Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.5,14.0,2.25,8.5,30.5,147.49,0.0
2017,1,1,8,0,369.0,28.0,2.6,9.0,61.0,307.44,238.08
2017,1,1,8,15,467.5,36.0,2.5,9.5,105.0,396.99,329.41
2017,1,1,8,30,566.0,44.0,2.4,10.0,149.0,493.84,412.97
2017,1,1,8,45,624.5,49.5,2.3,11.0,195.5,557.4,464.32
2017,1,1,9,0,683.0,55.0,2.2,12.0,242.0,629.37,519.16
2017,1,1,9,15,721.0,59.0,2.0,12.5,286.5,683.9,558.16
2017,1,1,9,30,759.0,63.0,1.8,13.0,331.0,737.73,594.63
2017,1,1,9,45,527.0,117.5,1.65,14.0,314.0,621.42,503.27
2017,1,1,10,0,295.0,172.0,1.5,15.0,297.0,477.68,387.02
2017,1,1,10,15,203.5,194.5,1.35,15.5,284.0,408.78,330.62
2017,1,1,10,30,112.0,217.0,1.2,16.0,271.0,336.79,270.65
2017,1,1,10,45,490.5,147.5,1.1,16.5,405.0,641.77,509.11
2017,1,1,11,0,869.0,78.0,1.0,17.0,539.0,892.92,678.22
2017,1,1,11,15,877.5,79.0,1.0,17.5,560.0,898.66,676.26
2017,1,1,11,30,886.0,80.0,1.0,18.0,581.0,900.87,675.57
2017,1,1,11,45,890.5,81.0,1.0,18.5,595.0,895.91,670.35
2017,1,1,12,0,895.0,82.0,1.0,19.0,609.0,887.38,663.05
2017,1,1,12,15,897.0,82.5,1.2,19.0,614.5,872.54,656.1
2017,1,1,12,30,899.0,83.0,1.4,19.0,620.0,854.24,646.56
2017,1,1,12,45,896.0,83.5,1.6,19.5,617.0,828.51,630.41
2017,1,1,13,0,893.0,84.0,1.8,20.0,614.0,799.73,611.87
2017,1,1,13,15,889.0,83.5,1.95,20.0,603.0,766.18,590.35
2017,1,1,13,30,885.0,83.0,2.1,20.0,592.0,729.98,566.59
2017,1,1,13,45,874.0,83.5,2.25,20.5,572.5,687.64,536.21
2017,1,1,14,0,863.0,84.0,2.4,21.0,553.0,646.94,505.07
2017,1,1,14,15,852.0,82.0,2.45,21.0,527.0,597.97,467.63
2017,1,1,14,30,841.0,80.0,2.5,21.0,501.0,547.79,428.24
2017,1,1,14,45,823.0,78.5,2.6,21.0,468.0,493.72,384.84
2017,1,1,15,0,805.0,77.0,2.7,21.0,435.0,439.64,340.04
2017,1,1,15,15,782.0,74.0,2.55,20.5,396.5,382.4,291.68
2017,1,1,15,30,759.0,71.0,2.4,20.0,358.0,326.31,243.0
2017,1,1,15,45,719.0,68.5,2.25,20.0,314.0,267.48,191.42
2017,1,1,16,0,679.0,66.0,2.1,20.0,270.0,210.56,141.73
2017,1,1,16,15,627.0,60.0,1.9,19.0,224.5,153.94,95.0
2017,1,1,16,30,575.0,54.0,1.7,18.0,179.0,103.11,56.96
2017,1,1,16,45,483.5,46.5,1.5,17.0,133.0,55.54,29.91
2017,1,1,17,0,392.0,39.0,1.3,16.0,87.0,31.71,21.55
2017,1,1,17,15,249.5,26.0,1.3,15.5,51.5,21.4,9.76
2017,1,1,17,30,107.0,13.0,1.3,15.0,16.0,11.82,0.0
2017,1,1,17,45,53.5,6.5,1.35,15.0,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,182.5,14.5,4.3,13.0,31.0,146.6,0.0
2017,1,2,8,0,365.0,29.0,4.5,13.0,62.0,305.67,233.77
2017,1,2,8,15,469.5,37.5,4.5,13.0,107.0,399.98,330.08
2017,1,2,8,30,574.0,46.0,4.5,13.0,152.0,501.94,419.4
2017,1,2,8,45,661.0,48.0,4.55,13.5,203.0,582.53,486.4
2017,1,2,9,0,748.0,50.0,4.6,14.0,254.0,673.27,558.36
2017,1,2,9,15,785.5,53.5,4.8,14.5,300.5,728.5,600.78
2017,1,2,9,30,823.0,57.0,5.0,15.0,347.0,782.91,641.36
2017,1,2,9,45,855.5,57.0,5.2,16.0,390.0,818.4,665.35
2017,1,2,10,0,888.0,57.0,5.4,17.0,433.0,860.25,693.61
2017,1,2,10,15,905.5,59.0,5.4,17.5,469.5,889.37,712.12
2017,1,2,10,30,923.0,61.0,5.4,18.0,506.0,915.43,728.23
2017,1,2,10,45,937.0,61.0,5.45,18.5,536.0,932.34,737.91
2017,1,2,11,0,951.0,61.0,5.5,19.0,566.0,945.74,745.14
2017,1,2,11,15,959.5,62.0,5.45,19.0,588.5,951.75,747.99
2017,1,2,11,30,968.0,63.0,5.4,19.0,611.0,953.91,748.28
2017,1,2,11,45,973.5,63.0,5.35,19.5,625.5,948.2,741.66
2017,1,2,12,0,979.0,63.0,5.3,20.0,640.0,938.6,732.53
2017,1,2,12,15,981.0,63.0,5.15,20.0,646.0,922.09,719.44
2017,1,2,12,30,983.0,63.0,5.0,20.0,652.0,901.82,703.89
2017,1,2,12,45,982.5,63.0,4.9,20.5,649.5,875.84,683.4
2017,1,2,13,0,982.0,63.0,4.8,21.0,647.0,846.39,660.63
2017,1,2,13,15,979.0,62.5,4.6,21.0,636.0,811.13,634.49
2017,1,2,13,30,976.0,62.0,4.4,21.0,625.0,772.85,606.24
2017,1,2,13,45,969.5,61.5,4.25,21.0,606.0,729.35,574.68
2017,1,2,14,0,963.0,61.0,4.1,21.0,587.0,683.46,539.23
2017,1,2,14,15,953.0,60.0,3.85,21.0,560.0,632.79,498.79
2017,1,2,14,30,943.0,59.0,3.6,21.0,533.0,580.52,456.27
2017,1,2,14,45,928.0,58.0,3.4,21.0,498.5,524.44,409.93
2017,1,2,15,0,913.0,57.0,3.2,21.0,464.0,467.78,361.91
2017,1,2,15,15,892.0,55.0,2.75,20.5,424.0,407.45,310.06
2017,1,2,15,30,871.0,53.0,2.3,20.0,384.0,347.78,257.5
2017,1,2,15,45,839.0,50.5,1.9,19.5,338.5,285.52,202.41
2017,1,2,16,0,807.0,48.0,1.5,19.0,293.0,225.75,149.46
2017,1,2,16,15,760.5,44.5,1.4,18.0,245.0,163.83,97.59
2017,1,2,16,30,714.0,41.0,1.3,17.0,197.0,108.23,55.51
2017,1,2,16,45,636.5,35.5,1.25,16.5,149.0,54.81,25.34
2017,1,2,17,0,559.0,30.0,1.2,16.0,101.0,26.06,16.76
2017,1,2,17,15,279.5,25.0,1.2,15.5,60.5,20.4,9.47
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,18.19,0.0
2017,1,2,17,45,0.0,10.0,1.25,14.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,13.0,4.5,10.0,33.0,165.53,0.0
2017,1,3,8,0,450.0,26.0,4.7,11.0,66.0,346.39,266.86
2017,1,3,8,15,548.0,33.0,4.6,11.5,112.5,439.49,364.55
2017,1,3,8,30,646.0,40.0,4.5,12.0,159.0,538.58,450.19
2017,1,3,8,45,700.5,44.5,4.45,12.5,207.0,607.27,507.37
2017,1,3,9,0,755.0,49.0,4.4,13.0,255.0,677.17,562.52
2017,1,3,9,15,564.0,87.5,4.55,14.0,256.5,598.5,499.15
2017,1,3,9,30,373.0,126.0,4.7,15.0,258.0,495.17,413.04
2017,1,3,9,45,470.5,124.0,4.85,16.0,310.0,581.63,482.05
2017,1,3,10,0,568.0,122.0,5.0,17.0,362.0,677.04,554.0
2017,1,3,10,15,735.0,93.5,5.0,17.5,431.0,797.42,642.56
2017,1,3,10,30,902.0,65.0,5.0,18.0,500.0,902.46,716.73
2017,1,3,10,45,913.0,66.0,5.05,18.5,529.0,917.92,724.86
2017,1,3,11,0,924.0,67.0,5.1,19.0,558.0,929.89,731.09
2017,1,3,11,15,931.0,68.0,5.05,19.0,580.0,934.6,732.99
2017,1,3,11,30,938.0,69.0,5.0,19.0,602.0,935.58,732.42
2017,1,3,11,45,934.0,73.0,4.95,19.5,614.0,926.71,723.59
2017,1,3,12,0,930.0,77.0,4.9,20.0,626.0,914.15,712.41
2017,1,3,12,15,931.0,77.5,4.8,20.0,631.5,898.11,700.02
2017,1,3,12,30,932.0,78.0,4.7,20.0,637.0,878.53,685.28
2017,1,3,12,45,931.5,77.0,4.65,20.0,634.0,852.51,666.41
2017,1,3,13,0,931.0,76.0,4.6,20.0,631.0,823.21,645.29
2017,1,3,13,15,742.5,133.0,4.5,20.0,570.5,721.9,570.82
2017,1,3,13,30,554.0,190.0,4.4,20.0,510.0,611.2,484.54
2017,1,3,13,45,572.0,177.0,4.35,20.0,499.0,584.97,464.88
2017,1,3,14,0,590.0,164.0,4.3,20.0,488.0,555.84,442.18
2017,1,3,14,15,738.0,117.0,4.2,19.5,502.5,571.33,454.83
2017,1,3,14,30,886.0,70.0,4.1,19.0,517.0,563.16,447.93
2017,1,3,14,45,860.5,71.0,4.1,19.0,482.0,506.57,400.96
2017,1,3,15,0,835.0,72.0,4.1,19.0,447.0,451.22,353.95
2017,1,3,15,15,812.0,69.5,3.9,18.5,408.0,392.9,303.81
2017,1,3,15,30,789.0,67.0,3.7,18.0,369.0,335.65,253.29
2017,1,3,15,45,755.0,63.5,3.55,17.5,325.0,275.72,200.08
2017,1,3,16,0,721.0,60.0,3.4,17.0,281.0,218.75,149.32
2017,1,3,16,15,671.5,55.5,3.1,16.0,234.5,161.59,100.88
2017,1,3,16,30,622.0,51.0,2.8,15.0,188.0,107.59,59.22
2017,1,3,16,45,539.5,43.5,2.55,14.0,141.5,57.17,29.4
2017,1,3,17,0,457.0,36.0,2.3,13.0,95.0,28.91,19.51
2017,1,3,17,15,228.5,27.5,2.5,12.5,57.0,22.57,11.64
2017,1,3,17,30,0.0,19.0,2.7,12.0,19.0,17.28,0.0
2017,1,3,17,45,0.0,9.5,2.9,11.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,23.5,16.0,4.2,1.5,18.0,36.84,0.0
2017,1,4,8,0,47.0,32.0,4.4,2.0,36.0,81.01,60.44
2017,1,4,8,15,74.0,51.5,4.35,2.0,63.0,125.21,104.68
2017,1,4,8,30,101.0,71.0,4.3,2.0,90.0,169.69,146.26
2017,1,4,8,45,114.0,91.5,4.3,2.5,118.5,206.42,179.67
2017,1,4,9,0,127.0,112.0,4.3,3.0,147.0,243.16,212.16
2017,1,4,9,15,140.0,130.0,4.1,3.0,174.5,276.21,240.97
2017,1,4,9,30,153.0,148.0,3.9,3.0,202.0,309.49,269.27
2017,1,4,9,45,168.0,166.0,3.75,3.5,232.0,344.5,298.02
2017,1,4,10,0,183.0,184.0,3.6,4.0,262.0,379.41,326.08
2017,1,4,10,15,96.0,177.5,3.4,4.0,218.5,275.06,235.19
2017,1,4,10,30,9.0,171.0,3.2,4.0,175.0,172.56,144.52
2017,1,4,10,45,52.5,206.0,3.0,4.5,234.0,265.39,224.21
2017,1,4,11,0,96.0,241.0,2.8,5.0,293.0,344.67,289.91
2017,1,4,11,15,48.0,186.5,2.65,5.0,212.5,232.82,195.15
2017,1,4,11,30,0.0,132.0,2.5,5.0,132.0,119.95,97.98
2017,1,4,11,45,10.5,179.5,2.45,5.5,186.0,176.25,145.96
2017,1,4,12,0,21.0,227.0,2.4,6.0,240.0,233.46,193.41
2017,1,4,12,15,40.0,246.5,2.35,6.0,271.0,283.71,235.06
2017,1,4,12,30,59.0,266.0,2.3,6.0,302.0,318.49,263.62
2017,1,4,12,45,155.0,271.5,2.25,6.5,365.0,412.42,341.15
2017,1,4,13,0,251.0,277.0,2.2,7.0,428.0,486.31,400.34
2017,1,4,13,15,414.5,229.5,1.95,7.0,472.5,571.3,468.23
2017,1,4,13,30,578.0,182.0,1.7,7.0,517.0,621.16,507.0
2017,1,4,13,45,510.5,196.0,1.45,7.5,485.5,563.7,458.53
2017,1,4,14,0,443.0,210.0,1.2,8.0,454.0,509.25,413.25
2017,1,4,14,15,237.0,206.5,1.05,8.0,336.5,351.36,287.21
2017,1,4,14,30,31.0,203.0,0.9,8.0,219.0,207.16,169.1
2017,1,4,14,45,389.0,150.5,0.8,8.0,327.0,350.24,286.86
2017,1,4,15,0,747.0,98.0,0.7,8.0,435.0,439.47,351.43
2017,1,4,15,15,723.0,94.0,0.6,8.0,397.0,383.16,301.49
2017,1,4,15,30,699.0,90.0,0.5,8.0,359.0,328.23,252.99
2017,1,4,15,45,674.0,83.0,0.4,8.0,317.5,271.85,202.57
2017,1,4,16,0,649.0,76.0,0.3,8.0,276.0,217.6,153.79
2017,1,4,16,15,597.0,69.0,0.3,7.5,230.0,161.34,106.11
2017,1,4,16,30,545.0,62.0,0.3,7.0,184.0,110.94,66.73
2017,1,4,16,45,470.5,52.0,0.35,6.5,139.0,63.0,36.65
2017,1,4,17,0,396.0,42.0,0.4,6.0,94.0,34.15,24.91
2017,1,4,17,15,262.0,28.5,0.5,5.5,56.5,23.46,13.21
2017,1,4,17,30,128.0,15.0,0.6,5.0,19.0,13.64,0.0
2017,1,4,17,45,64.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,167.5,15.0,2.15,5.0,30.0,137.58,0.0
2017,1,5,8,0,335.0,30.0,2.3,6.0,60.0,286.93,222.6
2017,1,5,8,15,436.5,39.5,2.4,6.5,104.0,379.47,318.02
2017,1,5,8,30,538.0,49.0,2.5,7.0,148.0,479.5,406.15
2017,1,5,8,45,595.0,56.0,2.7,7.5,194.5,549.24,465.2
2017,1,5,9,0,652.0,63.0,2.9,8.0,241.0,620.88,523.25
2017,1,5,9,15,326.0,80.0,3.15,9.0,169.0,389.33,333.12
2017,1,5,9,30,0.0,97.0,3.4,10.0,97.0,90.66,72.62
2017,1,5,9,45,0.0,109.0,3.7,11.0,109.0,101.99,82.16
2017,1,5,10,0,0.0,121.0,4.0,12.0,121.0,113.35,91.27
2017,1,5,10,15,1.5,141.0,4.15,12.5,142.0,134.72,108.9
2017,1,5,10,30,3.0,161.0,4.3,13.0,163.0,156.1,126.33
2017,1,5,10,45,33.5,197.5,4.5,13.5,215.5,237.72,194.36
2017,1,5,11,0,64.0,234.0,4.7,14.0,268.0,306.89,250.78
2017,1,5,11,15,32.5,202.0,4.7,14.0,219.5,236.68,192.27
2017,1,5,11,30,1.0,170.0,4.7,14.0,171.0,158.88,127.14
2017,1,5,11,45,1.5,174.0,4.7,14.5,175.5,162.63,129.96
2017,1,5,12,0,2.0,178.0,4.7,15.0,180.0,166.42,132.73
2017,1,5,12,15,104.0,232.0,4.75,14.5,295.5,337.27,274.85
2017,1,5,12,30,206.0,286.0,4.8,14.0,411.0,478.8,389.25
2017,1,5,12,45,546.0,189.5,4.9,14.0,517.5,669.87,545.38
2017,1,5,13,0,886.0,93.0,5.0,14.0,624.0,810.2,653.95
2017,1,5,13,15,882.0,92.5,5.05,13.5,613.5,782.64,634.24
2017,1,5,13,30,878.0,92.0,5.1,13.0,603.0,746.12,608.53
2017,1,5,13,45,871.0,90.5,5.2,13.0,584.5,703.94,576.5
2017,1,5,14,0,864.0,89.0,5.3,13.0,566.0,659.69,541.22
2017,1,5,14,15,853.0,87.5,5.3,12.5,540.0,611.21,502.4
2017,1,5,14,30,842.0,86.0,5.3,12.0,514.0,561.47,461.5
2017,1,5,14,45,825.5,83.5,5.35,12.0,481.0,506.94,414.88
2017,1,5,15,0,809.0,81.0,5.4,12.0,448.0,452.24,366.9
2017,1,5,15,15,785.5,78.0,5.35,11.5,409.0,394.39,315.64
2017,1,5,15,30,762.0,75.0,5.3,11.0,370.0,337.71,264.11
2017,1,5,15,45,732.5,70.0,5.25,10.5,327.0,278.88,210.1
2017,1,5,16,0,703.0,65.0,5.2,10.0,284.0,222.55,158.15
2017,1,5,16,15,654.0,59.5,5.05,9.0,237.5,163.28,106.27
2017,1,5,16,30,605.0,54.0,4.9,8.0,191.0,111.12,64.48
2017,1,5,16,45,532.0,46.0,4.8,7.5,145.0,61.3,33.02
2017,1,5,17,0,459.0,38.0,4.7,7.0,99.0,30.51,21.54
2017,1,5,17,15,229.5,30.0,4.75,6.5,60.5,23.53,13.43
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,20.01,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,10.01,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,81.5,18.5,5.3,-3.0,25.5,82.56,0.0
2017,1,6,8,0,163.0,37.0,5.3,-3.0,51.0,189.92,151.37
2017,1,6,8,15,256.0,53.5,5.2,-2.5,93.0,276.22,240.77
2017,1,6,8,30,349.0,70.0,5.1,-2.0,135.0,370.46,328.6
2017,1,6,8,45,419.0,81.0,5.1,-2.0,180.5,446.38,398.6
2017,1,6,9,0,489.0,92.0,5.1,-2.0,226.0,526.11,469.67
2017,1,6,9,15,535.5,100.5,5.1,-1.5,270.5,586.4,520.49
2017,1,6,9,30,582.0,109.0,5.1,-1.0,315.0,651.97,573.8
2017,1,6,9,45,618.0,114.5,5.1,-1.0,356.5,702.01,613.89
2017,1,6,10,0,654.0,120.0,5.1,-1.0,398.0,750.63,652.11
2017,1,6,10,15,327.0,123.5,5.1,-0.5,262.5,464.62,408.95
2017,1,6,10,30,0.0,127.0,5.1,0.0,127.0,117.19,98.11
2017,1,6,10,45,0.0,135.5,5.1,0.0,135.5,125.06,105.1
2017,1,6,11,0,0.0,144.0,5.1,0.0,144.0,132.96,111.8
2017,1,6,11,15,0.0,145.0,5.1,0.0,145.0,133.29,111.91
2017,1,6,11,30,0.0,146.0,5.1,0.0,146.0,133.75,112.16
2017,1,6,11,45,0.5,159.5,5.15,0.0,160.0,147.13,123.69
2017,1,6,12,0,1.0,173.0,5.2,0.0,174.0,160.5,135.18
2017,1,6,12,15,404.5,153.0,5.25,0.0,398.0,538.95,468.81
2017,1,6,12,30,808.0,133.0,5.3,0.0,622.0,852.91,724.5
2017,1,6,12,45,814.5,130.0,5.35,0.0,621.5,832.0,706.51
2017,1,6,13,0,821.0,127.0,5.4,0.0,621.0,803.88,684.76
2017,1,6,13,15,816.5,126.0,5.5,0.0,610.5,770.8,659.28
2017,1,6,13,30,812.0,125.0,5.6,0.0,600.0,738.26,633.47
2017,1,6,13,45,812.5,120.5,5.75,0.0,583.5,699.63,601.85
2017,1,6,14,0,813.0,116.0,5.9,0.0,567.0,656.8,566.12
2017,1,6,14,15,800.5,113.5,6.0,0.0,540.5,609.57,525.55
2017,1,6,14,30,788.0,111.0,6.1,0.0,514.0,559.61,481.78
2017,1,6,14,45,777.5,106.0,6.25,0.0,482.0,507.41,435.16
2017,1,6,15,0,767.0,101.0,6.4,0.0,450.0,454.62,386.74
2017,1,6,15,15,742.0,97.0,6.45,0.0,411.0,396.71,332.71
2017,1,6,15,30,717.0,93.0,6.5,0.0,372.0,340.23,278.89
2017,1,6,15,45,696.0,84.5,6.55,0.0,330.0,282.4,223.14
2017,1,6,16,0,675.0,76.0,6.6,0.0,288.0,226.24,168.86
2017,1,6,16,15,624.0,69.5,6.45,0.0,241.5,168.82,116.35
2017,1,6,16,30,573.0,63.0,6.3,0.0,195.0,117.1,73.12
2017,1,6,16,45,510.5,52.5,6.15,-0.5,149.0,67.22,39.52
2017,1,6,17,0,448.0,42.0,6.0,-1.0,103.0,34.01,25.53
2017,1,6,17,15,310.0,29.5,5.85,-1.0,63.5,24.25,14.81
2017,1,6,17,30,172.0,17.0,5.7,-1.0,24.0,15.46,0.0
2017,1,6,17,45,86.0,8.5,5.55,-1.5,12.0,7.73,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,187.98,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,396.05,320.19
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.0,491.86,428.07
2017,1,7,8,30,727.0,39.0,3.7,-4.0,173.0,593.79,520.11
2017,1,7,8,45,781.5,43.5,3.7,-3.5,224.5,665.58,582.41
2017,1,7,9,0,836.0,48.0,3.7,-3.0,276.0,731.43,636.53
2017,1,7,9,15,870.5,51.0,3.6,-2.5,325.0,785.81,678.39
2017,1,7,9,30,905.0,54.0,3.5,-2.0,374.0,839.29,717.69
2017,1,7,9,45,928.5,56.0,3.4,-1.5,418.5,880.45,745.99
2017,1,7,10,0,952.0,58.0,3.3,-1.0,463.0,919.22,771.66
2017,1,7,10,15,968.0,60.0,3.15,-0.5,501.5,948.54,789.17
2017,1,7,10,30,984.0,62.0,3.0,0.0,540.0,974.53,803.88
2017,1,7,10,45,995.0,63.0,2.95,0.0,571.5,991.08,813.78
2017,1,7,11,0,1006.0,64.0,2.9,0.0,603.0,1003.82,821.04
2017,1,7,11,15,1013.0,65.0,2.8,0.5,626.5,1008.95,820.98
2017,1,7,11,30,1020.0,66.0,2.7,1.0,650.0,1010.02,818.19
2017,1,7,11,45,1025.0,66.0,2.65,1.5,665.0,1003.9,811.0
2017,1,7,12,0,1030.0,66.0,2.6,2.0,680.0,993.68,801.16
2017,1,7,12,15,1031.5,66.0,2.6,2.0,686.5,976.33,788.39
2017,1,7,12,30,1033.0,66.0,2.6,2.0,693.0,955.02,772.97
2017,1,7,12,45,1032.0,65.5,2.6,2.5,690.5,927.2,751.62
2017,1,7,13,0,1031.0,65.0,2.6,3.0,688.0,895.73,727.77
2017,1,7,13,15,1027.5,65.0,2.6,3.0,676.5,859.44,701.67
2017,1,7,13,30,1024.0,65.0,2.6,3.0,665.0,819.94,673.11
2017,1,7,13,45,1017.5,64.0,2.6,3.5,645.5,774.23,638.55
2017,1,7,14,0,1011.0,63.0,2.6,4.0,626.0,725.96,600.31
2017,1,7,14,15,1001.5,62.0,2.55,4.0,598.0,673.57,557.75
2017,1,7,14,30,992.0,61.0,2.5,4.0,570.0,619.36,512.63
2017,1,7,14,45,975.0,61.0,2.45,4.0,535.0,560.88,462.8
2017,1,7,15,0,958.0,61.0,2.4,4.0,500.0,501.83,411.01
2017,1,7,15,15,938.0,59.0,2.2,3.5,458.5,439.27,355.08
2017,1,7,15,30,918.0,57.0,2.0,3.0,417.0,377.14,297.9
2017,1,7,15,45,889.0,54.5,1.85,3.0,370.0,312.65,237.39
2017,1,7,16,0,860.0,52.0,1.7,3.0,323.0,250.21,178.46
2017,1,7,16,15,816.0,48.0,1.55,2.0,273.0,186.15,120.9
2017,1,7,16,30,772.0,44.0,1.4,1.0,223.0,124.75,70.15
2017,1,7,16,45,700.0,38.5,1.3,0.0,172.0,67.15,33.32
2017,1,7,17,0,628.0,33.0,1.2,-1.0,121.0,28.7,20.78
2017,1,7,17,15,488.0,24.5,1.2,-1.5,75.5,21.63,12.92
2017,1,7,17,30,348.0,16.0,1.2,-2.0,30.0,14.44,0.0
2017,1,7,17,45,174.0,8.0,1.25,-2.5,15.0,7.28,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,176.67,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,371.94,296.46
2017,1,8,8,15,591.0,31.5,2.7,-1.5,117.0,465.31,399.71
2017,1,8,8,30,688.0,38.0,2.9,-1.0,165.0,564.74,488.81
2017,1,8,8,45,743.5,42.5,3.15,-0.5,215.0,635.85,550.48
2017,1,8,9,0,799.0,47.0,3.4,0.0,265.0,701.15,604.62
2017,1,8,9,15,833.0,50.0,3.5,0.5,312.5,754.18,646.09
2017,1,8,9,30,867.0,53.0,3.6,1.0,360.0,806.43,685.42
2017,1,8,9,45,889.5,55.5,3.7,2.0,403.0,846.75,713.11
2017,1,8,10,0,912.0,58.0,3.8,3.0,446.0,884.75,738.37
2017,1,8,10,15,927.5,59.5,3.85,3.5,483.5,912.48,756.39
2017,1,8,10,30,943.0,61.0,3.9,4.0,521.0,937.04,771.94
2017,1,8,10,45,953.5,62.5,3.95,4.5,551.0,953.67,781.55
2017,1,8,11,0,964.0,64.0,4.0,5.0,581.0,966.62,788.56
2017,1,8,11,15,970.5,65.0,4.1,5.5,603.5,971.46,790.22
2017,1,8,11,30,977.0,66.0,4.2,6.0,626.0,972.41,789.43
2017,1,8,11,45,978.0,68.0,4.3,6.5,640.5,965.72,783.24
2017,1,8,12,0,979.0,70.0,4.4,7.0,655.0,955.12,774.39
2017,1,8,12,15,980.0,70.0,4.45,7.0,661.0,938.22,762.06
2017,1,8,12,30,981.0,70.0,4.5,7.0,667.0,917.59,747.1
2017,1,8,12,45,978.0,70.5,4.6,7.5,664.5,890.59,726.51
2017,1,8,13,0,975.0,71.0,4.7,8.0,662.0,860.22,703.43
2017,1,8,13,15,970.5,71.0,4.75,8.0,650.5,824.89,677.53
2017,1,8,13,30,966.0,71.0,4.8,8.0,639.0,786.61,649.27
2017,1,8,13,45,957.5,70.5,4.9,8.0,619.5,742.25,616.34
2017,1,8,14,0,949.0,70.0,5.0,8.0,600.0,695.65,579.53
2017,1,8,14,15,939.0,69.0,5.0,8.0,573.5,645.59,538.01
2017,1,8,14,30,929.0,68.0,5.0,8.0,547.0,593.92,494.18
2017,1,8,14,45,909.0,68.0,5.0,8.0,512.5,536.87,444.82
2017,1,8,15,0,889.0,68.0,5.0,8.0,478.0,479.68,394.05
2017,1,8,15,15,868.0,65.5,4.7,7.5,438.0,419.75,339.89
2017,1,8,15,30,847.0,63.0,4.4,7.0,398.0,360.03,284.62
2017,1,8,15,45,814.5,60.5,4.1,7.0,352.5,297.91,226.31
2017,1,8,16,0,782.0,58.0,3.8,7.0,307.0,238.43,170.4
2017,1,8,16,15,735.5,53.5,3.35,6.0,259.0,177.6,116.11
2017,1,8,16,30,689.0,49.0,2.9,5.0,211.0,121.76,70.28
2017,1,8,16,45,610.5,43.0,2.45,4.0,162.0,68.22,35.89
2017,1,8,17,0,532.0,37.0,2.0,3.0,113.0,32.22,23.63
2017,1,8,17,15,394.0,27.0,1.95,2.5,71.0,21.87,13.04
2017,1,8,17,30,256.0,17.0,1.9,2.0,29.0,14.02,0.0
2017,1,8,17,45,128.0,8.5,1.9,2.0,14.5,7.73,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.0,114.91,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,56.0,242.66,190.18
2017,1,9,8,15,363.0,45.0,3.45,3.5,99.5,335.18,285.4
2017,1,9,8,30,470.0,56.0,3.5,4.0,143.0,438.7,378.47
2017,1,9,8,45,538.5,63.5,3.6,5.0,190.0,516.13,444.96
2017,1,9,9,0,607.0,71.0,3.7,6.0,237.0,596.08,509.92
2017,1,9,9,15,650.0,76.5,3.95,7.0,282.5,654.92,555.72
2017,1,9,9,30,693.0,82.0,4.2,8.0,328.0,713.62,600.22
2017,1,9,9,45,731.0,83.5,4.5,9.0,370.5,762.2,635.99
2017,1,9,10,0,769.0,85.0,4.8,10.0,413.0,804.01,665.86
2017,1,9,10,15,484.5,151.5,5.1,11.0,364.5,640.38,534.82
2017,1,9,10,30,200.0,218.0,5.4,12.0,316.0,433.97,361.09
2017,1,9,10,45,123.0,222.5,5.7,13.0,283.5,366.68,303.15
2017,1,9,11,0,46.0,227.0,6.0,14.0,251.0,281.61,230.03
2017,1,9,11,15,80.5,247.5,6.15,14.5,293.0,334.42,273.44
2017,1,9,11,30,115.0,268.0,6.3,15.0,335.0,386.54,315.45
2017,1,9,11,45,92.5,269.5,6.5,16.0,324.0,363.65,294.89
2017,1,9,12,0,70.0,271.0,6.7,17.0,313.0,341.26,275.0
2017,1,9,12,15,70.5,273.5,6.7,17.0,316.0,340.6,274.31
2017,1,9,12,30,71.0,276.0,6.7,17.0,319.0,339.82,273.53
2017,1,9,12,45,207.0,271.0,6.75,17.5,396.5,455.5,368.5
2017,1,9,13,0,343.0,266.0,6.8,18.0,474.0,562.25,453.69
2017,1,9,13,15,320.5,265.5,6.7,18.0,458.0,529.9,427.32
2017,1,9,13,30,298.0,265.0,6.6,18.0,442.0,497.92,401.56
2017,1,9,13,45,592.0,172.5,6.55,18.0,509.5,600.83,487.03
2017,1,9,14,0,886.0,80.0,6.5,18.0,577.0,667.57,541.51
2017,1,9,14,15,875.5,79.0,6.35,18.0,551.5,619.83,501.91
2017,1,9,14,30,865.0,78.0,6.2,18.0,526.0,570.68,460.82
2017,1,9,14,45,852.0,75.0,6.1,18.0,494.0,518.43,416.46
2017,1,9,15,0,839.0,72.0,6.0,18.0,462.0,463.51,368.93
2017,1,9,15,15,818.0,69.5,5.7,17.5,423.5,405.54,318.27
2017,1,9,15,30,797.0,67.0,5.4,17.0,385.0,348.38,267.08
2017,1,9,15,45,769.0,63.5,5.15,17.0,341.5,289.28,213.27
2017,1,9,16,0,741.0,60.0,4.9,17.0,298.0,232.4,161.37
2017,1,9,16,15,696.0,55.5,4.5,16.0,251.5,174.12,110.95
2017,1,9,16,30,651.0,51.0,4.1,15.0,205.0,120.69,68.35
2017,1,9,16,45,580.0,44.5,3.75,14.5,158.0,69.18,35.68
2017,1,9,17,0,509.0,38.0,3.4,14.0,111.0,30.24,20.81
2017,1,9,17,15,254.5,33.5,3.4,13.5,70.0,26.21,16.06
2017,1,9,17,30,0.0,29.0,3.4,13.0,29.0,23.36,0.0
2017,1,9,17,45,0.0,14.5,3.4,13.0,14.5,13.19,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,107.0,15.0,4.55,11.5,24.5,98.78,0.0
2017,1,10,8,0,214.0,30.0,4.7,12.0,49.0,208.76,158.45
2017,1,10,8,15,273.5,45.5,4.85,12.5,86.0,274.98,227.41
2017,1,10,8,30,333.0,61.0,5.0,13.0,123.0,345.77,291.06
2017,1,10,8,45,369.0,75.5,5.2,14.0,162.0,401.24,339.02
2017,1,10,9,0,405.0,90.0,5.4,15.0,201.0,458.04,386.11
2017,1,10,9,15,428.0,102.5,5.7,15.5,238.5,502.48,422.35
2017,1,10,9,30,451.0,115.0,6.0,16.0,276.0,546.63,457.35
2017,1,10,9,45,412.0,138.5,6.3,17.0,299.0,550.75,457.36
2017,1,10,10,0,373.0,162.0,6.6,18.0,322.0,533.52,440.69
2017,1,10,10,15,612.5,117.5,6.55,18.5,406.0,721.24,588.63
2017,1,10,10,30,852.0,73.0,6.5,19.0,490.0,872.53,699.95
2017,1,10,10,45,578.5,153.5,6.5,19.5,444.5,732.61,591.21
2017,1,10,11,0,305.0,234.0,6.5,20.0,399.0,560.86,451.41
2017,1,10,11,15,601.5,155.5,6.25,20.0,497.5,760.29,609.5
2017,1,10,11,30,898.0,77.0,6.0,20.0,596.0,917.13,722.89
2017,1,10,11,45,885.0,85.5,5.8,20.5,607.0,906.43,711.1
2017,1,10,12,0,872.0,94.0,5.6,21.0,618.0,900.52,703.84
2017,1,10,12,15,874.0,94.5,5.35,21.0,624.5,886.28,691.81
2017,1,10,12,30,876.0,95.0,5.1,21.0,631.0,868.57,677.49
2017,1,10,12,45,875.5,94.5,4.85,21.5,629.5,844.23,657.27
2017,1,10,13,0,875.0,94.0,4.6,22.0,628.0,816.72,635.01
2017,1,10,13,15,871.5,93.5,4.35,22.0,618.0,783.86,610.44
2017,1,10,13,30,868.0,93.0,4.1,22.0,608.0,748.27,584.4
2017,1,10,13,45,861.5,91.5,3.85,22.5,590.0,706.95,552.69
2017,1,10,14,0,855.0,90.0,3.6,23.0,572.0,663.52,517.93
2017,1,10,14,15,844.5,88.5,3.4,23.0,546.5,615.76,480.6
2017,1,10,14,30,834.0,87.0,3.2,23.0,521.0,566.68,441.54
2017,1,10,14,45,832.0,80.5,3.05,23.0,491.0,515.71,400.35
2017,1,10,15,0,830.0,74.0,2.9,23.0,461.0,463.17,356.76
2017,1,10,15,15,809.0,71.5,2.6,22.5,422.5,405.6,308.53
2017,1,10,15,30,788.0,69.0,2.3,22.0,384.0,348.85,259.71
2017,1,10,15,45,759.0,65.0,2.05,21.5,341.0,289.38,208.08
2017,1,10,16,0,730.0,61.0,1.8,21.0,298.0,232.27,158.04
2017,1,10,16,15,684.5,56.5,1.7,20.0,251.5,174.43,109.46
2017,1,10,16,30,639.0,52.0,1.6,19.0,205.0,121.5,68.16
2017,1,10,16,45,567.0,45.5,1.55,18.0,158.5,67.95,34.1
2017,1,10,17,0,495.0,39.0,1.5,17.0,112.0,30.98,21.22
2017,1,10,17,15,247.5,34.5,1.55,16.5,71.0,26.95,16.63
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,24.17,0.0
2017,1,10,17,45,0.0,15.0,1.65,15.5,15.0,13.64,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,114.63,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,241.67,182.85
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.0,336.48,276.84
2017,1,11,8,30,474.0,54.0,5.5,15.0,142.0,439.3,367.29
2017,1,11,8,45,537.5,61.5,5.95,16.0,188.0,513.02,429.86
2017,1,11,9,0,601.0,69.0,6.4,17.0,234.0,589.1,491.42
2017,1,11,9,15,644.0,74.5,6.7,17.5,279.5,647.86,537.8
2017,1,11,9,30,687.0,80.0,7.0,18.0,325.0,706.57,582.84
2017,1,11,9,45,718.5,83.0,7.3,18.5,366.5,751.58,616.24
2017,1,11,10,0,750.0,86.0,7.6,19.0,408.0,789.59,643.71
2017,1,11,10,15,484.0,152.5,7.65,19.5,367.0,641.85,525.53
2017,1,11,10,30,218.0,219.0,7.7,20.0,326.0,451.57,367.34
2017,1,11,10,45,216.5,233.5,7.75,20.5,345.5,465.66,377.19
2017,1,11,11,0,215.0,248.0,7.8,21.0,365.0,478.8,385.85
2017,1,11,11,15,529.0,173.0,7.8,21.5,475.0,707.65,569.75
2017,1,11,11,30,843.0,98.0,7.8,22.0,585.0,902.96,714.7
