Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,572.0,185.5,7.8,22.5,519.5,747.92,595.54
2017,1,11,12,0,301.0,273.0,7.8,23.0,454.0,580.13,459.73
2017,1,11,12,15,359.5,262.5,7.7,23.0,481.5,610.12,484.01
2017,1,11,12,30,418.0,252.0,7.6,23.0,509.0,636.95,505.18
2017,1,11,12,45,647.5,172.0,7.55,23.0,569.0,746.77,592.76
2017,1,11,13,0,877.0,92.0,7.5,23.0,629.0,811.27,641.26
2017,1,11,13,15,873.0,91.5,7.4,23.0,619.0,778.66,616.71
2017,1,11,13,30,869.0,91.0,7.3,23.0,609.0,748.45,594.32
2017,1,11,13,45,861.5,90.0,7.2,23.5,591.0,707.0,562.07
2017,1,11,14,0,854.0,89.0,7.1,24.0,573.0,663.5,526.57
2017,1,11,14,15,843.5,87.5,6.95,23.5,547.5,615.81,489.24
2017,1,11,14,30,833.0,86.0,6.8,23.0,522.0,566.79,450.01
2017,1,11,14,45,817.0,84.0,6.65,23.0,489.5,513.36,405.55
2017,1,11,15,0,801.0,82.0,6.5,23.0,457.0,459.67,359.91
2017,1,11,15,15,778.5,79.0,6.25,22.5,419.0,402.36,310.98
2017,1,11,15,30,756.0,76.0,6.0,22.0,381.0,346.09,261.76
2017,1,11,15,45,725.0,72.0,5.75,22.0,338.5,287.67,209.81
2017,1,11,16,0,694.0,68.0,5.5,22.0,296.0,230.1,158.63
2017,1,11,16,15,647.0,63.0,5.2,21.5,250.0,173.16,110.18
2017,1,11,16,30,600.0,58.0,4.9,21.0,204.0,121.33,69.32
2017,1,11,16,45,526.0,50.5,4.6,20.5,157.5,71.14,37.3
2017,1,11,17,0,452.0,43.0,4.3,20.0,111.0,34.31,23.78
2017,1,11,17,15,322.5,32.0,4.2,19.5,71.0,26.02,15.73
2017,1,11,17,30,193.0,21.0,4.1,19.0,31.0,17.48,0.0
2017,1,11,17,45,96.5,10.5,4.05,18.5,15.5,9.55,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,137.5,16.0,3.35,17.5,28.0,120.43,0.0
2017,1,12,8,0,275.0,32.0,3.4,18.0,56.0,249.74,186.04
2017,1,12,8,15,380.0,42.5,3.45,18.0,99.5,343.93,277.91
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,445.96,365.63
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,521.4,427.65
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,599.41,488.67
2017,1,12,9,15,661.0,71.0,3.95,19.5,281.5,657.22,532.37
2017,1,12,9,30,703.0,76.0,4.2,20.0,327.0,714.94,574.68
2017,1,12,9,45,500.5,125.5,4.5,20.5,315.5,610.76,494.34
2017,1,12,10,0,298.0,175.0,4.8,21.0,304.0,485.14,392.34
2017,1,12,10,15,179.5,193.0,4.85,21.5,272.5,385.78,310.77
2017,1,12,10,30,61.0,211.0,4.9,22.0,241.0,282.52,224.65
2017,1,12,10,45,31.5,191.5,4.95,22.5,207.5,228.1,179.96
2017,1,12,11,0,2.0,172.0,5.0,23.0,174.0,163.55,126.88
2017,1,12,11,15,170.0,211.5,4.95,23.0,311.0,389.57,310.27
2017,1,12,11,30,338.0,251.0,4.9,23.0,448.0,602.61,474.27
2017,1,12,11,45,202.0,261.5,4.9,23.5,380.0,469.01,368.26
2017,1,12,12,0,66.0,272.0,4.9,24.0,312.0,338.68,263.92
2017,1,12,12,15,309.0,239.5,4.85,24.0,430.0,540.53,424.39
2017,1,12,12,30,552.0,207.0,4.8,24.0,548.0,717.43,558.56
2017,1,12,12,45,292.5,229.0,4.75,24.0,410.0,494.79,387.61
2017,1,12,13,0,33.0,251.0,4.7,24.0,272.0,273.91,212.34
2017,1,12,13,15,124.0,266.5,4.65,24.0,341.5,369.42,288.83
2017,1,12,13,30,215.0,282.0,4.6,24.0,411.0,445.26,347.99
2017,1,12,13,45,262.0,266.5,4.6,24.5,419.0,460.7,359.41
2017,1,12,14,0,309.0,251.0,4.6,25.0,427.0,460.9,359.33
2017,1,12,14,15,202.5,245.0,4.5,24.5,358.5,364.23,284.59
2017,1,12,14,30,96.0,239.0,4.4,24.0,290.0,279.1,217.97
2017,1,12,14,45,191.0,219.5,4.35,24.0,312.5,308.41,241.41
2017,1,12,15,0,286.0,200.0,4.3,24.0,335.0,326.58,254.58
2017,1,12,15,15,166.5,183.0,4.05,23.5,260.0,238.72,185.59
2017,1,12,15,30,47.0,166.0,3.8,23.0,185.0,166.02,129.06
2017,1,12,15,45,360.0,120.0,3.55,23.0,240.5,221.07,165.03
2017,1,12,16,0,673.0,74.0,3.3,23.0,296.0,232.07,159.87
2017,1,12,16,15,624.5,68.5,3.0,22.0,250.0,175.42,112.44
2017,1,12,16,30,576.0,63.0,2.7,21.0,204.0,124.12,72.42
2017,1,12,16,45,497.0,55.0,2.4,20.5,158.0,74.45,40.58
2017,1,12,17,0,418.0,47.0,2.1,20.0,112.0,37.7,26.73
2017,1,12,17,15,290.5,35.0,2.2,19.5,72.0,28.63,18.03
2017,1,12,17,30,163.0,23.0,2.3,19.0,32.0,18.18,0.37
2017,1,12,17,45,81.5,11.5,2.45,19.0,16.0,10.46,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,12.97,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,29.33,16.75
2017,1,13,8,15,12.0,48.5,3.4,18.5,51.0,59.15,43.21
2017,1,13,8,30,24.0,68.0,3.5,19.0,73.0,97.12,75.75
2017,1,13,8,45,32.0,87.5,3.6,19.5,95.5,125.14,99.67
2017,1,13,9,0,40.0,107.0,3.7,20.0,118.0,153.23,123.16
2017,1,13,9,15,44.5,125.5,3.85,20.0,140.0,177.19,142.97
2017,1,13,9,30,49.0,144.0,4.0,20.0,162.0,201.21,162.48
2017,1,13,9,45,51.0,161.5,4.2,20.5,182.0,221.74,178.48
2017,1,13,10,0,53.0,179.0,4.4,21.0,202.0,242.18,194.2
2017,1,13,10,15,26.5,103.5,4.55,21.0,115.0,125.19,98.63
2017,1,13,10,30,0.0,28.0,4.7,21.0,28.0,24.69,14.84
2017,1,13,10,45,0.0,29.5,4.9,21.5,29.5,26.03,15.88
2017,1,13,11,0,0.0,31.0,5.1,22.0,31.0,27.36,16.9
2017,1,13,11,15,128.0,147.0,5.15,22.0,221.5,276.17,222.37
2017,1,13,11,30,256.0,263.0,5.2,22.0,412.0,542.54,429.66
2017,1,13,11,45,248.5,273.5,5.3,22.5,421.5,525.28,414.39
2017,1,13,12,0,241.0,284.0,5.4,23.0,431.0,524.12,412.13
2017,1,13,12,15,245.5,285.0,5.35,23.0,436.0,521.62,409.89
2017,1,13,12,30,250.0,286.0,5.3,23.0,441.0,518.14,406.95
2017,1,13,12,45,125.0,192.5,5.25,23.5,270.0,303.11,239.15
2017,1,13,13,0,0.0,99.0,5.2,24.0,99.0,87.96,65.39
2017,1,13,13,15,0.0,126.5,5.05,24.0,126.5,113.36,85.89
2017,1,13,13,30,0.0,154.0,4.9,24.0,154.0,139.0,106.35
2017,1,13,13,45,0.0,147.5,4.8,24.0,147.5,132.71,101.41
2017,1,13,14,0,0.0,141.0,4.7,24.0,141.0,126.49,96.58
2017,1,13,14,15,0.0,135.0,4.5,23.5,135.0,120.8,92.35
2017,1,13,14,30,0.0,129.0,4.3,23.0,129.0,115.16,88.16
2017,1,13,14,45,63.5,171.0,4.15,23.0,201.5,190.58,149.23
2017,1,13,15,0,127.0,213.0,4.0,23.0,274.0,260.19,203.92
2017,1,13,15,15,216.5,188.0,3.6,22.5,281.5,264.19,205.99
2017,1,13,15,30,306.0,163.0,3.2,22.0,289.0,262.0,201.63
2017,1,13,15,45,294.0,146.5,2.8,22.0,256.5,222.87,168.36
2017,1,13,16,0,282.0,130.0,2.4,22.0,224.0,185.05,136.13
2017,1,13,16,15,264.0,112.0,2.2,21.5,189.5,146.3,103.99
2017,1,13,16,30,246.0,94.0,2.0,21.0,155.0,109.83,74.78
2017,1,13,16,45,217.0,75.5,1.85,20.5,120.5,74.72,49.4
2017,1,13,17,0,188.0,57.0,1.7,20.0,86.0,44.74,32.8
2017,1,13,17,15,126.5,39.5,1.8,19.5,55.5,31.49,20.52
2017,1,13,17,30,65.0,22.0,1.9,19.0,25.0,17.9,1.99
2017,1,13,17,45,32.5,11.0,2.0,18.5,12.5,10.01,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,5.5,2.75,13.5,5.5,4.82,0.0
2017,1,14,8,0,0.0,11.0,2.9,14.0,11.0,9.66,1.86
2017,1,14,8,15,0.0,20.0,2.9,14.0,20.0,17.59,9.08
2017,1,14,8,30,0.0,29.0,2.9,14.0,29.0,25.54,16.11
2017,1,14,8,45,0.0,38.0,2.95,14.5,38.0,33.49,23.04
2017,1,14,9,0,0.0,47.0,3.0,15.0,47.0,41.47,29.88
2017,1,14,9,15,0.0,56.0,3.0,15.5,56.0,49.45,36.61
2017,1,14,9,30,0.0,65.0,3.0,16.0,65.0,57.44,43.24
2017,1,14,9,45,0.0,58.0,3.0,16.5,58.0,51.22,37.81
2017,1,14,10,0,0.0,51.0,3.0,17.0,51.0,45.02,32.42
2017,1,14,10,15,0.0,101.5,3.0,17.0,101.5,91.74,71.35
2017,1,14,10,30,0.0,152.0,3.0,17.0,152.0,143.12,113.45
2017,1,14,10,45,0.0,156.0,3.05,17.5,156.0,146.0,115.26
2017,1,14,11,0,0.0,160.0,3.1,18.0,160.0,149.06,117.31
2017,1,14,11,15,3.5,177.0,3.1,18.5,179.0,168.85,133.02
2017,1,14,11,30,7.0,194.0,3.1,19.0,198.0,188.6,148.5
2017,1,14,11,45,12.0,210.0,3.15,19.5,217.5,208.56,164.1
2017,1,14,12,0,17.0,226.0,3.2,20.0,237.0,228.34,179.42
2017,1,14,12,15,17.5,228.5,3.2,20.0,240.0,229.97,180.56
2017,1,14,12,30,18.0,231.0,3.2,20.0,243.0,231.61,181.78
2017,1,14,12,45,28.0,245.0,3.2,20.0,262.5,265.89,208.96
2017,1,14,13,0,38.0,259.0,3.2,20.0,282.0,286.37,225.13
2017,1,14,13,15,53.5,265.5,3.2,20.0,298.0,302.16,237.83
2017,1,14,13,30,69.0,272.0,3.2,20.0,314.0,316.64,249.45
2017,1,14,13,45,98.5,270.5,3.2,20.0,328.5,331.08,261.36
2017,1,14,14,0,128.0,269.0,3.2,20.0,343.0,351.84,277.91
2017,1,14,14,15,81.5,243.0,3.15,20.0,289.5,280.55,221.6
2017,1,14,14,30,35.0,217.0,3.1,20.0,236.0,223.07,175.87
2017,1,14,14,45,17.5,170.0,3.1,20.0,179.5,161.61,126.89
2017,1,14,15,0,0.0,123.0,3.1,20.0,123.0,109.4,84.76
2017,1,14,15,15,81.5,151.0,3.0,19.5,184.5,170.74,134.62
2017,1,14,15,30,163.0,179.0,2.9,19.0,246.0,222.49,174.79
2017,1,14,15,45,155.0,160.5,2.8,19.0,219.0,191.48,148.68
2017,1,14,16,0,147.0,142.0,2.7,19.0,192.0,161.54,123.46
2017,1,14,16,15,137.5,121.5,2.65,18.5,163.0,130.77,97.91
2017,1,14,16,30,128.0,101.0,2.6,18.0,134.0,101.46,73.93
2017,1,14,16,45,111.0,80.5,2.55,17.5,104.5,73.21,52.16
2017,1,14,17,0,94.0,60.0,2.5,17.0,75.0,48.02,36.11
2017,1,14,17,15,55.0,41.0,2.6,16.5,49.0,33.41,22.54
2017,1,14,17,30,16.0,22.0,2.7,16.0,23.0,18.91,4.02
2017,1,14,17,45,8.0,11.0,2.8,15.5,11.5,10.01,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,3.5,3.3,13.5,3.5,3.07,0.0
2017,1,15,8,0,0.0,7.0,3.5,14.0,7.0,6.14,0.0
2017,1,15,8,15,0.0,13.0,3.6,14.5,13.0,11.42,3.89
2017,1,15,8,30,0.0,19.0,3.7,15.0,19.0,16.7,8.53
2017,1,15,8,45,0.0,25.5,3.85,15.5,25.5,22.44,13.51
2017,1,15,9,0,0.0,32.0,4.0,16.0,32.0,28.18,18.43
2017,1,15,9,15,0.0,38.0,4.25,16.5,38.0,33.49,22.9
2017,1,15,9,30,0.0,44.0,4.5,17.0,44.0,38.81,27.31
2017,1,15,9,45,0.0,75.5,4.75,17.5,75.5,66.83,50.75
2017,1,15,10,0,0.0,107.0,5.0,18.0,107.0,98.1,76.55
2017,1,15,10,15,0.0,116.5,5.15,18.5,116.5,106.96,83.51
2017,1,15,10,30,0.0,126.0,5.3,19.0,126.0,115.84,90.44
2017,1,15,10,45,0.0,118.0,5.45,19.5,118.0,107.12,82.93
2017,1,15,11,0,0.0,110.0,5.6,20.0,110.0,98.91,75.92
2017,1,15,11,15,0.0,117.0,5.75,20.5,117.0,105.44,80.97
2017,1,15,11,30,0.0,124.0,5.9,21.0,124.0,111.96,85.98
2017,1,15,11,45,44.5,204.5,6.05,21.5,232.0,245.43,194.36
2017,1,15,12,0,89.0,285.0,6.2,22.0,340.0,374.07,295.62
2017,1,15,12,15,48.0,243.0,6.3,22.0,273.0,286.23,225.44
2017,1,15,12,30,7.0,201.0,6.4,22.0,206.0,191.91,149.51
2017,1,15,12,45,10.5,211.5,6.55,22.0,218.5,204.46,159.7
2017,1,15,13,0,14.0,222.0,6.7,22.0,231.0,216.74,169.58
2017,1,15,13,15,20.5,231.0,6.7,22.0,244.0,229.55,179.97
2017,1,15,13,30,27.0,240.0,6.7,22.0,257.0,241.79,189.9
2017,1,15,13,45,17.0,215.0,6.75,22.0,225.5,208.7,163.5
2017,1,15,14,0,7.0,190.0,6.8,22.0,194.0,177.0,138.14
2017,1,15,14,15,3.5,174.5,6.65,22.0,176.5,159.57,124.28
2017,1,15,14,30,0.0,159.0,6.5,22.0,159.0,142.7,110.83
2017,1,15,14,45,41.5,185.5,6.4,22.0,205.5,193.04,151.96
2017,1,15,15,0,83.0,212.0,6.3,22.0,252.0,234.01,184.76
2017,1,15,15,15,352.0,161.0,6.15,21.5,310.0,300.42,235.96
2017,1,15,15,30,621.0,110.0,6.0,21.0,368.0,334.91,256.94
2017,1,15,15,45,569.5,108.0,5.85,21.0,325.0,278.59,208.03
2017,1,15,16,0,518.0,106.0,5.7,21.0,282.0,224.72,161.63
2017,1,15,16,15,467.5,97.0,5.7,20.5,238.0,173.16,118.5
2017,1,15,16,30,417.0,88.0,5.7,20.0,194.0,127.29,82.29
2017,1,15,16,45,346.0,75.0,5.7,20.0,150.5,82.73,51.74
2017,1,15,17,0,275.0,62.0,5.7,20.0,107.0,47.37,35.12
2017,1,15,17,15,177.5,44.0,5.75,19.5,69.5,34.08,22.87
2017,1,15,17,30,80.0,26.0,5.8,19.0,32.0,20.97,6.24
2017,1,15,17,45,40.0,13.0,5.9,19.0,16.0,11.82,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,160.0,15.5,0.8,13.5,30.5,133.57,0.0
2017,1,16,8,0,320.0,31.0,0.9,14.0,61.0,277.04,209.95
2017,1,16,8,15,423.0,40.5,0.95,14.0,105.5,370.45,299.6
2017,1,16,8,30,526.0,50.0,1.0,14.0,150.0,471.64,384.81
2017,1,16,8,45,584.0,57.0,1.1,14.5,197.0,542.51,441.29
2017,1,16,9,0,642.0,64.0,1.2,15.0,244.0,615.53,496.88
2017,1,16,9,15,406.5,108.5,1.2,15.5,229.5,493.64,401.63
2017,1,16,9,30,171.0,153.0,1.2,16.0,215.0,330.68,269.59
2017,1,16,9,45,93.5,157.5,1.2,16.5,192.0,252.37,205.27
2017,1,16,10,0,16.0,162.0,1.2,17.0,169.0,172.71,137.89
2017,1,16,10,15,17.5,175.5,1.2,17.5,184.0,186.72,148.89
2017,1,16,10,30,19.0,189.0,1.2,18.0,199.0,200.79,159.5
2017,1,16,10,45,37.5,213.5,1.2,18.5,234.0,259.85,206.04
2017,1,16,11,0,56.0,238.0,1.2,19.0,269.0,303.37,239.32
2017,1,16,11,15,43.5,238.0,1.2,19.0,263.0,288.33,226.62
2017,1,16,11,30,31.0,238.0,1.2,19.0,257.0,273.72,214.61
2017,1,16,11,45,36.0,249.0,1.3,19.5,271.0,288.07,225.39
2017,1,16,12,0,41.0,260.0,1.4,20.0,285.0,302.12,235.76
2017,1,16,12,15,83.5,280.0,1.4,20.0,332.0,358.98,280.13
2017,1,16,12,30,126.0,300.0,1.4,20.0,379.0,428.31,332.59
2017,1,16,12,45,110.0,296.5,1.45,20.0,365.5,390.65,303.71
2017,1,16,13,0,94.0,293.0,1.5,20.0,352.0,368.27,286.7
2017,1,16,13,15,159.5,290.5,1.5,20.0,388.5,423.05,329.55
2017,1,16,13,30,225.0,288.0,1.5,20.0,425.0,460.13,358.11
2017,1,16,13,45,239.5,277.5,1.55,20.0,419.5,447.62,348.93
2017,1,16,14,0,254.0,267.0,1.6,20.0,414.0,442.82,345.56
2017,1,16,14,15,170.5,255.0,1.6,20.0,352.0,355.64,278.5
2017,1,16,14,30,87.0,243.0,1.6,20.0,290.0,278.19,218.23
2017,1,16,14,45,70.0,224.0,1.6,20.0,260.5,244.76,192.35
2017,1,16,15,0,53.0,205.0,1.6,20.0,231.0,213.37,167.71
2017,1,16,15,15,69.5,192.5,1.5,19.5,223.5,204.06,160.55
2017,1,16,15,30,86.0,180.0,1.4,19.0,216.0,192.94,151.47
2017,1,16,15,45,76.5,162.0,1.35,19.0,192.0,167.15,130.49
2017,1,16,16,0,67.0,144.0,1.3,19.0,168.0,142.62,110.49
2017,1,16,16,15,57.5,123.5,1.2,18.5,142.0,117.35,90.02
2017,1,16,16,30,48.0,103.0,1.1,18.0,116.0,93.55,70.77
2017,1,16,16,45,33.5,82.0,1.0,17.5,90.0,70.59,52.5
2017,1,16,17,0,19.0,61.0,0.9,17.0,64.0,49.96,37.9
2017,1,16,17,15,9.5,40.0,0.9,16.5,41.5,34.06,23.33
2017,1,16,17,30,0.0,19.0,0.9,16.0,19.0,16.75,4.87
2017,1,16,17,45,0.0,9.5,0.95,16.0,9.5,8.64,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.5,4.3,10.0,2.5,2.19,0.0
2017,1,17,8,0,0.0,5.0,4.3,10.0,5.0,4.38,0.0
2017,1,17,8,15,0.0,9.0,4.3,10.0,9.0,7.9,1.06
2017,1,17,8,30,0.0,13.0,4.3,10.0,13.0,11.41,4.22
2017,1,17,8,45,0.0,17.5,4.35,10.0,17.5,15.38,7.75
2017,1,17,9,0,0.0,22.0,4.4,10.0,22.0,19.35,11.25
2017,1,17,9,15,0.0,26.5,4.4,10.0,26.5,23.33,14.72
2017,1,17,9,30,0.0,31.0,4.4,10.0,31.0,27.31,18.16
2017,1,17,9,45,0.0,85.5,4.4,10.0,85.5,76.81,60.88
2017,1,17,10,0,0.0,140.0,4.4,10.0,140.0,133.46,109.01
2017,1,17,10,15,0.0,131.5,4.35,10.0,131.5,122.51,99.4
2017,1,17,10,30,0.0,123.0,4.3,10.0,123.0,112.68,90.85
2017,1,17,10,45,0.0,115.0,4.3,10.0,115.0,104.09,83.4
2017,1,17,11,0,0.0,107.0,4.3,10.0,107.0,95.97,76.38
2017,1,17,11,15,0.0,94.5,4.25,10.0,94.5,83.94,66.07
2017,1,17,11,30,0.0,82.0,4.2,10.0,82.0,72.64,56.41
2017,1,17,11,45,0.0,89.5,4.2,10.5,89.5,79.32,61.89
2017,1,17,12,0,0.0,97.0,4.2,11.0,97.0,86.17,67.47
2017,1,17,12,15,0.0,109.0,4.2,11.0,109.0,97.3,76.78
2017,1,17,12,30,0.0,121.0,4.2,11.0,121.0,108.46,86.09
2017,1,17,12,45,0.0,128.0,4.25,11.0,128.0,114.93,91.48
2017,1,17,13,0,0.0,135.0,4.3,11.0,135.0,121.37,96.88
2017,1,17,13,15,0.0,126.0,4.3,11.0,126.0,112.85,89.79
2017,1,17,13,30,0.0,117.0,4.3,11.0,117.0,104.44,82.82
2017,1,17,13,45,0.0,111.0,4.35,11.0,111.0,98.87,78.24
2017,1,17,14,0,0.0,105.0,4.4,11.0,105.0,93.35,73.7
2017,1,17,14,15,13.0,158.5,4.4,10.5,166.0,150.51,122.26
2017,1,17,14,30,26.0,212.0,4.4,10.0,227.0,206.91,169.75
2017,1,17,14,45,13.0,121.5,4.45,10.0,129.0,114.98,92.74
2017,1,17,15,0,0.0,31.0,4.5,10.0,31.0,27.34,17.98
2017,1,17,15,15,0.0,33.5,4.45,10.0,33.5,29.54,19.96
2017,1,17,15,30,0.0,36.0,4.4,10.0,36.0,31.74,21.92
2017,1,17,15,45,0.0,32.0,4.35,10.0,32.0,28.2,18.9
2017,1,17,16,0,0.0,28.0,4.3,10.0,28.0,24.65,15.87
2017,1,17,16,15,0.0,23.5,4.2,9.5,23.5,20.68,12.45
2017,1,17,16,30,0.0,19.0,4.1,9.0,19.0,16.7,8.99
2017,1,17,16,45,0.0,15.0,4.1,9.0,15.0,13.18,5.84
2017,1,17,17,0,0.0,11.0,4.1,9.0,11.0,9.65,3.04
2017,1,17,17,15,0.0,7.0,4.0,8.5,7.0,6.14,0.0
2017,1,17,17,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2017,1,17,17,45,0.0,1.5,3.85,8.0,1.5,1.36,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,2.5,7.0,2.5,2.19,0.0
2017,1,18,8,0,0.0,5.0,2.6,7.0,5.0,4.38,0.0
2017,1,18,8,15,0.0,8.5,2.6,7.0,8.5,7.46,0.76
2017,1,18,8,30,0.0,12.0,2.6,7.0,12.0,10.54,3.57
2017,1,18,8,45,0.0,16.5,2.6,7.5,16.5,14.5,7.11
2017,1,18,9,0,0.0,21.0,2.6,8.0,21.0,18.47,10.62
2017,1,18,9,15,0.0,25.0,2.5,8.0,25.0,22.0,13.73
2017,1,18,9,30,0.0,29.0,2.4,8.0,29.0,25.54,16.81
2017,1,18,9,45,18.5,103.0,2.3,8.5,111.0,119.32,98.6
2017,1,18,10,0,37.0,177.0,2.2,9.0,193.0,224.46,187.0
2017,1,18,10,15,18.5,137.5,2.15,9.0,145.5,145.42,119.58
2017,1,18,10,30,0.0,98.0,2.1,9.0,98.0,87.75,69.84
2017,1,18,10,45,34.5,172.0,2.05,9.5,191.5,207.21,171.19
2017,1,18,11,0,69.0,246.0,2.0,10.0,285.0,324.87,266.65
2017,1,18,11,15,69.5,257.0,2.05,10.0,297.5,334.88,273.66
2017,1,18,11,30,70.0,268.0,2.1,10.0,310.0,344.67,281.04
2017,1,18,11,45,46.5,253.5,2.15,10.0,282.0,302.53,246.33
2017,1,18,12,0,23.0,239.0,2.2,10.0,254.0,246.91,200.68
2017,1,18,12,15,29.5,251.0,2.25,10.0,270.0,278.55,226.51
2017,1,18,12,30,36.0,263.0,2.3,10.0,286.0,294.68,239.48
2017,1,18,12,45,36.5,263.0,2.35,10.5,286.0,292.11,236.91
2017,1,18,13,0,37.0,263.0,2.4,11.0,286.0,289.48,234.43
2017,1,18,13,15,64.5,275.0,2.45,11.0,315.5,320.58,260.15
2017,1,18,13,30,92.0,287.0,2.5,11.0,345.0,349.43,283.72
2017,1,18,13,45,93.5,279.0,2.55,11.5,336.0,336.46,272.95
2017,1,18,14,0,95.0,271.0,2.6,12.0,327.0,323.33,262.2
2017,1,18,14,15,53.0,231.5,2.6,12.0,263.0,251.52,204.02
2017,1,18,14,30,11.0,192.0,2.6,12.0,199.0,179.54,145.04
2017,1,18,14,45,5.5,153.5,2.6,12.5,157.0,140.16,112.59
2017,1,18,15,0,0.0,115.0,2.6,13.0,115.0,102.15,80.94
2017,1,18,15,15,0.0,61.0,2.45,13.0,61.0,53.9,40.43
2017,1,18,15,30,0.0,7.0,2.3,13.0,7.0,6.16,0.0
2017,1,18,15,45,0.0,6.5,2.2,13.0,6.5,5.71,0.0
2017,1,18,16,0,0.0,6.0,2.1,13.0,6.0,5.27,0.0
2017,1,18,16,15,0.0,5.0,1.8,12.5,5.0,4.39,0.0
2017,1,18,16,30,0.0,4.0,1.5,12.0,4.0,3.51,0.0
2017,1,18,16,45,0.0,3.0,1.2,11.5,3.0,2.63,0.0
2017,1,18,17,0,0.0,2.0,0.9,11.0,2.0,1.75,0.0
2017,1,18,17,15,0.0,1.0,0.85,10.5,1.0,0.88,0.0
2017,1,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,143.0,17.0,2.75,9.5,30.5,126.36,0.0
2017,1,19,8,0,286.0,34.0,3.1,10.0,61.0,258.22,202.43
2017,1,19,8,15,386.5,45.5,3.2,10.5,106.0,351.59,292.72
2017,1,19,8,30,487.0,57.0,3.3,11.0,151.0,452.55,380.8
2017,1,19,8,45,560.5,63.0,3.4,11.5,200.0,533.24,448.33
2017,1,19,9,0,634.0,69.0,3.5,12.0,249.0,616.8,514.79
2017,1,19,9,15,325.0,103.0,3.55,12.5,196.0,420.74,354.27
2017,1,19,9,30,16.0,137.0,3.6,13.0,143.0,149.58,121.91
2017,1,19,9,45,18.5,153.5,3.7,14.0,161.0,167.74,136.83
2017,1,19,10,0,21.0,170.0,3.8,15.0,179.0,186.0,151.11
2017,1,19,10,15,156.5,193.5,3.85,15.5,271.5,365.59,300.67
2017,1,19,10,30,292.0,217.0,3.9,16.0,364.0,534.4,434.5
2017,1,19,10,45,574.5,155.5,4.0,16.5,467.5,737.24,592.44
2017,1,19,11,0,857.0,94.0,4.1,17.0,571.0,928.21,728.48
2017,1,19,11,15,866.5,95.5,4.2,17.0,595.0,937.05,732.72
2017,1,19,11,30,876.0,97.0,4.3,17.0,619.0,942.22,735.91
2017,1,19,11,45,884.5,97.0,4.45,17.5,635.5,940.94,733.94
2017,1,19,12,0,893.0,97.0,4.6,18.0,652.0,927.21,723.41
2017,1,19,12,15,896.0,97.5,4.6,18.0,660.0,914.45,714.01
2017,1,19,12,30,899.0,98.0,4.6,18.0,668.0,898.11,702.2
2017,1,19,12,45,900.0,97.5,4.65,18.5,667.5,875.43,685.0
2017,1,19,13,0,901.0,97.0,4.7,19.0,667.0,849.4,665.53
2017,1,19,13,15,898.0,96.5,4.7,19.0,658.0,816.99,642.47
2017,1,19,13,30,895.0,96.0,4.7,19.0,649.0,781.69,617.29
2017,1,19,13,45,891.0,94.0,4.7,19.5,632.5,741.37,587.17
2017,1,19,14,0,887.0,92.0,4.7,20.0,616.0,702.45,556.57
2017,1,19,14,15,877.5,90.5,4.65,20.0,590.5,653.78,518.47
2017,1,19,14,30,868.0,89.0,4.6,20.0,565.0,603.54,478.37
2017,1,19,14,45,859.5,85.5,4.55,20.0,533.5,550.47,435.15
2017,1,19,15,0,851.0,82.0,4.5,20.0,502.0,496.29,389.86
2017,1,19,15,15,831.5,79.0,4.2,19.5,463.0,437.07,339.66
2017,1,19,15,30,812.0,76.0,3.9,19.0,424.0,378.44,288.78
2017,1,19,15,45,787.5,72.0,3.65,19.0,380.5,318.14,235.13
2017,1,19,16,0,763.0,68.0,3.4,19.0,337.0,259.61,182.51
2017,1,19,16,15,722.5,63.5,3.15,18.0,289.0,199.59,130.65
2017,1,19,16,30,682.0,59.0,2.9,17.0,241.0,143.86,85.1
2017,1,19,16,45,623.5,52.0,2.65,16.0,192.5,86.38,45.16
2017,1,19,17,0,565.0,45.0,2.4,15.0,144.0,38.38,28.18
2017,1,19,17,15,455.0,35.5,2.5,14.5,98.0,28.52,19.01
2017,1,19,17,30,345.0,26.0,2.6,14.0,52.0,21.47,10.17
2017,1,19,17,45,172.5,13.0,2.75,14.0,26.0,11.82,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,230.0,13.5,2.9,11.0,35.5,168.98,0.0
2017,1,20,8,0,460.0,27.0,3.1,12.0,71.0,351.69,275.14
2017,1,20,8,15,556.5,34.0,3.15,12.5,119.5,445.02,366.9
2017,1,20,8,30,653.0,41.0,3.2,13.0,168.0,544.6,451.24
2017,1,20,8,45,444.5,76.0,3.3,13.5,173.5,458.47,383.91
2017,1,20,9,0,236.0,111.0,3.4,14.0,179.0,339.4,284.56
2017,1,20,9,15,244.5,130.5,3.2,14.0,211.0,375.51,314.26
2017,1,20,9,30,253.0,150.0,3.0,14.0,243.0,410.99,341.99
2017,1,20,9,45,318.5,159.0,2.8,14.5,291.0,481.01,397.12
2017,1,20,10,0,384.0,168.0,2.6,15.0,339.0,553.04,451.77
2017,1,20,10,15,397.5,182.0,2.55,15.5,371.5,603.18,486.99
2017,1,20,10,30,411.0,196.0,2.5,16.0,404.0,634.37,507.82
2017,1,20,10,45,666.5,135.0,2.45,17.0,496.5,807.13,633.97
2017,1,20,11,0,922.0,74.0,2.4,18.0,589.0,955.27,731.71
2017,1,20,11,15,929.5,75.0,2.45,18.5,613.0,962.08,732.76
2017,1,20,11,30,937.0,76.0,2.5,19.0,637.0,965.1,732.88
2017,1,20,11,45,935.0,79.5,2.65,20.0,651.5,958.61,726.31
2017,1,20,12,0,933.0,83.0,2.8,21.0,666.0,948.32,717.34
2017,1,20,12,15,934.5,83.5,2.6,21.0,673.5,933.87,705.52
2017,1,20,12,30,936.0,84.0,2.4,21.0,681.0,915.73,691.35
2017,1,20,12,45,928.5,86.5,2.25,21.5,678.0,888.68,670.45
2017,1,20,13,0,921.0,89.0,2.1,22.0,675.0,858.51,647.67
2017,1,20,13,15,755.5,142.5,2.1,22.0,619.0,766.25,584.65
2017,1,20,13,30,590.0,196.0,2.1,22.0,563.0,662.51,509.13
2017,1,20,13,45,730.5,146.5,2.1,22.0,588.5,691.17,532.15
2017,1,20,14,0,871.0,97.0,2.1,22.0,614.0,698.81,538.52
2017,1,20,14,15,806.5,108.0,2.0,22.0,571.0,629.18,485.82
2017,1,20,14,30,742.0,119.0,1.9,22.0,528.0,563.35,435.59
2017,1,20,14,45,678.5,128.0,1.85,22.0,485.5,498.73,385.63
2017,1,20,15,0,615.0,137.0,1.8,22.0,443.0,438.31,337.93
2017,1,20,15,15,683.0,113.5,1.65,21.5,429.0,408.28,312.04
2017,1,20,15,30,751.0,90.0,1.5,21.0,415.0,369.71,277.46
2017,1,20,15,45,713.5,87.0,1.4,21.0,370.0,309.14,225.78
2017,1,20,16,0,676.0,84.0,1.3,21.0,325.0,251.92,176.48
2017,1,20,16,15,630.5,78.0,1.3,20.0,278.0,194.08,128.25
2017,1,20,16,30,585.0,72.0,1.3,19.0,231.0,141.26,86.19
2017,1,20,16,45,516.5,63.5,1.3,18.0,183.0,89.89,51.21
2017,1,20,17,0,448.0,55.0,1.3,17.0,135.0,46.99,35.47
2017,1,20,17,15,340.5,42.0,1.4,16.5,91.5,34.08,23.66
2017,1,20,17,30,233.0,29.0,1.5,16.0,48.0,24.03,12.48
2017,1,20,17,45,116.5,14.5,1.6,15.5,24.0,13.19,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.0,17.0,2.95,10.5,18.5,26.43,0.0
2017,1,21,8,0,28.0,34.0,3.2,11.0,37.0,59.55,42.77
2017,1,21,8,15,48.0,55.0,3.1,11.5,63.0,99.75,79.67
2017,1,21,8,30,68.0,76.0,3.0,12.0,89.0,151.61,125.13
2017,1,21,8,45,82.0,97.5,2.9,12.5,117.5,189.12,157.66
2017,1,21,9,0,96.0,119.0,2.8,13.0,146.0,226.86,189.52
2017,1,21,9,15,104.5,138.5,3.0,14.0,173.0,257.46,214.26
2017,1,21,9,30,113.0,158.0,3.2,15.0,200.0,288.12,238.4
2017,1,21,9,45,161.0,176.5,3.4,16.0,244.0,351.55,289.55
2017,1,21,10,0,209.0,195.0,3.6,17.0,288.0,416.43,340.44
2017,1,21,10,15,259.0,206.0,3.65,17.5,331.5,491.61,398.44
2017,1,21,10,30,309.0,217.0,3.7,18.0,375.0,550.3,442.7
2017,1,21,10,45,355.5,222.0,3.8,19.0,414.0,598.1,477.26
2017,1,21,11,0,402.0,227.0,3.9,20.0,453.0,645.18,510.63
2017,1,21,11,15,661.5,152.5,3.95,20.5,542.5,822.33,642.19
2017,1,21,11,30,921.0,78.0,4.0,21.0,632.0,954.31,732.14
2017,1,21,11,45,925.5,79.0,4.05,21.5,648.0,950.88,726.86
2017,1,21,12,0,930.0,80.0,4.1,22.0,664.0,943.64,720.17
2017,1,21,12,15,931.5,80.5,4.25,22.0,671.0,929.33,710.69
2017,1,21,12,30,933.0,81.0,4.4,22.0,678.0,911.35,698.77
2017,1,21,12,45,931.5,81.0,4.55,22.5,676.5,886.64,681.15
2017,1,21,13,0,930.0,81.0,4.7,23.0,675.0,858.58,661.3
2017,1,21,13,15,926.5,80.5,4.75,23.0,666.0,825.14,638.24
2017,1,21,13,30,923.0,80.0,4.8,23.0,657.0,788.74,612.99
2017,1,21,13,45,917.5,79.0,4.9,23.0,639.5,747.59,584.36
2017,1,21,14,0,912.0,78.0,5.0,23.0,622.0,704.0,553.06
2017,1,21,14,15,458.0,127.0,5.05,22.5,400.5,432.23,343.57
2017,1,21,14,30,4.0,176.0,5.1,22.0,179.0,160.52,124.59
2017,1,21,14,45,13.0,184.0,5.15,22.0,191.0,172.04,134.45
2017,1,21,15,0,22.0,192.0,5.2,22.0,203.0,182.41,142.98
2017,1,21,15,15,250.5,169.0,5.05,21.5,279.0,268.2,210.82
2017,1,21,15,30,479.0,146.0,4.9,21.0,355.0,318.98,246.37
2017,1,21,15,45,462.5,133.5,4.75,21.0,318.0,271.24,204.86
2017,1,21,16,0,446.0,121.0,4.6,21.0,281.0,225.0,164.51
2017,1,21,16,15,428.5,105.5,4.1,20.0,241.5,177.65,124.11
2017,1,21,16,30,411.0,90.0,3.6,19.0,202.0,132.35,86.83
2017,1,21,16,45,369.5,75.5,3.1,18.0,161.0,88.3,55.09
2017,1,21,17,0,328.0,61.0,2.6,17.0,120.0,49.43,37.62
2017,1,21,17,15,261.0,45.0,2.6,16.5,82.5,34.72,24.25
2017,1,21,17,30,194.0,29.0,2.6,16.0,45.0,22.71,11.89
2017,1,21,17,45,97.0,14.5,2.65,15.5,22.5,13.19,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
