Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.5,15.5,9.7,11.5,34.5,152.16,0.0
2017,1,22,8,0,377.0,31.0,9.8,12.0,69.0,312.96,249.57
2017,1,22,8,15,482.0,40.0,9.9,12.0,117.0,409.83,345.53
2017,1,22,8,30,587.0,49.0,10.0,12.0,165.0,514.74,439.99
2017,1,22,8,45,654.5,53.5,10.15,12.5,216.0,586.1,501.75
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,667.02,568.85
2017,1,22,9,15,760.5,62.0,10.3,13.0,315.5,725.3,616.18
2017,1,22,9,30,799.0,66.0,10.3,13.0,364.0,782.93,661.73
2017,1,22,9,45,827.5,68.5,10.3,13.5,409.0,828.83,695.64
2017,1,22,10,0,856.0,71.0,10.3,14.0,454.0,872.72,727.31
2017,1,22,10,15,874.0,73.5,10.25,14.5,493.0,895.69,742.0
2017,1,22,10,30,892.0,76.0,10.2,15.0,532.0,924.57,761.21
2017,1,22,10,45,902.0,78.5,10.15,15.5,564.0,942.84,772.1
2017,1,22,11,0,912.0,81.0,10.1,16.0,596.0,957.57,780.34
2017,1,22,11,15,628.0,172.5,10.05,16.0,534.0,814.09,668.1
2017,1,22,11,30,344.0,264.0,10.0,16.0,472.0,627.28,513.87
2017,1,22,11,45,646.0,172.5,9.95,16.0,575.5,818.38,670.44
2017,1,22,12,0,948.0,81.0,9.9,16.0,679.0,962.77,780.37
2017,1,22,12,15,950.5,81.5,9.8,16.0,687.0,949.1,768.82
2017,1,22,12,30,953.0,82.0,9.7,16.0,695.0,931.63,755.02
2017,1,22,12,45,676.0,177.5,9.6,16.5,612.5,790.09,644.49
2017,1,22,13,0,399.0,273.0,9.5,17.0,530.0,622.7,506.0
2017,1,22,13,15,676.5,176.5,9.4,17.0,604.0,742.47,605.68
2017,1,22,13,30,954.0,80.0,9.3,17.0,678.0,813.89,662.34
2017,1,22,13,45,953.5,77.0,9.2,17.5,662.0,772.95,629.6
2017,1,22,14,0,953.0,74.0,9.1,18.0,646.0,729.11,594.71
2017,1,22,14,15,946.0,73.0,8.95,17.5,621.0,680.58,555.8
2017,1,22,14,30,939.0,72.0,8.8,17.0,596.0,630.04,514.36
2017,1,22,14,45,930.0,69.5,8.65,17.0,564.0,575.09,467.45
2017,1,22,15,0,921.0,67.0,8.5,17.0,532.0,518.85,418.37
2017,1,22,15,15,904.5,65.0,8.2,17.0,492.0,458.85,364.93
2017,1,22,15,30,888.0,63.0,7.9,17.0,452.0,398.87,310.33
2017,1,22,15,45,865.5,60.0,7.6,17.0,407.5,336.32,252.79
2017,1,22,16,0,843.0,57.0,7.3,17.0,363.0,275.06,195.95
2017,1,22,16,15,806.5,53.5,6.8,16.0,313.5,210.22,138.14
2017,1,22,16,30,770.0,50.0,6.3,15.0,264.0,150.6,87.79
2017,1,22,16,45,711.5,45.0,5.85,14.5,212.5,91.93,46.25
2017,1,22,17,0,653.0,40.0,5.4,14.0,161.0,40.25,30.03
2017,1,22,17,15,549.0,32.5,5.15,13.5,112.5,28.11,18.87
2017,1,22,17,30,445.0,25.0,4.9,13.0,64.0,22.22,12.03
2017,1,22,17,45,222.5,12.5,4.65,13.0,32.0,11.37,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,176.35,8.73
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,365.53,289.71
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,457.22,376.44
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,555.02,456.54
2017,1,23,8,45,713.5,46.0,1.15,11.0,223.0,621.48,507.24
2017,1,23,9,0,759.0,52.0,1.1,12.0,273.0,688.9,555.44
2017,1,23,9,15,795.0,55.5,1.35,12.5,322.0,745.53,597.52
2017,1,23,9,30,831.0,59.0,1.6,13.0,371.0,801.37,637.8
2017,1,23,9,45,856.0,61.5,1.9,14.0,415.5,836.4,661.52
2017,1,23,10,0,881.0,64.0,2.2,15.0,460.0,877.66,689.21
2017,1,23,10,15,898.0,66.0,2.45,15.5,499.0,908.56,709.88
2017,1,23,10,30,915.0,68.0,2.7,16.0,538.0,936.42,728.34
2017,1,23,10,45,927.5,69.0,2.95,16.5,570.5,955.52,740.6
2017,1,23,11,0,940.0,70.0,3.2,17.0,603.0,971.05,750.45
2017,1,23,11,15,948.0,71.0,3.3,17.5,627.5,978.64,753.74
2017,1,23,11,30,956.0,72.0,3.4,18.0,652.0,982.35,754.56
2017,1,23,11,45,962.0,72.0,3.55,18.5,668.5,979.02,751.08
2017,1,23,12,0,968.0,72.0,3.7,19.0,685.0,971.73,745.07
2017,1,23,12,15,970.0,72.0,3.75,19.0,693.0,956.89,734.75
2017,1,23,12,30,972.0,72.0,3.8,19.0,701.0,938.21,721.94
2017,1,23,12,45,971.5,72.0,3.9,19.5,700.0,913.63,704.06
2017,1,23,13,0,971.0,72.0,4.0,20.0,699.0,885.47,683.76
2017,1,23,13,15,968.0,72.0,3.95,20.0,690.0,851.88,660.2
2017,1,23,13,30,965.0,72.0,3.9,20.0,681.0,815.13,634.39
2017,1,23,13,45,959.0,71.0,3.9,20.0,663.0,772.13,604.2
2017,1,23,14,0,953.0,70.0,3.9,20.0,645.0,726.59,571.96
2017,1,23,14,15,944.5,69.0,3.75,20.0,619.5,677.14,533.52
2017,1,23,14,30,936.0,68.0,3.6,20.0,594.0,625.82,492.84
2017,1,23,14,45,922.0,67.5,3.45,20.0,561.0,570.44,448.08
2017,1,23,15,0,908.0,67.0,3.3,20.0,528.0,514.23,401.5
2017,1,23,15,15,891.0,65.0,2.9,19.5,488.5,454.65,351.28
2017,1,23,15,30,874.0,63.0,2.5,19.0,449.0,395.17,299.72
2017,1,23,15,45,849.5,60.0,2.1,19.0,404.0,332.71,244.3
2017,1,23,16,0,825.0,57.0,1.7,19.0,359.0,271.79,189.64
2017,1,23,16,15,788.5,53.5,1.6,18.0,310.5,207.89,134.52
2017,1,23,16,30,752.0,50.0,1.5,17.0,262.0,149.26,86.16
2017,1,23,16,45,695.0,45.5,1.45,16.0,211.5,92.13,46.36
2017,1,23,17,0,638.0,41.0,1.4,15.0,161.0,41.81,24.69
2017,1,23,17,15,536.5,33.0,1.45,14.5,113.0,28.46,19.18
2017,1,23,17,30,435.0,25.0,1.5,14.0,65.0,22.09,12.19
2017,1,23,17,45,217.5,12.5,1.6,13.5,32.5,11.37,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,126.0,17.5,4.85,10.5,30.5,116.24,12.68
2017,1,24,8,0,252.0,35.0,5.1,11.0,61.0,238.15,189.97
2017,1,24,8,15,315.0,50.5,5.2,11.5,101.5,308.79,258.53
2017,1,24,8,30,378.0,66.0,5.3,12.0,142.0,384.44,326.03
2017,1,24,8,45,430.5,75.5,5.4,13.0,184.0,447.79,380.4
2017,1,24,9,0,483.0,85.0,5.5,14.0,226.0,519.48,439.1
2017,1,24,9,15,494.5,100.0,5.65,15.0,266.0,556.03,466.85
2017,1,24,9,30,506.0,115.0,5.8,16.0,306.0,596.71,497.0
2017,1,24,9,45,561.0,117.0,6.0,17.0,352.0,664.38,547.6
2017,1,24,10,0,616.0,119.0,6.2,18.0,398.0,726.49,592.57
2017,1,24,10,15,739.0,99.5,6.25,18.5,461.5,822.76,663.06
2017,1,24,10,30,862.0,80.0,6.3,19.0,525.0,913.85,727.78
2017,1,24,10,45,874.5,81.5,6.35,20.0,556.5,923.74,730.49
2017,1,24,11,0,887.0,83.0,6.4,21.0,588.0,939.53,737.98
2017,1,24,11,15,896.0,84.0,6.35,21.5,612.5,947.9,741.06
2017,1,24,11,30,905.0,85.0,6.3,22.0,637.0,952.58,741.67
2017,1,24,11,45,921.5,81.5,6.3,22.5,656.0,954.97,741.09
2017,1,24,12,0,938.0,78.0,6.3,23.0,675.0,953.43,737.9
2017,1,24,12,15,940.5,78.0,6.2,23.0,683.5,939.46,726.98
2017,1,24,12,30,943.0,78.0,6.1,23.0,692.0,921.74,713.62
2017,1,24,12,45,943.5,78.0,6.05,23.5,691.5,898.62,695.44
2017,1,24,13,0,944.0,78.0,6.0,24.0,691.0,871.98,674.94
2017,1,24,13,15,941.5,78.0,5.85,24.0,682.0,839.53,651.26
2017,1,24,13,30,939.0,78.0,5.7,24.0,673.0,803.97,625.42
2017,1,24,13,45,932.5,77.5,5.55,24.0,656.0,762.04,594.95
2017,1,24,14,0,926.0,77.0,5.4,24.0,639.0,717.66,562.42
2017,1,24,14,15,918.0,76.0,5.15,24.0,614.0,669.58,524.44
2017,1,24,14,30,910.0,75.0,4.9,24.0,589.0,619.65,484.41
2017,1,24,14,45,899.5,72.5,4.7,24.0,557.0,565.2,440.33
2017,1,24,15,0,889.0,70.0,4.5,24.0,525.0,509.67,394.37
2017,1,24,15,15,615.0,123.5,4.15,23.5,427.0,393.11,302.66
2017,1,24,15,30,341.0,177.0,3.8,23.0,329.0,293.53,225.49
2017,1,24,15,45,568.0,120.0,3.45,22.5,343.0,297.93,221.92
2017,1,24,16,0,795.0,63.0,3.1,22.0,357.0,269.43,187.86
2017,1,24,16,15,757.5,59.0,2.85,21.0,308.5,208.05,134.98
2017,1,24,16,30,720.0,55.0,2.6,20.0,260.0,150.52,87.79
2017,1,24,16,45,654.5,50.5,2.35,19.5,209.5,94.53,49.01
2017,1,24,17,0,589.0,46.0,2.1,19.0,159.0,43.38,25.39
2017,1,24,17,15,486.5,37.5,2.1,18.5,111.5,29.81,20.0
2017,1,24,17,30,384.0,29.0,2.1,18.0,64.0,23.72,13.46
2017,1,24,17,45,192.0,14.5,2.15,17.5,32.0,11.73,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,171.73,34.48
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,352.85,284.02
2017,1,25,8,15,540.0,37.5,4.65,10.5,125.5,439.05,368.41
2017,1,25,8,30,638.0,45.0,4.8,11.0,175.0,540.57,456.14
2017,1,25,8,45,627.0,55.5,4.95,11.5,211.5,575.37,486.28
2017,1,25,9,0,616.0,66.0,5.1,12.0,248.0,601.36,507.47
2017,1,25,9,15,521.5,98.0,5.1,12.0,270.0,581.83,491.34
2017,1,25,9,30,427.0,130.0,5.1,12.0,292.0,549.39,463.0
2017,1,25,9,45,511.0,128.0,5.2,12.5,344.0,628.11,525.87
2017,1,25,10,0,595.0,126.0,5.3,13.0,396.0,716.57,593.02
2017,1,25,10,15,480.5,168.5,5.3,13.0,398.5,664.74,549.42
2017,1,25,10,30,366.0,211.0,5.3,13.0,401.0,596.07,491.71
2017,1,25,10,45,645.5,144.5,5.35,13.5,504.0,803.41,654.73
2017,1,25,11,0,925.0,78.0,5.4,14.0,607.0,970.13,775.37
2017,1,25,11,15,637.5,172.5,5.4,14.5,544.5,826.16,665.38
2017,1,25,11,30,350.0,267.0,5.4,15.0,482.0,637.51,514.56
2017,1,25,11,45,482.5,231.5,5.45,15.5,535.5,729.62,587.32
2017,1,25,12,0,615.0,196.0,5.5,16.0,589.0,807.64,646.98
2017,1,25,12,15,562.5,217.5,5.5,16.0,580.5,765.48,613.18
2017,1,25,12,30,510.0,239.0,5.5,16.0,572.0,727.75,583.05
2017,1,25,12,45,362.0,277.0,5.55,16.5,513.5,612.15,490.84
2017,1,25,13,0,214.0,315.0,5.6,17.0,455.0,503.68,402.93
2017,1,25,13,15,276.5,299.5,5.6,17.0,478.0,538.93,431.82
2017,1,25,13,30,339.0,284.0,5.6,17.0,501.0,556.29,446.36
2017,1,25,13,45,471.0,235.0,5.6,17.0,527.5,594.97,478.53
2017,1,25,14,0,603.0,186.0,5.6,17.0,554.0,616.6,496.78
2017,1,25,14,15,599.5,178.0,5.5,16.5,531.5,575.9,464.99
2017,1,25,14,30,596.0,170.0,5.4,16.0,509.0,533.94,431.75
2017,1,25,14,45,613.5,154.0,5.35,16.0,485.5,494.74,399.39
2017,1,25,15,0,631.0,138.0,5.3,16.0,462.0,452.5,363.59
2017,1,25,15,15,457.5,162.5,5.1,15.5,388.5,358.49,286.76
2017,1,25,15,30,284.0,187.0,4.9,15.0,315.0,281.43,224.31
2017,1,25,15,45,274.0,170.5,4.75,15.0,283.5,243.49,191.57
2017,1,25,16,0,264.0,154.0,4.6,15.0,252.0,206.62,159.41
2017,1,25,16,15,254.5,133.5,4.25,14.5,218.0,167.7,125.84
2017,1,25,16,30,245.0,113.0,3.9,14.0,184.0,130.14,94.12
2017,1,25,16,45,223.5,93.5,3.55,13.5,149.0,93.88,65.96
2017,1,25,17,0,202.0,74.0,3.2,13.0,114.0,60.61,44.0
2017,1,25,17,15,165.5,54.0,3.25,12.5,80.5,42.44,31.67
2017,1,25,17,30,129.0,34.0,3.3,12.0,47.0,27.33,17.07
2017,1,25,17,45,64.5,17.0,3.35,11.5,23.5,13.97,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,3.0,18.0,2.75,3.5,18.0,18.32,0.01
2017,1,26,8,0,6.0,36.0,3.1,4.0,36.0,41.56,29.32
2017,1,26,8,15,17.5,56.0,3.15,5.0,59.0,78.65,63.02
2017,1,26,8,30,29.0,76.0,3.2,6.0,82.0,109.52,90.84
2017,1,26,8,45,36.0,96.0,3.3,7.0,105.5,137.22,115.24
2017,1,26,9,0,43.0,116.0,3.4,8.0,129.0,165.03,139.09
2017,1,26,9,15,98.0,139.5,3.4,8.0,175.0,252.09,214.65
2017,1,26,9,30,153.0,163.0,3.4,8.0,221.0,327.7,278.87
2017,1,26,9,45,281.5,166.0,3.45,8.5,289.0,458.7,388.33
2017,1,26,10,0,410.0,169.0,3.5,9.0,357.0,597.1,499.05
2017,1,26,10,15,429.5,181.0,3.35,9.0,392.0,633.75,525.36
2017,1,26,10,30,449.0,193.0,3.2,9.0,427.0,668.96,550.69
2017,1,26,10,45,699.5,134.0,3.1,9.5,524.0,842.54,681.12
2017,1,26,11,0,950.0,75.0,3.0,10.0,621.0,991.19,783.45
2017,1,26,11,15,958.0,76.5,2.85,10.0,646.5,999.55,785.21
2017,1,26,11,30,966.0,78.0,2.7,10.0,672.0,1003.95,785.68
2017,1,26,11,45,970.0,79.0,2.6,10.5,689.0,1000.0,779.58
2017,1,26,12,0,974.0,80.0,2.5,11.0,706.0,992.05,771.0
2017,1,26,12,15,976.5,80.0,2.35,11.0,714.5,977.56,759.0
2017,1,26,12,30,979.0,80.0,2.2,11.0,723.0,959.16,744.52
2017,1,26,12,45,979.0,80.0,2.1,11.0,722.5,934.78,726.63
2017,1,26,13,0,979.0,80.0,2.0,11.0,722.0,906.75,706.38
2017,1,26,13,15,976.0,79.5,1.85,11.0,712.5,872.23,681.14
2017,1,26,13,30,973.0,79.0,1.7,11.0,703.0,834.52,653.74
2017,1,26,13,45,966.5,78.5,1.6,11.5,685.0,791.25,621.79
2017,1,26,14,0,960.0,78.0,1.5,12.0,667.0,745.42,588.01
2017,1,26,14,15,951.0,77.0,1.5,12.0,641.0,695.12,550.37
2017,1,26,14,30,942.0,76.0,1.5,12.0,615.0,642.96,510.26
2017,1,26,14,45,929.0,74.5,1.5,12.0,581.5,586.49,465.67
2017,1,26,15,0,916.0,73.0,1.5,12.0,548.0,529.08,418.9
2017,1,26,15,15,898.0,71.0,1.4,11.5,507.5,468.32,368.18
2017,1,26,15,30,880.0,69.0,1.3,11.0,467.0,407.73,315.9
2017,1,26,15,45,854.5,66.0,1.25,11.0,421.0,343.11,258.67
2017,1,26,16,0,829.0,63.0,1.2,11.0,375.0,280.8,202.33
2017,1,26,16,15,792.0,59.5,1.1,10.5,325.5,217.71,146.27
2017,1,26,16,30,755.0,56.0,1.0,10.0,276.0,158.37,95.84
2017,1,26,16,45,695.0,51.0,0.9,9.5,224.0,99.88,53.51
2017,1,26,17,0,635.0,46.0,0.8,9.0,172.0,48.67,29.55
2017,1,26,17,15,536.5,37.5,0.9,8.0,122.5,32.44,23.47
2017,1,26,17,30,438.0,29.0,1.0,7.0,73.0,25.76,16.4
2017,1,26,17,45,219.0,14.5,1.1,6.5,36.5,11.6,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,93.5,19.5,2.8,2.0,29.5,102.21,33.32
2017,1,27,8,0,187.0,39.0,3.1,3.0,59.0,203.23,167.24
2017,1,27,8,15,234.0,57.5,3.15,3.5,96.5,264.5,226.64
2017,1,27,8,30,281.0,76.0,3.2,4.0,134.0,329.25,285.36
2017,1,27,8,45,320.5,89.5,3.25,5.0,172.5,384.58,333.48
2017,1,27,9,0,360.0,103.0,3.3,6.0,211.0,441.94,381.29
2017,1,27,9,15,244.5,133.5,3.55,7.0,212.5,379.26,325.4
2017,1,27,9,30,129.0,164.0,3.8,8.0,214.0,308.46,261.94
2017,1,27,9,45,453.5,131.0,4.1,9.0,334.5,582.7,493.03
2017,1,27,10,0,778.0,98.0,4.4,10.0,455.0,848.01,696.51
2017,1,27,10,15,798.0,101.0,4.3,10.0,494.0,875.42,712.74
2017,1,27,10,30,818.0,104.0,4.2,10.0,533.0,906.41,733.02
2017,1,27,10,45,569.5,178.0,4.1,10.5,485.5,765.79,624.33
2017,1,27,11,0,321.0,252.0,4.0,11.0,438.0,602.05,491.13
2017,1,27,11,15,264.5,273.0,3.85,11.0,430.0,570.4,464.49
2017,1,27,11,30,208.0,294.0,3.7,11.0,422.0,519.94,422.85
2017,1,27,11,45,215.5,301.5,3.6,11.0,437.5,530.03,430.31
2017,1,27,12,0,223.0,309.0,3.5,11.0,453.0,539.08,436.66
2017,1,27,12,15,287.5,301.0,3.4,11.0,489.0,596.55,481.68
2017,1,27,12,30,352.0,293.0,3.3,11.0,525.0,634.48,511.16
2017,1,27,12,45,184.5,266.5,3.2,11.5,388.5,435.36,353.09
2017,1,27,13,0,17.0,240.0,3.1,12.0,252.0,236.12,189.82
2017,1,27,13,15,231.0,250.5,3.0,12.0,400.0,451.5,367.46
2017,1,27,13,30,445.0,261.0,2.9,12.0,548.0,625.03,502.62
2017,1,27,13,45,398.5,264.5,2.85,12.0,516.5,563.35,453.51
2017,1,27,14,0,352.0,268.0,2.8,12.0,485.0,514.67,415.2
2017,1,27,14,15,274.0,268.5,2.75,12.0,433.5,445.5,360.17
2017,1,27,14,30,196.0,269.0,2.7,12.0,382.0,375.25,303.91
2017,1,27,14,45,302.0,235.5,2.7,12.0,399.0,394.19,319.7
2017,1,27,15,0,408.0,202.0,2.7,12.0,416.0,400.77,323.91
2017,1,27,15,15,280.5,202.0,2.65,11.5,344.0,313.82,253.58
2017,1,27,15,30,153.0,202.0,2.6,11.0,272.0,242.15,195.92
2017,1,27,15,45,138.5,186.0,2.55,11.0,244.5,211.27,170.02
2017,1,27,16,0,124.0,170.0,2.5,11.0,217.0,182.06,145.32
2017,1,27,16,15,116.0,148.0,2.15,10.0,187.5,151.08,119.32
2017,1,27,16,30,108.0,126.0,1.8,9.0,158.0,121.42,94.51
2017,1,27,16,45,93.5,103.5,1.5,8.5,127.5,92.24,70.79
2017,1,27,17,0,79.0,81.0,1.2,8.0,97.0,65.39,50.19
2017,1,27,17,15,55.5,59.0,1.15,7.5,68.5,47.01,36.57
2017,1,27,17,30,32.0,37.0,1.1,7.0,40.0,31.03,21.08
2017,1,27,17,45,16.0,18.5,1.1,7.0,20.0,16.04,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,212.5,17.0,3.85,4.5,40.5,171.85,69.47
2017,1,28,8,0,425.0,34.0,4.0,5.0,81.0,347.21,286.83
2017,1,28,8,15,522.5,43.0,4.25,5.5,131.0,442.22,377.55
2017,1,28,8,30,620.0,52.0,4.5,6.0,181.0,544.37,467.46
2017,1,28,8,45,691.0,56.0,4.8,6.5,235.0,619.85,531.47
2017,1,28,9,0,762.0,60.0,5.1,7.0,289.0,705.04,600.78
2017,1,28,9,15,799.5,63.5,5.1,7.5,340.0,763.81,645.44
2017,1,28,9,30,837.0,67.0,5.1,8.0,391.0,821.75,687.98
2017,1,28,9,45,871.0,67.5,5.15,9.0,439.0,871.38,721.89
2017,1,28,10,0,905.0,68.0,5.2,10.0,487.0,910.13,746.73
2017,1,28,10,15,923.0,70.0,5.05,10.5,527.5,942.77,766.6
2017,1,28,10,30,941.0,72.0,4.9,11.0,568.0,972.29,783.79
2017,1,28,10,45,958.5,71.5,4.8,11.5,603.0,994.73,795.98
2017,1,28,11,0,976.0,71.0,4.7,12.0,638.0,1013.57,805.52
2017,1,28,11,15,984.0,72.0,4.6,12.0,664.0,1021.53,808.86
2017,1,28,11,30,992.0,73.0,4.5,12.0,690.0,1025.43,809.52
2017,1,28,11,45,997.0,74.0,4.45,12.5,708.0,1022.39,804.42
2017,1,28,12,0,1002.0,75.0,4.4,13.0,726.0,1015.21,796.67
2017,1,28,12,15,1004.5,75.0,4.4,13.0,734.5,1000.42,785.79
2017,1,28,12,30,1007.0,75.0,4.4,13.0,743.0,981.61,772.26
2017,1,28,12,45,1007.5,74.5,4.4,13.5,743.0,956.52,752.98
2017,1,28,13,0,1008.0,74.0,4.4,14.0,743.0,927.66,731.17
2017,1,28,13,15,1005.0,74.0,4.35,14.0,733.5,892.89,706.2
2017,1,28,13,30,1002.0,74.0,4.3,14.0,724.0,854.79,678.83
2017,1,28,13,45,997.5,73.0,4.3,14.0,706.0,811.36,647.82
2017,1,28,14,0,993.0,72.0,4.3,14.0,688.0,765.11,614.52
2017,1,28,14,15,984.5,71.0,4.25,14.0,662.0,713.69,574.72
2017,1,28,14,30,976.0,70.0,4.2,14.0,636.0,660.25,531.87
2017,1,28,14,45,962.0,69.5,4.2,14.0,601.5,602.56,484.81
2017,1,28,15,0,948.0,69.0,4.2,14.0,567.0,543.92,435.6
2017,1,28,15,15,931.5,67.0,4.05,13.5,526.5,482.0,382.72
2017,1,28,15,30,915.0,65.0,3.9,13.0,486.0,420.03,328.18
2017,1,28,15,45,891.0,62.5,3.75,13.0,439.5,355.36,269.57
2017,1,28,16,0,867.0,60.0,3.6,13.0,393.0,292.09,211.32
2017,1,28,16,15,832.5,56.5,3.1,12.0,342.0,225.35,151.51
2017,1,28,16,30,798.0,53.0,2.6,11.0,291.0,163.71,98.52
2017,1,28,16,45,743.5,48.5,2.15,10.0,238.0,103.2,54.09
2017,1,28,17,0,689.0,44.0,1.7,9.0,185.0,49.22,28.29
2017,1,28,17,15,595.5,36.5,1.65,8.0,133.5,31.41,22.61
2017,1,28,17,30,502.0,29.0,1.6,7.0,82.0,25.63,16.57
2017,1,28,17,45,251.0,14.5,1.6,6.5,41.0,12.5,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.0,14.5,4.55,3.5,43.5,192.02,89.34
2017,1,29,8,0,518.0,29.0,4.7,4.0,87.0,392.55,327.32
2017,1,29,8,15,607.0,35.5,4.55,5.0,138.0,483.68,413.98
2017,1,29,8,30,696.0,42.0,4.4,6.0,189.0,580.51,496.7
2017,1,29,8,45,750.0,45.5,4.25,7.0,241.5,651.79,554.01
2017,1,29,9,0,804.0,49.0,4.1,8.0,294.0,716.87,602.98
2017,1,29,9,15,836.5,52.0,4.1,9.0,343.5,771.44,642.09
2017,1,29,9,30,869.0,55.0,4.1,10.0,393.0,825.17,679.01
2017,1,29,9,45,891.5,57.5,4.2,11.5,439.0,868.03,705.89
2017,1,29,10,0,914.0,60.0,4.3,13.0,485.0,908.58,730.41
2017,1,29,10,15,929.5,61.5,4.45,13.5,524.5,938.68,750.08
2017,1,29,10,30,945.0,63.0,4.6,14.0,564.0,965.58,767.41
2017,1,29,10,45,954.5,65.0,4.8,15.0,597.0,984.06,777.61
2017,1,29,11,0,964.0,67.0,5.0,16.0,630.0,998.75,785.19
2017,1,29,11,15,971.5,68.0,4.95,16.0,655.5,1006.37,788.84
2017,1,29,11,30,979.0,69.0,4.9,16.0,681.0,1009.97,789.86
2017,1,29,11,45,981.0,71.0,4.9,16.5,698.0,1005.59,784.35
2017,1,29,12,0,983.0,73.0,4.9,17.0,715.0,997.14,776.24
2017,1,29,12,15,985.5,73.5,4.85,17.0,723.5,983.3,765.66
2017,1,29,12,30,988.0,74.0,4.8,17.0,732.0,965.49,752.47
2017,1,29,12,45,987.0,74.5,4.75,17.5,732.0,940.75,733.11
2017,1,29,13,0,986.0,75.0,4.7,18.0,732.0,912.34,711.37
2017,1,29,13,15,983.5,74.5,4.6,18.0,723.0,878.06,686.58
2017,1,29,13,30,981.0,74.0,4.5,18.0,714.0,840.51,659.49
2017,1,29,13,45,975.0,74.0,4.4,18.0,696.5,797.85,628.69
2017,1,29,14,0,969.0,74.0,4.3,18.0,679.0,752.52,595.84
2017,1,29,14,15,961.0,73.0,4.2,18.0,653.0,702.4,557.43
2017,1,29,14,30,953.0,72.0,4.1,18.0,627.0,650.28,516.16
2017,1,29,14,45,935.0,72.5,4.0,18.0,593.0,592.47,469.47
2017,1,29,15,0,917.0,73.0,3.9,18.0,559.0,534.13,421.16
2017,1,29,15,15,900.5,71.0,3.45,17.5,519.0,473.75,370.05
2017,1,29,15,30,884.0,69.0,3.0,17.0,479.0,413.37,317.48
2017,1,29,15,45,860.5,66.0,2.65,16.5,433.0,350.01,261.54
2017,1,29,16,0,837.0,63.0,2.3,16.0,387.0,286.39,204.54
2017,1,29,16,15,801.5,59.5,2.05,15.0,337.0,222.79,148.58
2017,1,29,16,30,766.0,56.0,1.8,14.0,287.0,162.75,97.84
2017,1,29,16,45,711.5,51.0,1.6,13.0,235.0,103.62,54.84
2017,1,29,17,0,657.0,46.0,1.4,12.0,183.0,51.06,29.41
2017,1,29,17,15,564.0,38.5,1.4,11.5,132.5,33.11,23.8
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,27.45,17.94
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,12.31,0.0
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,45.0,196.22,99.14
2017,1,30,8,0,530.0,29.0,4.4,9.0,90.0,400.55,328.43
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.5,491.92,413.42
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,588.99,495.05
2017,1,30,8,45,758.5,46.0,3.85,11.0,246.0,659.6,550.61
2017,1,30,9,0,810.0,50.0,3.7,12.0,299.0,723.89,598.02
2017,1,30,9,15,843.0,53.5,3.5,13.0,349.5,779.89,636.38
2017,1,30,9,30,876.0,57.0,3.3,14.0,400.0,835.01,672.16
2017,1,30,9,45,899.0,59.0,3.15,15.0,446.0,877.85,697.75
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,918.39,720.82
2017,1,30,10,15,937.5,62.5,3.15,17.0,532.5,948.71,738.38
2017,1,30,10,30,953.0,64.0,3.3,18.0,573.0,975.79,753.57
2017,1,30,10,45,964.5,65.0,3.45,19.5,606.0,994.96,761.77
2017,1,30,11,0,976.0,66.0,3.6,21.0,639.0,1010.37,767.44
2017,1,30,11,15,983.0,67.0,3.5,21.0,665.0,1017.6,770.24
2017,1,30,11,30,990.0,68.0,3.4,21.0,691.0,1020.76,770.5
2017,1,30,11,45,995.0,68.5,3.3,21.5,708.0,1017.3,765.04
2017,1,30,12,0,1000.0,69.0,3.2,22.0,725.0,1009.71,757.05
2017,1,30,12,15,1002.0,69.0,3.15,22.0,733.5,994.65,746.17
2017,1,30,12,30,1004.0,69.0,3.1,22.0,742.0,975.57,732.82
2017,1,30,12,45,1003.5,69.5,3.05,22.5,741.5,950.97,714.53
2017,1,30,13,0,1003.0,70.0,3.0,23.0,741.0,922.61,693.9
2017,1,30,13,15,1000.5,69.5,2.95,23.0,732.0,887.86,670.37
2017,1,30,13,30,998.0,69.0,2.9,23.0,723.0,849.78,644.55
2017,1,30,13,45,992.5,68.5,2.9,23.0,705.5,806.34,615.24
2017,1,30,14,0,987.0,68.0,2.9,23.0,688.0,760.14,583.77
2017,1,30,14,15,979.0,67.0,2.8,22.5,662.0,709.27,547.61
2017,1,30,14,30,971.0,66.0,2.7,22.0,636.0,656.35,508.08
2017,1,30,14,45,954.0,67.0,2.65,22.0,602.0,598.75,463.13
2017,1,30,15,0,937.0,68.0,2.6,22.0,568.0,540.47,416.37
2017,1,30,15,15,921.0,66.0,2.35,21.5,527.5,479.23,366.16
2017,1,30,15,30,905.0,64.0,2.1,21.0,487.0,417.9,314.32
2017,1,30,15,45,880.5,62.0,1.85,20.5,440.5,353.97,259.17
2017,1,30,16,0,856.0,60.0,1.6,20.0,394.0,291.48,204.22
2017,1,30,16,15,822.0,56.5,1.55,18.5,344.0,225.23,147.52
2017,1,30,16,30,788.0,53.0,1.5,17.0,294.0,164.08,96.75
2017,1,30,16,45,733.5,48.5,1.45,16.0,241.0,103.94,53.41
2017,1,30,17,0,679.0,44.0,1.4,15.0,188.0,50.31,27.65
2017,1,30,17,15,589.0,37.0,1.45,14.5,137.0,31.66,22.24
2017,1,30,17,30,499.0,30.0,1.5,14.0,86.0,26.38,16.89
2017,1,30,17,45,249.5,15.0,1.6,13.5,43.0,12.84,0.72
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.8,8.0,45.5,193.16,105.94
2017,1,31,8,0,512.0,31.0,4.1,9.0,91.0,391.39,321.48
2017,1,31,8,15,601.5,38.5,3.95,9.5,143.0,484.41,407.16
2017,1,31,8,30,691.0,46.0,3.8,10.0,195.0,583.14,490.14
2017,1,31,8,45,742.5,51.0,3.7,11.0,248.0,654.88,546.54
2017,1,31,9,0,794.0,56.0,3.6,12.0,301.0,727.77,600.63
2017,1,31,9,15,828.0,59.5,3.85,13.0,352.0,784.84,641.61
2017,1,31,9,30,862.0,63.0,4.1,14.0,403.0,840.88,680.49
2017,1,31,9,45,884.0,66.0,4.4,15.0,449.0,875.46,703.16
2017,1,31,10,0,906.0,69.0,4.7,16.0,495.0,916.08,730.28
2017,1,31,10,15,922.0,71.0,4.95,16.5,535.5,947.18,751.17
2017,1,31,10,30,938.0,73.0,5.2,17.0,576.0,975.09,769.72
2017,1,31,10,45,948.0,75.0,5.5,18.0,609.5,993.91,780.59
2017,1,31,11,0,958.0,77.0,5.8,19.0,643.0,1008.97,788.81
2017,1,31,11,15,965.5,78.0,5.75,19.5,668.5,1016.52,790.94
2017,1,31,11,30,973.0,79.0,5.7,20.0,694.0,1020.07,790.44
2017,1,31,11,45,977.0,80.0,5.7,20.5,711.0,1016.27,785.33
2017,1,31,12,0,981.0,81.0,5.7,21.0,728.0,1008.4,777.61
2017,1,31,12,15,983.0,81.0,5.6,21.0,736.5,993.47,766.01
2017,1,31,12,30,985.0,81.0,5.5,21.0,745.0,974.59,751.85
2017,1,31,12,45,982.0,82.0,5.4,21.0,744.0,948.65,732.89
2017,1,31,13,0,979.0,83.0,5.3,21.0,743.0,919.13,711.55
2017,1,31,13,15,976.0,82.5,5.2,21.0,733.5,884.51,686.67
2017,1,31,13,30,973.0,82.0,5.1,21.0,724.0,846.67,659.54
2017,1,31,13,45,964.5,82.5,5.0,21.5,705.5,802.82,626.8
2017,1,31,14,0,956.0,83.0,4.9,22.0,687.0,756.51,592.3
2017,1,31,14,15,947.5,81.5,4.75,21.5,661.0,705.88,554.49
2017,1,31,14,30,939.0,80.0,4.6,21.0,635.0,653.34,513.99
2017,1,31,14,45,924.5,79.0,4.5,21.0,600.5,596.33,468.25
2017,1,31,15,0,910.0,78.0,4.4,21.0,566.0,538.5,420.72
2017,1,31,15,15,892.5,76.0,4.1,20.5,526.0,477.81,370.12
2017,1,31,15,30,875.0,74.0,3.8,20.0,486.0,416.65,317.77
2017,1,31,15,45,849.0,71.5,3.5,20.0,439.5,352.64,261.48
2017,1,31,16,0,823.0,69.0,3.2,20.0,393.0,290.41,205.94
2017,1,31,16,15,787.0,65.0,3.0,19.0,342.5,226.77,150.69
2017,1,31,16,30,751.0,61.0,2.8,18.0,292.0,166.81,100.56
2017,1,31,16,45,695.0,55.5,2.65,17.0,239.5,107.74,57.83
2017,1,31,17,0,639.0,50.0,2.5,16.0,187.0,55.51,32.08
2017,1,31,17,15,547.0,41.5,2.55,15.0,136.5,32.67,23.09
2017,1,31,17,30,455.0,33.0,2.6,14.0,86.0,26.68,17.21
2017,1,31,17,45,227.5,16.5,2.65,13.5,43.0,13.05,1.76
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
