Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.0,19.0,4.15,11.0,43.0,173.72,100.18
2017,2,1,8,0,410.0,38.0,4.3,12.0,86.0,342.94,279.44
2017,2,1,8,15,504.0,47.0,4.3,12.5,136.0,436.03,364.13
2017,2,1,8,30,598.0,56.0,4.3,13.0,186.0,535.68,448.76
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.0,611.79,509.08
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,684.26,563.54
2017,2,1,9,15,758.0,71.0,4.4,15.5,342.0,742.64,606.52
2017,2,1,9,30,795.0,75.0,4.5,16.0,392.0,800.2,647.61
2017,2,1,9,45,823.5,77.5,4.65,17.0,438.0,847.17,678.87
2017,2,1,10,0,852.0,80.0,4.8,18.0,484.0,892.1,708.0
2017,2,1,10,15,870.0,82.5,4.85,18.5,524.5,924.97,728.64
2017,2,1,10,30,888.0,85.0,4.9,19.0,565.0,954.78,746.98
2017,2,1,10,45,902.5,86.5,4.95,20.0,598.5,967.1,751.39
2017,2,1,11,0,917.0,88.0,5.0,21.0,632.0,985.43,760.22
2017,2,1,11,15,925.5,89.0,5.0,21.5,657.5,993.77,763.2
2017,2,1,11,30,934.0,90.0,5.0,22.0,683.0,998.26,763.72
2017,2,1,11,45,942.0,89.5,5.0,22.5,701.5,996.57,760.17
2017,2,1,12,0,950.0,89.0,5.0,23.0,720.0,990.91,754.13
2017,2,1,12,15,952.5,89.5,4.95,23.0,728.5,977.39,743.99
2017,2,1,12,30,955.0,90.0,4.9,23.0,737.0,960.01,731.39
2017,2,1,12,45,955.0,90.0,4.9,23.5,737.0,936.08,713.36
2017,2,1,13,0,955.0,90.0,4.9,24.0,737.0,908.55,693.01
2017,2,1,13,15,952.5,89.5,4.8,24.0,728.0,874.96,669.23
2017,2,1,13,30,950.0,89.0,4.7,24.0,719.0,838.19,643.27
2017,2,1,13,45,943.5,88.5,4.6,24.0,701.0,795.46,613.06
2017,2,1,14,0,937.0,88.0,4.5,24.0,683.0,750.19,580.96
2017,2,1,14,15,928.5,86.5,4.3,24.0,657.5,700.29,542.92
2017,2,1,14,30,920.0,85.0,4.1,24.0,632.0,648.51,502.7
2017,2,1,14,45,908.5,83.0,3.9,24.0,598.5,592.94,458.75
2017,2,1,15,0,897.0,81.0,3.7,24.0,565.0,536.31,412.87
2017,2,1,15,15,880.0,78.5,3.3,23.5,525.0,475.99,363.34
2017,2,1,15,30,863.0,76.0,2.9,23.0,485.0,415.09,311.97
2017,2,1,15,45,837.0,73.0,2.5,22.5,439.0,351.16,257.13
2017,2,1,16,0,811.0,70.0,2.1,22.0,393.0,289.06,202.9
2017,2,1,16,15,775.5,66.0,1.95,21.0,343.0,226.14,149.04
2017,2,1,16,30,740.0,62.0,1.8,20.0,293.0,166.84,100.04
2017,2,1,16,45,685.0,56.5,1.7,19.0,241.0,108.42,58.1
2017,2,1,17,0,630.0,51.0,1.6,18.0,189.0,53.35,29.78
2017,2,1,17,15,539.5,42.5,1.6,17.5,138.5,33.4,23.51
2017,2,1,17,30,449.0,34.0,1.6,17.0,88.0,27.45,17.72
2017,2,1,17,45,224.5,17.0,1.65,16.5,44.0,13.41,2.65
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,194.5,19.0,5.2,6.5,42.5,168.51,104.77
2017,2,2,8,0,389.0,38.0,5.5,7.0,85.0,330.04,275.58
2017,2,2,8,15,481.5,48.0,5.5,7.5,134.5,422.37,361.54
2017,2,2,8,30,574.0,58.0,5.5,8.0,184.0,521.42,448.47
2017,2,2,8,45,629.0,64.5,5.5,8.5,235.5,593.2,508.43
2017,2,2,9,0,684.0,71.0,5.5,9.0,287.0,666.82,567.28
2017,2,2,9,15,722.0,76.0,5.4,9.5,336.5,725.61,611.72
2017,2,2,9,30,760.0,81.0,5.3,10.0,386.0,778.55,650.06
2017,2,2,9,45,785.0,85.0,5.25,10.5,431.0,823.64,681.47
2017,2,2,10,0,810.0,89.0,5.2,11.0,476.0,866.62,710.6
2017,2,2,10,15,829.0,92.0,5.15,11.0,516.0,900.42,733.68
2017,2,2,10,30,848.0,95.0,5.1,11.0,556.0,931.29,754.42
2017,2,2,10,45,438.5,167.0,5.05,11.5,406.5,633.97,523.11
2017,2,2,11,0,29.0,239.0,5.0,12.0,257.0,275.28,223.81
2017,2,2,11,15,44.5,262.0,4.9,12.5,290.5,313.86,255.39
2017,2,2,11,30,60.0,285.0,4.8,13.0,324.0,351.98,285.37
2017,2,2,11,45,48.5,282.5,4.75,13.5,314.5,334.64,270.11
2017,2,2,12,0,37.0,280.0,4.7,14.0,305.0,317.78,255.49
2017,2,2,12,15,58.5,299.5,4.6,14.0,339.5,355.86,286.18
2017,2,2,12,30,80.0,319.0,4.5,14.0,374.0,392.67,315.41
2017,2,2,12,45,77.0,317.5,4.4,14.5,370.5,383.63,307.27
2017,2,2,13,0,74.0,316.0,4.3,15.0,367.0,374.64,299.38
2017,2,2,13,15,74.5,312.5,4.2,15.0,363.0,366.4,292.84
2017,2,2,13,30,75.0,309.0,4.1,15.0,359.0,358.01,286.22
2017,2,2,13,45,52.5,283.5,4.05,15.0,318.5,310.13,248.04
2017,2,2,14,0,30.0,258.0,4.0,15.0,278.0,264.8,211.73
2017,2,2,14,15,26.5,244.0,3.95,15.0,261.0,238.55,190.91
2017,2,2,14,30,23.0,230.0,3.9,15.0,244.0,221.28,177.19
2017,2,2,14,45,23.0,220.0,3.85,15.0,233.5,210.09,168.38
2017,2,2,15,0,23.0,210.0,3.8,15.0,223.0,198.92,159.53
2017,2,2,15,15,11.5,168.5,3.7,14.5,175.0,154.56,123.71
2017,2,2,15,30,0.0,127.0,3.6,14.0,127.0,112.23,89.17
2017,2,2,15,45,0.0,114.5,3.55,14.0,114.5,100.92,79.99
2017,2,2,16,0,0.0,102.0,3.5,14.0,102.0,89.71,70.77
2017,2,2,16,15,322.5,91.5,3.15,13.5,193.5,149.51,108.62
2017,2,2,16,30,645.0,81.0,2.8,13.0,285.0,167.44,107.89
2017,2,2,16,45,587.0,73.0,2.5,12.5,234.0,111.83,66.41
2017,2,2,17,0,529.0,65.0,2.2,12.0,183.0,63.46,40.47
2017,2,2,17,15,438.0,54.0,2.15,11.0,134.0,43.16,32.91
2017,2,2,17,30,347.0,43.0,2.1,10.0,85.0,35.48,25.38
2017,2,2,17,45,204.5,26.5,2.05,9.5,48.0,20.88,8.57
2017,2,2,18,0,62.0,10.0,2.0,9.0,11.0,9.1,0.0
2017,2,2,18,15,31.0,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,10.68,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,40.0,106.11,67.29
2017,2,3,8,0,144.0,55.0,4.0,5.0,73.0,188.97,156.78
2017,2,3,8,15,219.5,76.0,4.1,5.5,118.0,269.64,230.83
2017,2,3,8,30,295.0,97.0,4.2,6.0,163.0,356.48,308.0
2017,2,3,8,45,354.0,112.5,4.35,6.5,211.5,440.33,380.02
2017,2,3,9,0,413.0,128.0,4.5,7.0,260.0,517.18,444.22
2017,2,3,9,15,456.5,139.5,4.5,7.5,306.5,578.86,493.6
2017,2,3,9,30,500.0,151.0,4.5,8.0,353.0,641.44,542.22
2017,2,3,9,45,252.5,158.5,4.55,8.5,261.0,423.95,359.74
2017,2,3,10,0,5.0,166.0,4.6,9.0,169.0,163.96,134.67
2017,2,3,10,15,7.0,179.5,4.55,9.0,183.5,178.35,146.83
2017,2,3,10,30,9.0,193.0,4.5,9.0,198.0,192.84,158.63
2017,2,3,10,45,10.5,204.5,4.5,9.5,210.5,204.75,167.92
2017,2,3,11,0,12.0,216.0,4.5,10.0,223.0,216.7,177.18
2017,2,3,11,15,14.0,224.0,4.45,10.0,232.5,225.43,184.11
2017,2,3,11,30,16.0,232.0,4.4,10.0,242.0,234.17,191.06
2017,2,3,11,45,16.5,237.5,4.4,10.5,248.5,238.89,194.33
2017,2,3,12,0,17.0,243.0,4.4,11.0,255.0,243.6,197.62
2017,2,3,12,15,35.5,274.0,4.35,11.0,298.5,306.47,248.93
2017,2,3,12,30,54.0,305.0,4.3,11.0,342.0,353.78,287.0
2017,2,3,12,45,32.0,263.5,4.25,11.0,285.5,286.37,232.11
2017,2,3,13,0,10.0,222.0,4.2,11.0,229.0,212.05,171.22
2017,2,3,13,15,14.5,236.0,4.15,11.0,246.0,228.29,184.77
2017,2,3,13,30,19.0,250.0,4.1,11.0,263.0,244.06,197.73
2017,2,3,13,45,15.0,233.5,4.1,11.0,243.5,223.83,181.25
2017,2,3,14,0,11.0,217.0,4.1,11.0,224.0,204.2,165.29
2017,2,3,14,15,9.5,208.5,4.05,11.0,215.0,194.22,157.27
2017,2,3,14,30,8.0,200.0,4.0,11.0,206.0,184.45,149.41
2017,2,3,14,45,4.0,179.0,3.95,11.0,182.0,162.12,131.13
2017,2,3,15,0,0.0,158.0,3.9,11.0,158.0,140.51,113.39
2017,2,3,15,15,41.5,184.5,3.8,10.5,204.5,184.88,150.89
2017,2,3,15,30,83.0,211.0,3.7,10.0,251.0,220.46,180.18
2017,2,3,15,45,78.5,191.0,3.65,10.0,226.0,194.23,158.05
2017,2,3,16,0,74.0,171.0,3.6,10.0,201.0,168.76,136.5
2017,2,3,16,15,60.0,152.0,3.4,9.5,174.5,142.84,115.03
2017,2,3,16,30,46.0,133.0,3.2,9.0,148.0,118.79,95.23
2017,2,3,16,45,180.5,113.5,3.0,9.0,156.5,108.48,81.08
2017,2,3,17,0,315.0,94.0,2.8,9.0,165.0,79.31,57.92
2017,2,3,17,15,239.0,74.0,2.65,8.5,119.5,56.98,45.67
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,42.14,31.53
2017,2,3,17,45,81.5,31.0,2.35,8.0,41.0,24.77,12.23
2017,2,3,18,0,0.0,8.0,2.2,8.0,8.0,7.28,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.5,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,21.0,9.0,1.2,6.0,9.0,19.52,0.0
2017,2,4,7,45,112.0,30.5,1.3,6.5,43.5,126.23,83.87
2017,2,4,8,0,203.0,52.0,1.4,7.0,78.0,219.78,181.48
2017,2,4,8,15,284.0,69.0,1.3,7.5,123.5,313.84,264.43
2017,2,4,8,30,365.0,86.0,1.2,8.0,169.0,403.57,340.48
2017,2,4,8,45,220.0,108.0,1.2,8.5,161.5,318.86,269.46
2017,2,4,9,0,75.0,130.0,1.2,9.0,154.0,206.67,173.23
2017,2,4,9,15,56.0,146.0,1.15,9.0,165.5,208.09,173.94
2017,2,4,9,30,37.0,162.0,1.1,9.0,177.0,208.49,173.05
2017,2,4,9,45,37.5,181.5,1.1,9.0,198.5,229.76,190.07
2017,2,4,10,0,38.0,201.0,1.1,9.0,220.0,250.86,206.62
2017,2,4,10,15,19.0,144.0,1.15,9.0,153.5,151.36,123.7
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,77.06,60.43
2017,2,4,10,45,0.0,92.5,1.25,9.5,92.5,82.05,64.52
2017,2,4,11,0,0.0,98.0,1.3,10.0,98.0,87.16,68.56
2017,2,4,11,15,0.0,120.5,1.4,10.0,120.5,108.34,86.18
2017,2,4,11,30,0.0,143.0,1.5,10.0,143.0,129.7,103.78
2017,2,4,11,45,0.0,137.0,1.6,10.5,137.0,123.69,98.47
2017,2,4,12,0,0.0,131.0,1.7,11.0,131.0,117.83,93.38
2017,2,4,12,15,0.0,103.0,1.85,11.0,103.0,91.67,71.62
2017,2,4,12,30,0.0,75.0,2.0,11.0,75.0,66.49,50.59
2017,2,4,12,45,0.0,75.0,2.2,11.5,75.0,66.49,50.51
2017,2,4,13,0,0.0,75.0,2.4,12.0,75.0,66.49,50.41
2017,2,4,13,15,0.0,83.0,2.55,12.0,83.0,73.6,56.38
2017,2,4,13,30,0.0,91.0,2.7,12.0,91.0,80.72,62.36
2017,2,4,13,45,0.0,106.0,2.85,12.5,106.0,94.24,73.55
2017,2,4,14,0,0.0,121.0,3.0,13.0,121.0,107.81,84.73
2017,2,4,14,15,0.0,108.0,3.1,13.0,108.0,95.97,75.0
2017,2,4,14,30,0.0,95.0,3.2,13.0,95.0,84.24,65.37
2017,2,4,14,45,0.0,69.5,3.3,13.0,69.5,61.51,46.44
2017,2,4,15,0,0.0,44.0,3.4,13.0,44.0,38.87,27.42
2017,2,4,15,15,0.0,61.5,3.4,13.0,61.5,54.37,40.66
2017,2,4,15,30,0.0,79.0,3.4,13.0,79.0,69.91,53.94
2017,2,4,15,45,24.0,123.0,3.45,13.0,132.5,117.32,93.61
2017,2,4,16,0,48.0,167.0,3.5,13.0,186.0,158.33,127.17
2017,2,4,16,15,40.5,147.0,3.35,12.5,162.0,134.73,107.7
2017,2,4,16,30,33.0,127.0,3.2,12.0,138.0,112.32,89.27
2017,2,4,16,45,25.0,106.0,3.05,12.0,113.5,90.37,71.08
2017,2,4,17,0,17.0,85.0,2.9,12.0,89.0,71.41,55.44
2017,2,4,17,15,8.5,63.5,2.7,11.5,65.5,53.29,41.91
2017,2,4,17,30,0.0,42.0,2.5,11.0,42.0,35.87,25.76
2017,2,4,17,45,0.0,23.5,2.3,10.5,23.5,20.49,9.61
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.55,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.0,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,43.5,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,179.06,122.9
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,291.81,238.92
2017,2,5,8,15,404.5,55.5,2.9,12.5,132.5,379.46,316.85
2017,2,5,8,30,491.0,67.0,2.9,13.0,180.0,473.52,396.45
2017,2,5,8,45,245.5,81.0,2.95,14.0,137.5,299.06,251.78
2017,2,5,9,0,0.0,95.0,3.0,15.0,95.0,90.02,70.82
2017,2,5,9,15,91.0,135.5,3.05,15.5,173.0,237.49,196.55
2017,2,5,9,30,182.0,176.0,3.1,16.0,251.0,367.77,303.02
2017,2,5,9,45,181.5,198.5,3.2,16.5,280.5,396.03,323.42
2017,2,5,10,0,181.0,221.0,3.3,17.0,310.0,423.31,343.1
2017,2,5,10,15,102.5,218.0,3.5,17.5,269.0,327.45,264.28
2017,2,5,10,30,24.0,215.0,3.7,18.0,228.0,230.57,183.67
2017,2,5,10,45,25.5,227.5,3.95,19.0,242.0,243.43,193.12
2017,2,5,11,0,27.0,240.0,4.2,20.0,256.0,256.29,202.24
2017,2,5,11,15,32.0,255.5,4.35,20.5,275.5,293.48,230.83
2017,2,5,11,30,37.0,271.0,4.5,21.0,295.0,313.03,245.41
2017,2,5,11,45,37.5,278.0,4.7,21.5,303.0,318.33,248.85
2017,2,5,12,0,38.0,285.0,4.9,22.0,311.0,323.51,252.26
2017,2,5,12,15,23.0,248.5,4.95,22.0,264.5,253.04,197.0
2017,2,5,12,30,8.0,212.0,5.0,22.0,218.0,202.11,156.59
2017,2,5,12,45,70.5,276.0,5.1,22.5,325.0,332.85,260.23
2017,2,5,13,0,133.0,340.0,5.2,23.0,432.0,462.83,359.73
2017,2,5,13,15,114.5,332.0,5.15,23.0,410.5,418.93,325.65
2017,2,5,13,30,96.0,324.0,5.1,23.0,389.0,389.37,302.75
2017,2,5,13,45,48.5,247.5,5.1,23.0,280.5,270.68,210.66
2017,2,5,14,0,1.0,171.0,5.1,23.0,172.0,154.29,118.41
2017,2,5,14,15,0.5,151.0,5.0,23.0,151.5,135.31,103.57
2017,2,5,14,30,0.0,131.0,4.9,23.0,131.0,116.64,88.82
2017,2,5,14,45,20.0,180.5,4.85,23.0,192.0,172.35,133.74
2017,2,5,15,0,40.0,230.0,4.8,23.0,253.0,229.41,179.05
2017,2,5,15,15,20.0,175.5,4.6,22.5,187.0,164.55,127.92
2017,2,5,15,30,0.0,121.0,4.4,22.0,121.0,106.93,82.08
2017,2,5,15,45,0.0,96.0,4.2,22.0,96.0,84.8,64.31
2017,2,5,16,0,0.0,71.0,4.0,22.0,71.0,62.78,46.4
2017,2,5,16,15,0.0,62.0,3.55,21.0,62.0,54.77,40.1
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,46.78,33.67
2017,2,5,16,45,260.5,58.5,2.65,19.5,119.0,70.74,43.34
2017,2,5,17,0,521.0,64.0,2.2,19.0,185.0,63.19,38.58
2017,2,5,17,15,435.0,53.5,2.15,18.5,137.0,42.17,31.12
2017,2,5,17,30,349.0,43.0,2.1,18.0,89.0,34.93,24.26
2017,2,5,17,45,210.5,27.5,2.05,17.5,51.5,21.58,10.51
2017,2,5,18,0,72.0,12.0,2.0,17.0,14.0,10.91,0.0
2017,2,5,18,15,36.0,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,39.59,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,178.54,123.17
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,291.6,234.4
2017,2,6,8,15,400.5,57.5,4.15,18.5,134.5,379.23,311.12
2017,2,6,8,30,488.0,69.0,4.4,19.0,182.0,474.11,390.79
2017,2,6,8,45,544.0,77.0,4.65,19.5,231.5,546.25,449.12
2017,2,6,9,0,600.0,85.0,4.9,20.0,281.0,620.33,506.39
2017,2,6,9,15,638.5,91.0,5.1,20.5,329.0,678.82,549.8
2017,2,6,9,30,677.0,97.0,5.3,21.0,377.0,737.06,591.95
2017,2,6,9,45,704.5,101.5,5.5,21.5,421.0,782.96,624.04
2017,2,6,10,0,732.0,106.0,5.7,22.0,465.0,827.2,654.48
2017,2,6,10,15,751.5,109.5,5.75,22.0,503.5,860.72,677.35
2017,2,6,10,30,771.0,113.0,5.8,22.0,542.0,891.63,698.28
2017,2,6,10,45,399.0,177.0,5.9,22.5,399.5,610.72,485.29
2017,2,6,11,0,27.0,241.0,6.0,23.0,257.0,257.15,200.79
2017,2,6,11,15,27.5,250.5,5.95,23.0,268.0,265.78,207.71
2017,2,6,11,30,28.0,260.0,5.9,23.0,279.0,274.38,214.08
2017,2,6,11,45,69.0,294.5,5.9,23.5,342.0,366.57,286.07
2017,2,6,12,0,110.0,329.0,5.9,24.0,405.0,440.19,342.28
2017,2,6,12,15,112.0,332.0,5.8,24.0,410.0,440.25,341.79
2017,2,6,12,30,114.0,335.0,5.7,24.0,415.0,439.92,341.24
2017,2,6,12,45,65.5,293.0,5.65,24.0,339.0,346.38,268.63
2017,2,6,13,0,17.0,251.0,5.6,24.0,263.0,245.92,189.74
2017,2,6,13,15,9.5,211.5,5.5,23.5,218.5,200.45,154.54
2017,2,6,13,30,2.0,172.0,5.4,23.0,174.0,156.62,120.14
2017,2,6,13,45,176.0,231.5,5.35,23.0,347.0,359.36,283.35
2017,2,6,14,0,350.0,291.0,5.3,23.0,520.0,539.83,422.2
2017,2,6,14,15,235.0,290.5,5.3,23.0,442.0,435.38,340.52
2017,2,6,14,30,120.0,290.0,5.3,23.0,364.0,349.85,273.23
2017,2,6,14,45,138.0,275.5,5.35,23.0,356.0,336.52,263.31
2017,2,6,15,0,156.0,261.0,5.4,23.0,348.0,321.31,251.42
2017,2,6,15,15,78.0,181.5,5.25,23.0,225.0,198.63,154.72
2017,2,6,15,30,0.0,102.0,5.1,23.0,102.0,90.23,68.21
2017,2,6,15,45,331.0,101.5,4.95,23.0,239.5,207.13,156.42
2017,2,6,16,0,662.0,101.0,4.8,23.0,377.0,278.01,200.14
2017,2,6,16,15,622.5,95.0,4.45,22.5,329.0,220.21,150.46
2017,2,6,16,30,583.0,89.0,4.1,22.0,281.0,166.81,106.44
2017,2,6,16,45,523.5,81.0,3.75,22.0,231.5,114.51,68.38
2017,2,6,17,0,464.0,73.0,3.4,22.0,182.0,69.77,44.29
2017,2,6,17,15,378.0,61.0,3.3,21.5,135.0,46.41,34.38
2017,2,6,17,30,292.0,49.0,3.2,21.0,88.0,37.88,26.46
2017,2,6,17,45,146.0,31.5,3.1,20.5,51.0,24.62,13.03
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,12.73,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,15.46,0.0
2017,2,7,7,45,235.5,27.0,3.85,16.5,58.5,209.16,149.28
2017,2,7,8,0,471.0,37.0,4.0,17.0,100.0,383.0,309.78
2017,2,7,8,15,556.5,44.5,3.95,17.5,152.0,471.34,387.05
2017,2,7,8,30,642.0,52.0,3.9,18.0,204.0,559.98,459.32
2017,2,7,8,45,698.5,57.0,3.9,18.5,257.5,634.7,517.2
2017,2,7,9,0,755.0,62.0,3.9,19.0,311.0,711.02,573.61
2017,2,7,9,15,789.5,65.5,3.9,20.0,362.0,768.06,612.33
2017,2,7,9,30,824.0,69.0,3.9,21.0,413.0,824.19,648.99
2017,2,7,9,45,854.0,70.5,3.9,22.0,460.5,872.32,678.76
2017,2,7,10,0,884.0,72.0,3.9,23.0,508.0,909.3,699.95
2017,2,7,10,15,900.0,74.0,3.95,23.5,549.0,940.5,718.47
2017,2,7,10,30,916.0,76.0,4.0,24.0,590.0,968.58,734.73
2017,2,7,10,45,737.5,139.0,4.05,24.5,568.0,897.8,683.12
2017,2,7,11,0,559.0,202.0,4.1,25.0,546.0,793.08,607.23
2017,2,7,11,15,540.5,218.5,4.05,25.0,562.0,791.87,605.08
2017,2,7,11,30,522.0,235.0,4.0,25.0,578.0,787.79,600.39
2017,2,7,11,45,539.5,235.5,4.0,25.5,598.0,797.66,605.73
2017,2,7,12,0,557.0,236.0,4.0,26.0,618.0,804.75,609.09
2017,2,7,12,15,755.0,164.0,3.9,26.0,688.5,903.31,678.32
2017,2,7,12,30,953.0,92.0,3.8,26.0,759.0,970.26,722.11
2017,2,7,12,45,762.5,165.5,3.75,26.5,699.5,872.02,653.32
2017,2,7,13,0,572.0,239.0,3.7,27.0,640.0,756.35,569.7
2017,2,7,13,15,536.5,248.0,3.6,27.0,621.0,714.16,539.4
2017,2,7,13,30,501.0,257.0,3.5,27.0,602.0,671.9,508.39
2017,2,7,13,45,528.5,240.0,3.4,27.0,596.0,651.6,494.19
2017,2,7,14,0,556.0,223.0,3.3,27.0,590.0,627.67,476.99
2017,2,7,14,15,510.5,230.5,3.15,27.0,557.5,575.43,437.73
2017,2,7,14,30,465.0,238.0,3.0,27.0,525.0,525.45,399.88
2017,2,7,14,45,431.5,232.5,2.85,27.0,488.0,473.11,360.18
2017,2,7,15,0,398.0,227.0,2.7,27.0,451.0,418.32,318.21
2017,2,7,15,15,345.0,219.5,2.4,26.5,404.0,361.57,274.61
2017,2,7,15,30,292.0,212.0,2.1,26.0,357.0,310.06,234.67
2017,2,7,15,45,296.5,190.5,1.85,26.0,326.0,271.6,203.26
2017,2,7,16,0,301.0,169.0,1.6,26.0,295.0,232.67,170.86
2017,2,7,16,15,289.5,150.0,1.45,25.0,259.5,191.88,137.97
2017,2,7,16,30,278.0,131.0,1.3,24.0,224.0,152.61,106.64
2017,2,7,16,45,472.0,91.0,1.15,23.5,217.0,116.39,71.2
2017,2,7,17,0,666.0,51.0,1.0,23.0,210.0,59.98,32.38
2017,2,7,17,15,584.5,43.5,1.05,22.5,158.0,36.83,26.08
2017,2,7,17,30,503.0,36.0,1.1,22.0,106.0,28.68,18.68
2017,2,7,17,45,251.5,28.5,1.2,21.5,63.5,23.3,12.34
2017,2,7,18,0,0.0,21.0,1.3,21.0,21.0,19.1,0.0
2017,2,7,18,15,0.0,10.5,1.35,20.0,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,17.28,0.0
2017,2,8,7,45,240.0,27.5,4.35,15.0,60.5,213.64,156.61
2017,2,8,8,0,480.0,36.0,4.5,16.0,102.0,387.85,316.07
2017,2,8,8,15,562.5,43.5,4.4,16.5,153.5,474.56,392.29
2017,2,8,8,30,645.0,51.0,4.3,17.0,205.0,561.83,463.57
2017,2,8,8,45,699.5,55.0,4.2,18.0,257.5,633.86,518.35
2017,2,8,9,0,754.0,59.0,4.1,19.0,310.0,707.34,571.46
2017,2,8,9,15,578.0,105.5,4.25,20.0,315.5,646.98,522.65
2017,2,8,9,30,402.0,152.0,4.4,21.0,321.0,560.52,451.87
2017,2,8,9,45,639.0,110.5,4.6,22.0,412.5,737.68,585.76
2017,2,8,10,0,876.0,69.0,4.8,23.0,504.0,899.36,698.9
2017,2,8,10,15,892.5,70.5,4.85,23.5,544.5,930.37,716.9
2017,2,8,10,30,909.0,72.0,4.9,24.0,585.0,958.3,733.45
2017,2,8,10,45,925.5,72.0,5.0,24.5,620.0,980.97,746.71
2017,2,8,11,0,942.0,72.0,5.1,25.0,655.0,1000.09,757.6
2017,2,8,11,15,712.0,162.0,5.15,25.0,613.0,901.11,687.98
2017,2,8,11,30,482.0,252.0,5.2,25.0,571.0,768.96,590.56
2017,2,8,11,45,431.0,277.5,5.3,25.5,568.5,740.81,567.94
2017,2,8,12,0,380.0,303.0,5.4,26.0,566.0,696.97,533.86
2017,2,8,12,15,670.5,193.0,5.4,26.0,663.0,857.78,655.33
2017,2,8,12,30,961.0,83.0,5.4,26.0,760.0,968.8,731.65
2017,2,8,12,45,791.0,154.0,5.4,26.5,711.0,885.69,671.82
2017,2,8,13,0,621.0,225.0,5.4,27.0,662.0,788.39,600.42
2017,2,8,13,15,789.5,153.5,5.35,26.5,702.5,830.53,634.0
2017,2,8,13,30,958.0,82.0,5.3,26.0,743.0,847.57,647.23
2017,2,8,13,45,954.5,80.5,5.3,26.0,726.0,805.48,617.79
2017,2,8,14,0,951.0,79.0,5.3,26.0,709.0,760.58,586.45
2017,2,8,14,15,943.5,78.0,5.3,25.5,683.5,710.95,551.32
2017,2,8,14,30,936.0,77.0,5.3,25.0,658.0,659.29,512.58
2017,2,8,14,45,924.5,75.5,5.3,25.0,624.5,603.05,468.3
2017,2,8,15,0,913.0,74.0,5.3,25.0,591.0,545.7,421.93
2017,2,8,15,15,897.5,72.0,5.3,24.5,551.0,485.18,372.53
2017,2,8,15,30,882.0,70.0,5.3,24.0,511.0,424.53,321.37
2017,2,8,15,45,862.5,66.5,5.3,24.0,465.5,361.27,266.17
2017,2,8,16,0,843.0,63.0,5.3,24.0,420.0,298.95,210.79
2017,2,8,16,15,812.0,59.5,5.3,23.0,369.5,232.86,153.53
2017,2,8,16,30,781.0,56.0,5.3,22.0,319.0,171.85,102.2
2017,2,8,16,45,733.0,52.0,5.3,21.0,266.5,112.12,58.28
2017,2,8,17,0,685.0,48.0,5.3,20.0,214.0,58.13,30.76
2017,2,8,17,15,607.5,41.5,5.2,19.0,162.0,34.95,24.85
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,30.29,20.42
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,23.19,12.78
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,20.01,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,3.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,4.0,24.0,21.83,0.0
2017,2,9,7,45,289.0,29.5,3.95,4.5,70.0,244.84,190.19
2017,2,9,8,0,578.0,35.0,4.1,5.0,116.0,442.97,375.3
2017,2,9,8,15,656.0,41.5,4.05,5.5,170.5,531.21,454.58
2017,2,9,8,30,734.0,48.0,4.0,6.0,225.0,624.01,532.2
2017,2,9,8,45,780.5,52.0,4.0,7.0,279.5,693.24,586.14
2017,2,9,9,0,827.0,56.0,4.0,8.0,334.0,763.21,637.99
2017,2,9,9,15,755.5,73.0,3.9,8.5,357.0,751.26,625.49
2017,2,9,9,30,684.0,90.0,3.8,9.0,380.0,737.01,611.45
2017,2,9,9,45,805.5,78.5,3.75,9.5,456.0,841.95,688.13
2017,2,9,10,0,927.0,67.0,3.7,10.0,532.0,944.74,759.59
2017,2,9,10,15,941.5,69.0,3.65,10.5,573.0,975.52,777.23
2017,2,9,10,30,956.0,71.0,3.6,11.0,614.0,1002.95,792.88
2017,2,9,10,45,965.5,72.5,3.55,12.0,647.5,1021.35,800.61
2017,2,9,11,0,975.0,74.0,3.5,13.0,681.0,1035.87,805.73
2017,2,9,11,15,981.5,75.0,3.4,13.5,707.0,1042.87,806.83
2017,2,9,11,30,988.0,76.0,3.3,14.0,733.0,1045.74,805.31
2017,2,9,11,45,984.5,80.5,3.2,14.5,749.0,1039.09,797.49
2017,2,9,12,0,981.0,85.0,3.1,15.0,765.0,1028.29,787.14
2017,2,9,12,15,668.5,202.0,3.05,15.0,668.0,866.33,673.9
2017,2,9,12,30,356.0,319.0,3.0,15.0,571.0,671.09,525.98
2017,2,9,12,45,670.0,202.5,2.95,15.5,677.0,831.53,649.71
2017,2,9,13,0,984.0,86.0,2.9,16.0,783.0,941.45,724.23
2017,2,9,13,15,981.0,85.5,2.85,16.0,773.5,906.36,698.71
2017,2,9,13,30,978.0,85.0,2.8,16.0,764.0,867.96,672.19
2017,2,9,13,45,972.5,84.5,2.75,16.5,746.0,824.58,640.86
2017,2,9,14,0,967.0,84.0,2.7,17.0,728.0,778.46,607.53
2017,2,9,14,15,959.5,83.0,2.7,17.0,702.0,727.98,570.97
2017,2,9,14,30,952.0,82.0,2.7,17.0,676.0,675.41,530.85
2017,2,9,14,45,939.0,81.0,2.7,17.0,642.0,617.87,485.86
2017,2,9,15,0,926.0,80.0,2.7,17.0,608.0,559.31,438.71
2017,2,9,15,15,910.0,77.5,2.65,17.0,567.0,497.18,387.19
2017,2,9,15,30,894.0,75.0,2.6,17.0,526.0,434.96,333.98
2017,2,9,15,45,871.0,72.5,2.55,17.0,479.0,369.11,276.53
2017,2,9,16,0,848.0,70.0,2.5,17.0,432.0,305.52,219.76
2017,2,9,16,15,815.5,66.5,2.2,16.0,380.5,240.64,162.72
2017,2,9,16,30,783.0,63.0,1.9,15.0,329.0,178.98,110.18
2017,2,9,16,45,733.5,58.0,1.6,14.5,275.0,117.91,64.36
2017,2,9,17,0,684.0,53.0,1.3,14.0,221.0,62.86,35.39
2017,2,9,17,15,603.5,46.0,1.3,13.0,167.5,38.99,29.18
2017,2,9,17,30,523.0,39.0,1.3,12.0,114.0,31.15,21.85
2017,2,9,17,45,374.0,27.5,1.35,11.5,69.5,22.33,12.77
2017,2,9,18,0,225.0,16.0,1.4,11.0,25.0,13.21,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.5,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,56.0,16.0,3.1,9.0,18.0,45.05,0.0
2017,2,10,7,45,172.0,35.5,3.35,10.0,57.5,183.75,140.4
2017,2,10,8,0,288.0,55.0,3.6,11.0,97.0,288.47,239.22
2017,2,10,8,15,373.5,68.5,3.85,12.0,145.5,374.68,315.24
2017,2,10,8,30,459.0,82.0,4.1,13.0,194.0,468.03,394.15
2017,2,10,8,45,510.0,93.0,4.35,14.0,244.0,537.29,450.55
2017,2,10,9,0,561.0,104.0,4.6,15.0,294.0,613.46,509.61
2017,2,10,9,15,601.5,111.0,4.85,15.5,343.0,674.59,555.86
2017,2,10,9,30,642.0,118.0,5.1,16.0,392.0,735.44,600.88
2017,2,10,9,45,348.5,168.5,5.4,17.0,319.5,523.16,429.77
2017,2,10,10,0,55.0,219.0,5.7,18.0,247.0,286.71,231.26
2017,2,10,10,15,59.0,235.0,5.8,18.5,267.0,306.44,246.55
2017,2,10,10,30,63.0,251.0,5.9,19.0,287.0,326.15,261.23
2017,2,10,10,45,58.5,263.0,6.0,20.0,298.0,332.72,264.63
2017,2,10,11,0,54.0,275.0,6.1,21.0,309.0,339.1,267.91
2017,2,10,11,15,32.0,246.5,6.1,21.0,266.5,281.73,221.78
2017,2,10,11,30,10.0,218.0,6.1,21.0,224.0,213.05,166.49
2017,2,10,11,45,10.5,222.5,6.1,21.5,229.5,217.01,169.2
2017,2,10,12,0,11.0,227.0,6.1,22.0,235.0,220.97,171.85
2017,2,10,12,15,97.0,289.5,6.05,22.0,359.0,378.6,297.56
2017,2,10,12,30,183.0,352.0,6.0,22.0,483.0,535.29,418.21
2017,2,10,12,45,118.5,336.0,6.0,22.5,421.0,452.57,352.52
2017,2,10,13,0,54.0,320.0,6.0,23.0,359.0,360.02,279.49
2017,2,10,13,15,115.5,332.0,5.95,23.0,413.5,431.06,335.66
2017,2,10,13,30,177.0,344.0,5.9,23.0,468.0,483.87,376.91
2017,2,10,13,45,515.5,231.0,5.85,23.5,579.5,634.65,496.6
2017,2,10,14,0,854.0,118.0,5.8,24.0,691.0,738.83,577.05
2017,2,10,14,15,845.0,116.5,5.7,24.0,665.5,690.49,539.29
2017,2,10,14,30,836.0,115.0,5.6,24.0,640.0,640.53,500.27
2017,2,10,14,45,825.5,111.5,5.55,24.0,608.0,586.4,457.43
2017,2,10,15,0,815.0,108.0,5.5,24.0,576.0,531.36,412.82
2017,2,10,15,15,796.5,105.0,5.3,23.5,536.5,472.48,364.59
2017,2,10,15,30,778.0,102.0,5.1,23.0,497.0,414.1,315.43
2017,2,10,15,45,753.0,97.5,4.95,23.0,452.0,350.87,260.94
2017,2,10,16,0,728.0,93.0,4.8,23.0,407.0,291.12,208.48
2017,2,10,16,15,692.0,88.0,4.35,22.0,357.5,230.69,156.59
2017,2,10,16,30,656.0,83.0,3.9,21.0,308.0,174.1,109.59
2017,2,10,16,45,601.5,76.0,3.5,20.5,256.5,118.18,68.45
2017,2,10,17,0,547.0,69.0,3.1,20.0,205.0,69.08,42.04
2017,2,10,17,15,464.0,59.0,2.9,19.0,155.0,46.32,34.8
2017,2,10,17,30,381.0,49.0,2.7,18.0,105.0,39.76,28.67
2017,2,10,17,45,247.5,33.5,2.55,17.5,64.0,26.21,15.7
2017,2,10,18,0,114.0,18.0,2.4,17.0,23.0,14.23,0.0
2017,2,10,18,15,57.0,9.0,2.4,17.0,11.5,8.19,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.5,9.0,2.9,15.5,11.0,8.19,0.0
2017,2,11,7,30,93.0,18.0,3.2,16.0,22.0,91.41,0.0
2017,2,11,7,45,227.0,34.0,3.5,17.0,62.5,213.34,161.46
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,327.58,265.58
2017,2,11,8,15,445.5,60.5,4.1,18.5,153.0,416.25,342.2
2017,2,11,8,30,530.0,71.0,4.4,19.0,203.0,510.43,420.47
2017,2,11,8,45,589.5,77.5,4.75,20.0,255.0,585.55,479.22
2017,2,11,9,0,649.0,84.0,5.1,21.0,307.0,662.73,537.24
2017,2,11,9,15,686.0,89.0,5.1,21.5,356.5,720.62,578.57
2017,2,11,9,30,723.0,94.0,5.1,22.0,406.0,778.06,618.4
2017,2,11,9,45,480.5,159.5,5.15,22.5,376.0,649.56,518.36
2017,2,11,10,0,238.0,225.0,5.2,23.0,346.0,479.34,381.42
2017,2,11,10,15,216.0,246.5,5.1,23.5,363.0,485.17,383.62
2017,2,11,10,30,194.0,268.0,5.0,24.0,380.0,489.18,383.85
2017,2,11,10,45,205.0,283.5,4.95,24.5,408.0,515.89,402.36
2017,2,11,11,0,216.0,299.0,4.9,25.0,436.0,541.78,419.96
2017,2,11,11,15,245.0,308.0,4.85,25.0,469.0,576.32,445.27
2017,2,11,11,30,274.0,317.0,4.8,25.0,502.0,627.56,482.16
2017,2,11,11,45,575.5,216.0,4.75,25.5,616.0,813.35,621.71
2017,2,11,12,0,877.0,115.0,4.7,26.0,730.0,977.25,732.79
2017,2,11,12,15,880.0,115.5,4.6,26.0,739.0,964.51,721.78
