Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.44,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.88,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.75,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.63,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.51,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.39,0.0
2017,3,4,8,45,0.0,45.0,2.85,11.5,45.0,39.7,28.74
2017,3,4,9,0,0.0,85.0,2.9,12.0,85.0,75.82,59.44
2017,3,4,9,15,0.0,91.0,3.0,12.0,91.0,81.19,63.75
2017,3,4,9,30,0.0,97.0,3.1,12.0,97.0,86.62,68.11
2017,3,4,9,45,0.0,57.0,3.25,12.5,57.0,50.4,37.22
2017,3,4,10,0,0.0,17.0,3.4,13.0,17.0,15.0,7.1
2017,3,4,10,15,1.5,98.0,3.5,13.0,99.0,88.57,69.01
2017,3,4,10,30,3.0,179.0,3.6,13.0,181.0,167.91,134.26
2017,3,4,10,45,2.0,171.0,3.75,13.0,172.5,158.43,126.09
2017,3,4,11,0,1.0,163.0,3.9,13.0,164.0,149.27,118.37
2017,3,4,11,15,0.5,130.5,4.0,13.0,131.0,117.76,92.37
2017,3,4,11,30,0.0,98.0,4.1,13.0,98.0,87.18,67.07
2017,3,4,11,45,0.0,90.0,4.25,13.5,90.0,79.95,60.93
2017,3,4,12,0,0.0,82.0,4.4,14.0,82.0,72.84,54.89
2017,3,4,12,15,0.0,81.5,4.4,14.0,81.5,72.4,54.51
2017,3,4,12,30,0.0,81.0,4.4,14.0,81.0,71.96,54.13
2017,3,4,12,45,0.0,96.5,4.45,14.0,96.5,85.87,65.58
2017,3,4,13,0,0.0,112.0,4.5,14.0,112.0,99.87,77.08
2017,3,4,13,15,0.0,127.5,4.45,14.0,127.5,113.84,88.55
2017,3,4,13,30,0.0,143.0,4.4,14.0,143.0,127.78,99.97
2017,3,4,13,45,0.0,131.5,4.4,14.0,131.5,117.24,91.42
2017,3,4,14,0,0.0,120.0,4.4,14.0,120.0,106.78,82.96
2017,3,4,14,15,0.0,118.5,4.3,14.0,118.5,105.34,81.89
2017,3,4,14,30,0.0,117.0,4.2,14.0,117.0,103.91,80.84
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,98.93,76.88
2017,3,4,15,0,0.0,106.0,4.1,14.0,106.0,93.98,72.95
2017,3,4,15,15,0.0,84.5,3.95,14.0,84.5,74.89,57.25
2017,3,4,15,30,0.0,63.0,3.8,14.0,63.0,55.74,41.4
2017,3,4,15,45,0.0,98.5,3.7,14.0,98.5,87.1,67.85
2017,3,4,16,0,0.0,134.0,3.6,14.0,134.0,117.09,93.1
2017,3,4,16,15,0.0,75.5,3.55,13.5,75.5,66.79,51.25
2017,3,4,16,30,0.0,17.0,3.5,13.0,17.0,14.96,7.23
2017,3,4,16,45,0.0,14.5,3.45,13.0,14.5,12.75,5.36
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,10.55,3.47
2017,3,4,17,15,0.0,9.5,3.35,13.0,9.5,8.34,1.88
2017,3,4,17,30,0.0,7.0,3.3,13.0,7.0,6.14,0.0
2017,3,4,17,45,0.0,4.5,3.25,13.0,4.5,3.94,0.0
2017,3,4,18,0,0.0,2.0,3.2,13.0,2.0,1.75,0.0
2017,3,4,18,15,0.0,1.0,3.25,12.5,1.0,0.87,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.5,21.5,2.4,13.0,40.0,128.22,75.72
2017,3,5,7,30,299.0,43.0,2.5,13.0,80.0,256.22,206.96
2017,3,5,7,45,406.5,53.0,2.6,13.5,131.5,352.28,292.08
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,457.85,381.44
2017,3,5,8,15,257.0,47.0,2.7,14.5,107.0,262.35,221.3
2017,3,5,8,30,0.0,31.0,2.7,15.0,31.0,27.3,17.69
2017,3,5,8,45,347.5,63.0,2.7,15.5,213.5,386.08,324.61
2017,3,5,9,0,695.0,95.0,2.7,16.0,396.0,734.42,591.39
2017,3,5,9,15,356.0,143.0,2.7,16.5,298.0,508.18,412.31
2017,3,5,9,30,17.0,191.0,2.7,17.0,200.0,199.0,158.31
2017,3,5,9,45,9.5,182.5,2.75,17.5,187.5,180.91,143.41
2017,3,5,10,0,2.0,174.0,2.8,18.0,175.0,163.62,128.54
2017,3,5,10,15,2.5,178.0,2.9,18.5,179.5,167.13,130.84
2017,3,5,10,30,3.0,182.0,3.0,19.0,184.0,170.79,133.24
2017,3,5,10,45,2.0,171.5,3.1,19.5,173.0,158.85,123.18
2017,3,5,11,0,1.0,161.0,3.2,20.0,162.0,147.3,113.54
2017,3,5,11,15,0.5,152.5,3.3,20.0,153.0,138.45,106.33
2017,3,5,11,30,0.0,144.0,3.4,20.0,144.0,129.77,99.28
2017,3,5,11,45,5.5,193.5,3.55,20.5,198.0,181.77,140.39
2017,3,5,12,0,11.0,243.0,3.7,21.0,252.0,234.11,181.0
2017,3,5,12,15,7.5,205.5,3.75,21.0,211.5,194.12,149.53
2017,3,5,12,30,4.0,168.0,3.8,21.0,171.0,155.21,118.88
2017,3,5,12,45,6.0,191.5,3.85,21.5,196.5,178.5,137.06
2017,3,5,13,0,8.0,215.0,3.9,22.0,222.0,201.58,154.84
2017,3,5,13,15,4.0,152.5,3.9,22.0,156.0,139.98,106.46
2017,3,5,13,30,0.0,90.0,3.9,22.0,90.0,79.97,58.79
2017,3,5,13,45,52.5,230.5,3.95,22.5,270.5,253.93,196.97
2017,3,5,14,0,105.0,371.0,4.0,23.0,451.0,420.67,323.45
2017,3,5,14,15,221.5,348.0,3.95,23.0,509.0,476.58,366.85
2017,3,5,14,30,338.0,325.0,3.9,23.0,567.0,519.11,399.4
2017,3,5,14,45,285.5,318.0,3.85,23.0,516.0,459.15,353.45
2017,3,5,15,0,233.0,311.0,3.8,23.0,465.0,401.02,308.97
2017,3,5,15,15,116.5,203.0,3.7,22.5,280.0,236.21,182.78
2017,3,5,15,30,0.0,95.0,3.6,22.0,95.0,84.16,62.96
2017,3,5,15,45,112.0,159.5,3.5,22.0,217.0,178.7,137.28
2017,3,5,16,0,224.0,224.0,3.4,22.0,339.0,252.47,191.58
2017,3,5,16,15,405.5,172.0,3.05,21.5,353.0,231.92,167.32
2017,3,5,16,30,587.0,120.0,2.7,21.0,367.0,190.82,125.22
2017,3,5,16,45,538.0,112.0,2.4,21.0,314.0,135.93,85.04
2017,3,5,17,0,489.0,104.0,2.1,21.0,261.0,88.78,59.84
2017,3,5,17,15,422.5,91.5,1.95,20.0,209.0,67.28,53.19
2017,3,5,17,30,356.0,79.0,1.8,19.0,157.0,59.23,46.17
2017,3,5,17,45,258.0,61.5,1.7,18.5,109.5,46.91,35.0
2017,3,5,18,0,160.0,44.0,1.6,18.0,62.0,34.8,23.45
2017,3,5,18,15,80.0,22.0,1.7,18.0,31.0,17.86,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,5.0,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,0.0,10.0,4.3,18.0,10.0,9.1,0.0
2017,3,6,7,15,150.5,27.5,4.55,18.0,47.0,140.59,88.59
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,260.13,207.93
2017,3,6,7,45,409.5,54.5,5.05,18.5,135.5,356.39,292.69
2017,3,6,8,0,518.0,64.0,5.3,19.0,187.0,462.43,382.57
2017,3,6,8,15,259.0,44.5,5.7,19.5,106.0,269.61,224.98
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,22.01,12.83
2017,3,6,8,45,0.0,46.0,6.5,20.5,46.0,40.58,28.31
2017,3,6,9,0,0.0,67.0,6.9,21.0,67.0,59.23,43.6
2017,3,6,9,15,399.0,78.0,7.05,21.5,287.5,473.41,389.41
2017,3,6,9,30,798.0,89.0,7.2,22.0,508.0,857.74,682.67
2017,3,6,9,45,412.5,163.0,7.35,22.5,380.5,601.25,482.58
2017,3,6,10,0,27.0,237.0,7.5,23.0,253.0,253.57,198.69
2017,3,6,10,15,13.5,194.0,7.5,23.5,202.0,193.89,150.6
2017,3,6,10,30,0.0,151.0,7.5,24.0,151.0,137.32,104.61
2017,3,6,10,45,7.0,199.5,7.5,24.5,204.5,191.28,147.09
2017,3,6,11,0,14.0,248.0,7.5,25.0,258.0,245.9,189.35
2017,3,6,11,15,115.5,315.5,7.45,25.0,404.0,452.26,350.86
2017,3,6,11,30,217.0,383.0,7.4,25.0,550.0,624.34,481.08
2017,3,6,11,45,230.0,390.0,7.35,25.5,570.5,638.55,489.83
2017,3,6,12,0,243.0,397.0,7.3,26.0,591.0,651.34,497.94
2017,3,6,12,15,274.0,395.0,7.2,26.0,616.0,685.56,522.95
2017,3,6,12,30,305.0,393.0,7.1,26.0,641.0,701.15,534.48
2017,3,6,12,45,225.5,402.0,7.05,26.0,585.5,611.18,466.47
2017,3,6,13,0,146.0,411.0,7.0,26.0,530.0,538.69,410.75
2017,3,6,13,15,322.0,360.5,6.85,26.0,617.5,639.22,489.62
2017,3,6,13,30,498.0,310.0,6.7,26.0,705.0,725.27,555.47
2017,3,6,13,45,516.5,295.5,6.6,26.5,697.0,700.02,535.68
2017,3,6,14,0,535.0,281.0,6.5,27.0,689.0,671.8,513.93
2017,3,6,14,15,548.0,264.5,6.35,26.5,670.0,634.96,487.43
2017,3,6,14,30,561.0,248.0,6.2,26.0,651.0,595.66,458.5
2017,3,6,14,45,689.5,181.5,6.1,26.0,654.0,578.75,445.94
2017,3,6,15,0,818.0,115.0,6.0,26.0,657.0,544.65,418.72
2017,3,6,15,15,802.0,112.0,5.85,26.0,616.0,485.05,369.78
2017,3,6,15,30,786.0,109.0,5.7,26.0,575.0,425.73,319.9
2017,3,6,15,45,757.5,107.5,5.55,26.0,527.5,363.95,267.22
2017,3,6,16,0,729.0,106.0,5.4,26.0,480.0,301.22,213.23
2017,3,6,16,15,698.0,101.0,5.05,25.5,429.0,240.35,161.28
2017,3,6,16,30,667.0,96.0,4.7,25.0,378.0,182.83,113.89
2017,3,6,16,45,611.0,92.5,4.4,24.5,323.5,127.83,74.67
2017,3,6,17,0,555.0,89.0,4.1,24.0,269.0,80.04,51.1
2017,3,6,17,15,488.5,79.5,3.85,23.5,216.0,60.1,46.3
2017,3,6,17,30,422.0,70.0,3.6,23.0,163.0,52.65,39.78
2017,3,6,17,45,302.5,57.0,3.35,22.5,113.5,43.51,31.53
2017,3,6,18,0,183.0,44.0,3.1,22.0,64.0,34.15,22.57
2017,3,6,18,15,91.5,22.0,3.25,21.5,32.0,17.9,0.21
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.37,0.0
2017,3,7,7,15,44.5,31.0,2.25,18.5,36.5,71.56,44.85
2017,3,7,7,30,89.0,55.0,2.4,19.0,66.0,130.66,101.69
2017,3,7,7,45,144.5,78.0,2.6,19.5,108.0,195.51,157.82
2017,3,7,8,0,200.0,101.0,2.8,20.0,150.0,277.28,226.28
2017,3,7,8,15,266.0,113.0,3.1,20.0,195.0,344.81,282.73
2017,3,7,8,30,332.0,125.0,3.4,20.0,240.0,418.44,342.64
2017,3,7,8,45,439.0,127.0,3.7,20.5,305.5,535.1,434.12
2017,3,7,9,0,546.0,129.0,4.0,21.0,371.0,642.74,515.63
2017,3,7,9,15,291.0,171.0,4.2,21.0,302.0,466.6,375.16
2017,3,7,9,30,36.0,213.0,4.4,21.0,233.0,256.66,202.97
2017,3,7,9,45,37.0,233.5,4.65,21.0,255.0,278.93,220.46
2017,3,7,10,0,38.0,254.0,4.9,21.0,277.0,301.02,237.22
2017,3,7,10,15,27.5,248.5,5.0,21.0,266.0,281.46,220.97
2017,3,7,10,30,17.0,243.0,5.1,21.0,255.0,246.27,192.57
2017,3,7,10,45,18.0,255.5,5.2,21.0,268.5,258.67,202.02
2017,3,7,11,0,19.0,268.0,5.3,21.0,282.0,271.02,211.35
2017,3,7,11,15,9.5,167.0,5.25,21.0,174.0,161.16,124.42
2017,3,7,11,30,0.0,66.0,5.2,21.0,66.0,58.57,41.88
2017,3,7,11,45,0.0,66.5,5.2,21.0,66.5,59.03,42.25
2017,3,7,12,0,0.0,67.0,5.2,21.0,67.0,59.49,42.58
2017,3,7,12,15,254.5,192.0,5.15,21.0,399.5,466.72,370.05
2017,3,7,12,30,509.0,317.0,5.1,21.0,732.0,826.68,636.18
2017,3,7,12,45,324.0,364.0,5.05,21.0,628.5,674.98,519.94
2017,3,7,13,0,139.0,411.0,5.0,21.0,525.0,532.0,409.72
2017,3,7,13,15,122.0,402.5,4.95,21.0,501.0,499.4,385.42
2017,3,7,13,30,105.0,394.0,4.9,21.0,477.0,458.04,354.15
2017,3,7,13,45,145.0,388.5,4.9,21.0,501.0,484.14,374.92
2017,3,7,14,0,185.0,383.0,4.9,21.0,525.0,496.76,385.21
2017,3,7,14,15,147.0,366.0,4.85,21.0,476.5,441.37,342.72
2017,3,7,14,30,109.0,349.0,4.8,21.0,428.0,384.84,299.31
2017,3,7,14,45,129.0,334.5,4.8,21.0,423.5,377.78,294.34
2017,3,7,15,0,149.0,320.0,4.8,21.0,419.0,363.72,283.59
2017,3,7,15,15,247.0,286.5,4.7,20.5,438.5,368.07,287.05
2017,3,7,15,30,345.0,253.0,4.6,20.0,458.0,362.25,280.89
2017,3,7,15,45,239.0,242.5,4.55,20.0,379.0,290.41,224.29
2017,3,7,16,0,133.0,232.0,4.5,20.0,300.0,231.93,179.38
2017,3,7,16,15,248.0,195.5,4.2,19.5,306.5,215.03,161.24
2017,3,7,16,30,363.0,159.0,3.9,19.0,313.0,184.76,131.18
2017,3,7,16,45,429.0,132.5,3.65,18.5,291.0,140.28,94.05
2017,3,7,17,0,495.0,106.0,3.4,18.0,269.0,89.51,61.46
2017,3,7,17,15,430.0,93.5,3.1,17.5,215.5,68.61,54.93
2017,3,7,17,30,365.0,81.0,2.8,17.0,162.0,60.62,47.81
2017,3,7,17,45,278.0,62.5,2.55,16.5,114.0,47.62,35.98
2017,3,7,18,0,191.0,44.0,2.3,16.0,66.0,34.12,23.29
2017,3,7,18,15,95.5,22.0,2.35,15.5,33.0,17.93,1.95
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.5,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,0.0,13.0,2.5,11.0,13.0,11.82,0.0
2017,3,8,7,15,143.5,31.0,2.5,11.5,51.0,145.42,103.44
2017,3,8,7,30,287.0,49.0,2.5,12.0,89.0,257.39,210.51
2017,3,8,7,45,377.5,62.0,2.5,13.0,139.5,343.31,285.94
2017,3,8,8,0,468.0,75.0,2.5,14.0,190.0,441.74,368.06
2017,3,8,8,15,238.5,99.5,2.45,14.0,159.0,305.86,255.92
2017,3,8,8,30,9.0,124.0,2.4,14.0,128.0,127.92,103.09
2017,3,8,8,45,4.5,125.0,2.4,14.5,127.0,122.13,97.93
2017,3,8,9,0,0.0,126.0,2.4,15.0,126.0,117.26,93.2
2017,3,8,9,15,0.0,139.0,2.35,15.5,139.0,129.22,102.57
2017,3,8,9,30,0.0,152.0,2.3,16.0,152.0,141.22,111.82
2017,3,8,9,45,90.5,219.5,2.3,16.5,275.5,312.0,251.57
2017,3,8,10,0,181.0,287.0,2.3,17.0,399.0,495.42,392.78
2017,3,8,10,15,183.0,306.5,2.3,17.5,425.5,519.29,407.64
2017,3,8,10,30,185.0,326.0,2.3,18.0,452.0,542.25,422.63
2017,3,8,10,45,174.0,344.5,2.35,18.5,467.5,550.04,426.18
2017,3,8,11,0,163.0,363.0,2.4,19.0,483.0,556.64,429.0
2017,3,8,11,15,167.5,372.0,2.4,19.0,499.0,566.93,435.88
2017,3,8,11,30,172.0,381.0,2.4,19.0,515.0,576.36,442.14
2017,3,8,11,45,473.5,282.0,2.45,19.5,661.0,795.55,605.49
2017,3,8,12,0,775.0,183.0,2.5,20.0,807.0,980.97,732.53
2017,3,8,12,15,777.5,183.5,2.55,20.5,815.0,966.99,720.11
2017,3,8,12,30,780.0,184.0,2.6,21.0,823.0,949.51,707.5
2017,3,8,12,45,611.5,263.0,2.7,21.5,764.0,850.69,638.18
2017,3,8,13,0,443.0,342.0,2.8,22.0,705.0,753.43,566.62
2017,3,8,13,15,310.5,373.5,2.8,22.0,626.5,641.45,485.45
2017,3,8,13,30,178.0,405.0,2.8,22.0,548.0,537.34,408.02
2017,3,8,13,45,256.0,381.5,2.85,22.5,582.0,571.27,434.31
2017,3,8,14,0,334.0,358.0,2.9,23.0,616.0,588.93,447.65
2017,3,8,14,15,185.0,330.5,2.85,23.0,472.5,434.37,332.39
2017,3,8,14,30,36.0,303.0,2.8,23.0,329.0,296.63,227.17
2017,3,8,14,45,24.0,264.0,2.8,23.0,281.5,247.56,190.22
2017,3,8,15,0,12.0,225.0,2.8,23.0,234.0,204.61,157.29
2017,3,8,15,15,14.0,220.0,2.8,23.0,229.5,199.44,153.64
2017,3,8,15,30,16.0,215.0,2.8,23.0,225.0,193.88,149.57
2017,3,8,15,45,27.5,212.5,2.8,23.0,228.0,192.17,148.32
2017,3,8,16,0,39.0,210.0,2.8,23.0,231.0,188.64,145.41
2017,3,8,16,15,61.5,195.5,2.6,22.5,224.0,176.32,135.16
2017,3,8,16,30,84.0,181.0,2.4,22.0,217.0,160.9,122.21
2017,3,8,16,45,73.5,158.0,2.2,21.5,186.5,133.43,101.34
2017,3,8,17,0,63.0,135.0,2.0,21.0,156.0,107.66,82.66
2017,3,8,17,15,214.0,107.5,1.85,20.5,159.5,80.31,64.33
2017,3,8,17,30,365.0,80.0,1.7,20.0,163.0,59.79,46.5
2017,3,8,17,45,273.5,63.0,1.55,19.5,115.0,47.93,35.83
2017,3,8,18,0,182.0,46.0,1.4,19.0,67.0,36.39,24.98
2017,3,8,18,15,91.0,23.0,1.45,18.5,33.5,18.7,3.49
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.5,2.8,16.5,1.5,0.0,0.0
2017,3,9,7,0,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2017,3,9,7,15,0.0,12.0,3.25,17.5,12.0,10.54,2.28
2017,3,9,7,30,0.0,21.0,3.4,18.0,21.0,18.47,9.61
2017,3,9,7,45,0.0,33.0,3.55,18.5,33.0,29.08,18.76
2017,3,9,8,0,0.0,45.0,3.7,19.0,45.0,39.7,27.82
2017,3,9,8,15,0.0,57.0,3.8,19.5,57.0,50.34,36.74
2017,3,9,8,30,0.0,69.0,3.9,20.0,69.0,61.0,45.5
2017,3,9,8,45,0.0,99.5,4.05,20.5,99.5,90.94,70.03
2017,3,9,9,0,0.0,130.0,4.2,21.0,130.0,121.3,94.45
2017,3,9,9,15,20.5,175.5,4.25,21.0,186.5,186.21,147.36
2017,3,9,9,30,41.0,221.0,4.3,21.0,243.0,269.91,214.01
2017,3,9,9,45,33.5,231.0,4.35,21.5,250.0,271.65,213.84
2017,3,9,10,0,26.0,241.0,4.4,22.0,257.0,255.96,200.29
2017,3,9,10,15,14.5,208.5,4.4,22.0,218.0,209.18,162.75
2017,3,9,10,30,3.0,176.0,4.4,22.0,179.0,164.46,126.71
2017,3,9,10,45,42.0,262.5,4.45,22.5,294.0,306.18,238.28
2017,3,9,11,0,81.0,349.0,4.5,23.0,409.0,439.45,339.05
2017,3,9,11,15,118.5,370.5,4.45,23.0,461.5,515.6,395.56
2017,3,9,11,30,156.0,392.0,4.4,23.0,514.0,572.11,437.04
2017,3,9,11,45,126.5,395.0,4.4,23.5,495.5,540.27,411.31
2017,3,9,12,0,97.0,398.0,4.4,24.0,477.0,492.22,374.29
2017,3,9,12,15,191.5,401.0,4.35,24.0,558.0,596.14,452.61
2017,3,9,12,30,286.0,404.0,4.3,24.0,639.0,693.44,523.63
2017,3,9,12,45,225.0,411.0,4.25,24.0,596.0,618.61,467.96
2017,3,9,13,0,164.0,418.0,4.2,24.0,553.0,560.11,424.16
2017,3,9,13,15,94.0,364.0,4.1,24.0,441.5,425.56,324.29
2017,3,9,13,30,24.0,310.0,4.0,24.0,330.0,300.73,229.27
2017,3,9,13,45,52.0,339.5,3.9,24.0,381.0,356.06,272.1
2017,3,9,14,0,80.0,369.0,3.8,24.0,432.0,398.99,304.62
2017,3,9,14,15,148.0,363.0,3.7,23.5,473.0,438.39,335.78
2017,3,9,14,30,216.0,357.0,3.6,23.0,514.0,463.72,355.91
2017,3,9,14,45,363.5,298.5,3.5,23.0,548.5,485.29,373.07
2017,3,9,15,0,511.0,240.0,3.4,23.0,583.0,490.1,376.02
2017,3,9,15,15,466.0,238.5,3.2,22.5,537.0,433.12,331.5
2017,3,9,15,30,421.0,237.0,3.0,22.0,491.0,380.36,289.85
2017,3,9,15,45,496.5,194.5,2.85,22.0,471.0,340.72,255.38
2017,3,9,16,0,572.0,152.0,2.7,22.0,451.0,291.91,211.67
2017,3,9,16,15,543.0,143.5,2.55,21.5,404.0,237.94,166.42
2017,3,9,16,30,514.0,135.0,2.4,21.0,357.0,187.24,125.21
2017,3,9,16,45,485.0,120.0,2.25,21.0,307.0,135.07,86.55
2017,3,9,17,0,456.0,105.0,2.1,21.0,257.0,86.76,59.38
2017,3,9,17,15,406.5,90.5,2.15,20.5,207.5,66.13,52.11
2017,3,9,17,30,357.0,76.0,2.2,20.0,158.0,56.68,43.84
2017,3,9,17,45,277.0,59.5,2.25,20.0,112.5,45.19,33.43
2017,3,9,18,0,197.0,43.0,2.3,20.0,67.0,33.25,22.3
2017,3,9,18,15,98.5,21.5,2.35,19.5,33.5,16.83,3.49
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.5,0.95,16.5,8.5,0.0,0.0
2017,3,10,7,0,0.0,17.0,1.0,17.0,17.0,15.46,0.0
2017,3,10,7,15,143.0,34.5,1.0,17.5,55.5,150.19,109.71
2017,3,10,7,30,286.0,52.0,1.0,18.0,94.0,260.67,208.01
2017,3,10,7,45,370.0,65.0,1.05,18.5,144.0,342.82,277.54
2017,3,10,8,0,454.0,78.0,1.1,19.0,194.0,433.14,350.58
2017,3,10,8,15,519.5,83.5,0.85,19.5,246.5,513.55,410.73
2017,3,10,8,30,585.0,89.0,0.6,20.0,299.0,593.71,465.97
2017,3,10,8,45,649.5,92.0,0.4,21.0,359.5,673.01,515.6
2017,3,10,9,0,714.0,95.0,0.2,22.0,420.0,754.59,563.4
2017,3,10,9,15,633.0,131.0,0.35,22.0,444.0,748.75,558.74
2017,3,10,9,30,552.0,167.0,0.5,22.0,468.0,726.17,544.18
2017,3,10,9,45,528.5,192.5,0.65,22.5,500.5,746.19,556.65
2017,3,10,10,0,505.0,218.0,0.8,23.0,533.0,762.16,565.73
2017,3,10,10,15,436.0,259.0,0.9,23.0,543.0,746.89,553.08
2017,3,10,10,30,367.0,300.0,1.0,23.0,553.0,710.45,526.81
2017,3,10,10,45,618.5,206.5,1.15,23.5,656.5,882.43,647.41
2017,3,10,11,0,870.0,113.0,1.3,24.0,760.0,1012.78,728.36
2017,3,10,11,15,621.0,234.5,1.4,24.0,704.5,911.53,662.35
2017,3,10,11,30,372.0,356.0,1.5,24.0,649.0,765.51,560.9
2017,3,10,11,45,405.0,349.0,1.6,24.5,674.0,782.83,574.11
2017,3,10,12,0,438.0,342.0,1.7,25.0,699.0,811.87,593.07
2017,3,10,12,15,486.0,330.0,1.75,25.0,729.0,833.24,608.14
2017,3,10,12,30,534.0,318.0,1.8,25.0,759.0,850.59,620.6
2017,3,10,12,45,431.0,356.0,1.9,25.0,712.0,774.4,567.81
2017,3,10,13,0,328.0,394.0,2.0,25.0,665.0,692.46,510.93
2017,3,10,13,15,359.0,379.0,2.05,25.0,672.0,687.17,509.02
2017,3,10,13,30,390.0,364.0,2.1,25.0,679.0,678.77,504.22
2017,3,10,13,45,342.5,368.5,2.2,25.0,640.5,624.77,466.18
2017,3,10,14,0,295.0,373.0,2.3,25.0,602.0,573.33,429.65
2017,3,10,14,15,390.5,326.5,2.35,24.5,619.0,576.11,434.67
2017,3,10,14,30,486.0,280.0,2.4,24.0,636.0,574.83,435.59
2017,3,10,14,45,520.0,252.5,2.5,24.0,618.0,539.15,409.51
2017,3,10,15,0,554.0,225.0,2.6,24.0,600.0,499.14,379.33
2017,3,10,15,15,541.5,213.5,2.6,23.5,561.0,446.66,339.02
2017,3,10,15,30,529.0,202.0,2.6,23.0,522.0,394.83,298.01
2017,3,10,15,45,510.0,191.0,2.65,23.0,480.0,341.97,254.74
2017,3,10,16,0,491.0,180.0,2.7,23.0,438.0,290.9,212.16
2017,3,10,16,15,389.5,177.5,2.5,22.5,369.0,230.19,165.22
2017,3,10,16,30,288.0,175.0,2.3,22.0,300.0,183.64,131.43
2017,3,10,16,45,267.5,154.5,2.15,22.0,258.5,142.75,100.98
2017,3,10,17,0,247.0,134.0,2.0,22.0,217.0,104.78,77.21
2017,3,10,17,15,218.5,112.0,1.95,21.5,175.5,83.32,66.68
2017,3,10,17,30,190.0,90.0,1.9,21.0,134.0,68.26,53.64
2017,3,10,17,45,149.5,67.5,1.9,20.5,96.0,52.21,39.41
2017,3,10,18,0,109.0,45.0,1.9,20.0,58.0,35.58,24.34
2017,3,10,18,15,54.5,22.5,2.0,19.5,29.0,18.33,5.18
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.0,0.75,15.5,4.0,0.0,0.0
2017,3,11,7,0,0.0,8.0,0.9,16.0,8.0,7.03,0.0
2017,3,11,7,15,0.0,23.5,1.15,16.0,23.5,20.72,10.65
2017,3,11,7,30,0.0,39.0,1.4,16.0,39.0,35.48,24.0
2017,3,11,7,45,0.0,59.5,1.7,16.5,59.5,56.24,41.88
2017,3,11,8,0,0.0,80.0,2.0,17.0,80.0,76.49,59.09
2017,3,11,8,15,0.0,101.0,2.15,17.0,101.0,97.02,76.33
2017,3,11,8,30,0.0,122.0,2.3,17.0,122.0,117.36,93.09
2017,3,11,8,45,81.0,161.5,2.5,17.5,198.5,238.85,194.78
2017,3,11,9,0,162.0,201.0,2.7,18.0,275.0,371.38,301.06
2017,3,11,9,15,81.0,111.0,2.85,18.0,148.0,192.45,155.94
2017,3,11,9,30,0.0,21.0,3.0,18.0,21.0,18.52,9.83
2017,3,11,9,45,15.5,135.5,3.2,18.5,145.5,137.92,108.64
2017,3,11,10,0,31.0,250.0,3.4,19.0,270.0,287.64,227.44
2017,3,11,10,15,20.0,234.5,3.45,19.0,248.0,240.98,189.51
2017,3,11,10,30,9.0,219.0,3.5,19.0,226.0,213.0,166.7
2017,3,11,10,45,6.5,197.5,3.55,19.5,202.5,188.28,146.52
2017,3,11,11,0,4.0,176.0,3.6,20.0,179.0,164.4,127.07
2017,3,11,11,15,5.0,182.0,3.55,20.0,185.5,170.79,132.01
2017,3,11,11,30,6.0,188.0,3.5,20.0,192.0,177.14,136.89
2017,3,11,11,45,21.5,267.5,3.5,20.5,284.5,268.59,208.31
2017,3,11,12,0,37.0,347.0,3.5,21.0,377.0,378.2,291.26
2017,3,11,12,15,28.5,325.5,3.45,21.0,349.5,344.33,264.88
2017,3,11,12,30,20.0,304.0,3.4,21.0,322.0,298.49,229.78
2017,3,11,12,45,16.0,277.0,3.4,21.0,291.5,267.55,206.09
2017,3,11,13,0,12.0,250.0,3.4,21.0,261.0,237.36,182.8
2017,3,11,13,15,11.0,237.5,3.35,20.5,247.0,223.84,172.74
2017,3,11,13,30,10.0,225.0,3.3,20.0,233.0,210.52,162.76
2017,3,11,13,45,8.5,212.5,3.25,20.0,219.5,197.02,152.27
2017,3,11,14,0,7.0,200.0,3.2,20.0,206.0,183.75,141.96
2017,3,11,14,15,3.5,136.5,3.15,19.5,139.5,123.78,94.73
2017,3,11,14,30,0.0,73.0,3.1,19.0,73.0,64.76,47.38
2017,3,11,14,45,0.0,90.0,3.1,19.0,90.0,79.87,59.81
2017,3,11,15,0,0.0,107.0,3.1,19.0,107.0,94.86,72.11
2017,3,11,15,15,0.0,120.0,3.05,19.0,120.0,106.15,81.43
2017,3,11,15,30,0.0,133.0,3.0,19.0,133.0,117.2,90.61
2017,3,11,15,45,0.0,144.0,3.0,19.0,144.0,126.17,98.15
2017,3,11,16,0,0.0,155.0,3.0,19.0,155.0,134.6,105.31
2017,3,11,16,15,0.0,118.0,2.9,18.5,118.0,103.04,80.02
2017,3,11,16,30,0.0,81.0,2.8,18.0,81.0,71.61,54.43
2017,3,11,16,45,0.0,70.0,2.7,18.0,70.0,61.89,46.52
2017,3,11,17,0,0.0,59.0,2.6,18.0,59.0,52.11,38.43
2017,3,11,17,15,0.0,48.0,2.45,17.5,48.0,42.35,31.89
2017,3,11,17,30,0.0,37.0,2.3,17.0,37.0,32.61,23.25
2017,3,11,17,45,0.0,26.5,2.15,17.0,26.5,23.33,14.84
2017,3,11,18,0,0.0,16.0,2.0,17.0,16.0,14.06,6.39
2017,3,11,18,15,0.0,8.0,1.95,16.5,8.0,7.02,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,8.0,9.5,7.73,0.0
2017,3,12,7,0,47.0,17.0,4.6,8.0,19.0,51.1,0.0
2017,3,12,7,15,146.0,39.5,4.55,8.0,59.5,147.08,115.16
2017,3,12,7,30,245.0,62.0,4.5,8.0,100.0,249.87,209.73
2017,3,12,7,45,334.5,77.0,4.45,8.0,152.0,336.22,287.63
2017,3,12,8,0,424.0,92.0,4.4,8.0,204.0,431.22,370.51
2017,3,12,8,15,212.0,55.5,4.4,8.0,111.5,242.05,209.65
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,16.72,9.0
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,29.97,20.54
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,43.26,31.92
2017,3,12,9,15,0.0,55.0,4.35,9.0,55.0,48.6,36.38
2017,3,12,9,30,0.0,61.0,4.3,9.0,61.0,53.95,40.83
2017,3,12,9,45,0.0,92.5,4.3,9.0,92.5,82.02,64.62
2017,3,12,10,0,0.0,124.0,4.3,9.0,124.0,111.69,89.48
2017,3,12,10,15,1.0,147.5,4.25,9.0,148.5,134.97,108.77
2017,3,12,10,30,2.0,171.0,4.2,9.0,173.0,158.33,127.98
2017,3,12,10,45,1.0,153.5,4.2,9.5,154.5,140.11,112.32
2017,3,12,11,0,0.0,136.0,4.2,10.0,136.0,122.39,97.21
2017,3,12,11,15,0.0,140.5,4.15,10.5,141.0,126.5,100.29
2017,3,12,11,30,0.0,145.0,4.1,11.0,146.0,130.59,103.34
2017,3,12,11,45,1.5,154.0,4.05,11.5,156.0,140.33,111.11
2017,3,12,12,0,3.0,163.0,4.0,12.0,166.0,150.0,118.77
2017,3,12,12,15,3.5,167.0,3.9,12.0,170.5,153.95,121.92
2017,3,12,12,30,4.0,171.0,3.8,12.0,175.0,157.83,125.04
2017,3,12,12,45,5.5,182.0,3.75,12.5,187.0,169.01,133.91
2017,3,12,13,0,7.0,193.0,3.7,13.0,199.0,180.0,142.58
2017,3,12,13,15,7.0,198.0,3.55,13.0,204.5,183.99,145.79
2017,3,12,13,30,7.0,203.0,3.4,13.0,210.0,187.9,148.96
2017,3,12,13,45,7.5,206.5,3.3,13.0,213.0,190.74,151.33
2017,3,12,14,0,8.0,210.0,3.2,13.0,216.0,193.45,153.63
2017,3,12,14,15,25.0,264.0,3.0,13.0,282.5,256.9,204.88
2017,3,12,14,30,42.0,318.0,2.8,13.0,349.0,312.81,249.16
2017,3,12,14,45,45.5,306.5,2.65,13.0,338.5,299.37,238.54
2017,3,12,15,0,49.0,295.0,2.5,13.0,328.0,285.54,227.78
2017,3,12,15,15,24.5,227.5,2.3,13.0,244.0,210.54,168.04
2017,3,12,15,30,0.0,160.0,2.1,13.0,160.0,140.42,111.57
2017,3,12,15,45,10.5,179.5,1.9,13.0,185.0,159.73,127.66
2017,3,12,16,0,21.0,199.0,1.7,13.0,210.0,176.53,141.29
2017,3,12,16,15,10.5,157.0,1.55,12.5,162.5,137.26,109.77
2017,3,12,16,30,0.0,115.0,1.4,12.0,115.0,99.77,79.46
2017,3,12,16,45,0.0,99.0,1.25,12.0,99.0,85.87,68.02
2017,3,12,17,0,0.0,83.0,1.1,12.0,83.0,72.1,56.49
2017,3,12,17,15,0.0,67.0,1.0,11.5,67.0,58.59,47.33
2017,3,12,17,30,0.0,51.0,0.9,11.0,51.0,45.04,35.12
2017,3,12,17,45,0.0,36.5,0.8,11.0,36.5,32.19,23.27
2017,3,12,18,0,0.0,22.0,0.7,11.0,22.0,19.36,11.36
2017,3,12,18,15,0.0,11.0,0.75,10.5,11.0,9.66,1.0
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,9.0,9.0,14.99,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,38.9,0.0
2017,3,13,7,15,113.0,42.5,2.15,9.0,58.5,133.76,104.63
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,216.98,180.54
2017,3,13,7,45,96.0,43.5,2.5,9.5,59.0,121.29,101.14
2017,3,13,8,0,0.0,19.0,2.7,10.0,19.0,16.7,8.93
2017,3,13,8,15,0.0,24.5,2.85,10.5,24.5,21.56,13.17
2017,3,13,8,30,0.0,30.0,3.0,11.0,30.0,26.43,17.32
2017,3,13,8,45,0.0,62.0,3.2,11.5,62.0,54.78,41.6
2017,3,13,9,0,0.0,94.0,3.4,12.0,94.0,84.14,66.31
2017,3,13,9,15,49.0,172.0,3.6,12.0,199.5,219.46,180.95
2017,3,13,9,30,98.0,250.0,3.8,12.0,305.0,355.52,291.96
2017,3,13,9,45,129.0,275.5,4.0,12.5,354.0,430.87,350.8
2017,3,13,10,0,160.0,301.0,4.2,13.0,403.0,489.62,395.98
2017,3,13,10,15,156.5,321.0,4.4,13.5,426.0,508.11,408.48
2017,3,13,10,30,153.0,341.0,4.6,14.0,449.0,525.58,420.34
2017,3,13,10,45,146.5,357.5,4.85,14.5,465.0,534.99,426.09
2017,3,13,11,0,140.0,374.0,5.1,15.0,481.0,543.44,431.15
2017,3,13,11,15,124.5,384.0,5.2,15.5,481.5,534.6,422.55
2017,3,13,11,30,109.0,394.0,5.3,16.0,482.0,507.62,400.47
2017,3,13,11,45,487.0,271.5,5.4,16.5,672.5,797.3,628.53
2017,3,13,12,0,865.0,149.0,5.5,17.0,863.0,1026.96,794.78
2017,3,13,12,15,868.0,149.0,5.5,17.0,871.5,1011.83,782.35
2017,3,13,12,30,871.0,149.0,5.5,17.0,880.0,992.9,768.89
2017,3,13,12,45,881.0,143.5,5.55,17.5,881.5,970.97,752.31
2017,3,13,13,0,891.0,138.0,5.6,18.0,883.0,936.65,727.02
2017,3,13,13,15,889.0,137.5,5.55,18.0,873.5,902.6,702.8
2017,3,13,13,30,887.0,137.0,5.5,18.0,864.0,865.49,676.35
2017,3,13,13,45,891.5,131.0,5.45,18.5,847.5,825.37,646.42
2017,3,13,14,0,896.0,125.0,5.4,19.0,831.0,782.05,614.15
2017,3,13,14,15,889.0,123.5,5.25,19.0,804.0,731.92,575.7
2017,3,13,14,30,882.0,122.0,5.1,19.0,777.0,682.01,536.32
2017,3,13,14,45,882.0,115.0,5.0,19.0,744.5,626.25,492.04
2017,3,13,15,0,882.0,108.0,4.9,19.0,712.0,568.58,445.07
2017,3,13,15,15,868.0,105.5,4.7,19.0,670.0,506.4,393.02
2017,3,13,15,30,854.0,103.0,4.5,19.0,628.0,444.27,339.65
2017,3,13,15,45,841.0,97.5,4.35,19.0,580.5,380.03,283.41
2017,3,13,16,0,828.0,92.0,4.2,19.0,533.0,316.24,226.5
2017,3,13,16,15,801.5,88.0,3.8,18.5,480.0,251.48,169.61
2017,3,13,16,30,775.0,84.0,3.4,18.0,427.0,189.4,117.18
2017,3,13,16,45,742.0,77.5,3.05,17.5,371.0,127.6,71.7
2017,3,13,17,0,709.0,71.0,2.7,17.0,315.0,65.22,39.56
2017,3,13,17,15,652.5,64.5,2.35,16.0,257.5,47.62,36.76
2017,3,13,17,30,596.0,58.0,2.0,15.0,200.0,44.15,33.74
2017,3,13,17,45,508.5,48.0,1.65,14.0,146.0,37.49,27.64
2017,3,13,18,0,421.0,38.0,1.3,13.0,92.0,30.61,21.02
2017,3,13,18,15,210.5,19.0,1.3,12.5,46.0,15.01,5.0
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,55.34,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,148.4,31.32
