Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.0,261.55,211.47
2017,3,14,7,30,496.0,44.0,1.4,6.0,125.0,377.92,316.98
2017,3,14,7,45,572.5,52.0,1.6,7.0,181.5,462.45,390.62
2017,3,14,8,0,649.0,60.0,1.8,8.0,238.0,553.16,465.6
2017,3,14,8,15,698.0,66.0,1.8,8.5,295.5,621.85,517.86
2017,3,14,8,30,747.0,72.0,1.8,9.0,353.0,697.42,572.99
2017,3,14,8,45,779.0,76.5,1.85,10.0,409.0,758.48,614.36
2017,3,14,9,0,811.0,81.0,1.9,11.0,465.0,819.03,654.02
2017,3,14,9,15,834.5,84.5,1.95,11.5,517.0,869.78,686.76
2017,3,14,9,30,858.0,88.0,2.0,12.0,569.0,918.63,717.6
2017,3,14,9,45,874.5,90.5,2.15,12.5,616.0,947.73,735.47
2017,3,14,10,0,891.0,93.0,2.3,13.0,663.0,983.24,757.88
2017,3,14,10,15,903.0,95.0,2.4,13.5,703.5,1010.6,774.01
2017,3,14,10,30,915.0,97.0,2.5,14.0,744.0,1034.44,787.85
2017,3,14,10,45,922.5,99.0,2.6,15.0,777.0,1050.05,794.77
2017,3,14,11,0,930.0,101.0,2.7,16.0,810.0,1061.71,799.22
2017,3,14,11,15,936.0,102.0,2.8,16.5,834.5,1066.68,800.88
2017,3,14,11,30,942.0,103.0,2.9,17.0,859.0,1067.54,800.03
2017,3,14,11,45,944.5,104.5,3.0,17.5,875.0,1061.31,794.67
2017,3,14,12,0,947.0,106.0,3.1,18.0,891.0,1050.96,786.78
2017,3,14,12,15,948.0,106.0,3.2,18.5,898.0,1033.49,774.29
2017,3,14,12,30,949.0,106.0,3.3,19.0,905.0,1012.1,759.32
2017,3,14,12,45,946.0,107.5,3.4,19.5,902.5,984.74,740.41
2017,3,14,13,0,943.0,109.0,3.5,20.0,900.0,953.83,719.12
2017,3,14,13,15,939.5,108.5,3.55,20.0,889.0,917.1,694.84
2017,3,14,13,30,936.0,108.0,3.6,20.0,878.0,877.23,668.27
2017,3,14,13,45,928.5,108.0,3.7,20.5,857.5,831.79,636.62
2017,3,14,14,0,921.0,108.0,3.8,21.0,837.0,783.92,603.01
2017,3,14,14,15,913.5,106.5,3.85,21.0,809.0,732.43,566.19
2017,3,14,14,30,906.0,105.0,3.9,21.0,781.0,679.02,526.01
2017,3,14,14,45,893.5,104.0,3.95,21.0,745.0,621.48,481.6
2017,3,14,15,0,881.0,103.0,4.0,21.0,709.0,563.02,435.15
2017,3,14,15,15,867.0,100.5,4.0,20.5,666.5,501.9,385.87
2017,3,14,15,30,853.0,98.0,4.0,20.0,624.0,438.66,333.23
2017,3,14,15,45,833.0,95.0,4.0,20.0,576.0,374.32,277.59
2017,3,14,16,0,813.0,92.0,4.0,20.0,528.0,311.25,221.91
2017,3,14,16,15,786.5,88.0,3.75,19.5,475.0,247.44,166.19
2017,3,14,16,30,760.0,84.0,3.5,19.0,422.0,186.34,114.87
2017,3,14,16,45,723.0,78.5,3.3,18.5,366.0,121.63,67.33
2017,3,14,17,0,686.0,73.0,3.1,18.0,310.0,65.49,40.33
2017,3,14,17,15,629.0,66.0,2.85,17.0,253.5,48.58,37.45
2017,3,14,17,30,572.0,59.0,2.6,16.0,197.0,44.77,34.15
2017,3,14,17,45,482.0,49.0,2.35,15.0,144.0,38.17,28.12
2017,3,14,18,0,392.0,39.0,2.1,14.0,91.0,31.34,21.59
2017,3,14,18,15,237.0,24.0,2.1,13.5,51.0,19.48,8.57
2017,3,14,18,30,82.0,9.0,2.1,13.0,11.0,8.19,0.0
2017,3,14,18,45,41.0,4.5,2.1,13.0,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,85.5,10.5,1.9,8.0,15.5,46.27,0.0
2017,3,15,7,0,171.0,21.0,2.2,9.0,31.0,127.89,46.47
2017,3,15,7,15,300.0,35.5,2.25,9.5,77.0,235.46,189.54
2017,3,15,7,30,429.0,50.0,2.3,10.0,123.0,345.47,288.16
2017,3,15,7,45,512.5,59.0,2.35,11.0,178.5,432.96,363.48
2017,3,15,8,0,596.0,68.0,2.4,12.0,234.0,527.19,440.52
2017,3,15,8,15,646.5,74.5,2.35,12.5,290.5,599.85,496.42
2017,3,15,8,30,697.0,81.0,2.3,13.0,347.0,674.79,550.98
2017,3,15,8,45,734.0,85.5,2.25,14.0,402.5,737.72,593.24
2017,3,15,9,0,771.0,90.0,2.2,15.0,458.0,796.38,630.8
2017,3,15,9,15,795.5,94.0,2.25,15.5,510.0,847.39,663.74
2017,3,15,9,30,820.0,98.0,2.3,16.0,562.0,896.64,694.86
2017,3,15,9,45,838.5,100.5,2.35,16.5,608.5,936.26,718.84
2017,3,15,10,0,857.0,103.0,2.4,17.0,655.0,973.14,740.79
2017,3,15,10,15,870.0,105.5,2.45,17.5,695.0,991.09,749.86
2017,3,15,10,30,883.0,108.0,2.5,18.0,735.0,1015.89,763.77
2017,3,15,10,45,891.5,110.0,2.65,18.5,768.0,1032.0,772.93
2017,3,15,11,0,900.0,112.0,2.8,19.0,801.0,1044.31,779.74
2017,3,15,11,15,906.5,113.0,2.9,19.5,825.5,1049.56,781.54
2017,3,15,11,30,913.0,114.0,3.0,20.0,850.0,1050.82,780.93
2017,3,15,11,45,921.5,112.0,3.1,20.5,867.5,1046.8,777.01
2017,3,15,12,0,930.0,110.0,3.2,21.0,885.0,1038.71,770.59
2017,3,15,12,15,931.5,110.5,3.25,21.0,892.5,1022.42,759.96
2017,3,15,12,30,933.0,111.0,3.3,21.0,900.0,1002.22,746.89
2017,3,15,12,45,931.0,111.5,3.4,21.0,898.0,975.01,729.56
2017,3,15,13,0,929.0,112.0,3.5,21.0,896.0,944.28,709.83
2017,3,15,13,15,926.5,112.0,3.55,21.0,885.5,909.26,686.75
2017,3,15,13,30,924.0,112.0,3.6,21.0,875.0,871.06,661.37
2017,3,15,13,45,917.5,111.5,3.65,21.5,855.0,826.28,630.0
2017,3,15,14,0,911.0,111.0,3.7,22.0,835.0,779.04,596.73
2017,3,15,14,15,903.5,109.5,3.7,21.5,807.5,727.94,561.09
2017,3,15,14,30,896.0,108.0,3.7,21.0,780.0,674.94,522.19
2017,3,15,14,45,880.5,108.5,3.75,21.0,743.5,617.45,477.89
2017,3,15,15,0,865.0,109.0,3.8,21.0,707.0,559.15,431.66
2017,3,15,15,15,850.5,106.5,3.75,21.0,665.0,497.76,381.51
2017,3,15,15,30,836.0,104.0,3.7,21.0,623.0,436.4,329.87
2017,3,15,15,45,813.5,101.5,3.7,21.0,574.0,372.58,275.13
2017,3,15,16,0,791.0,99.0,3.7,21.0,525.0,310.37,220.68
2017,3,15,16,15,763.5,94.5,3.5,20.5,472.5,247.25,166.06
2017,3,15,16,30,736.0,90.0,3.3,20.0,420.0,182.72,112.44
2017,3,15,16,45,694.5,85.0,3.1,19.5,364.0,123.48,69.78
2017,3,15,17,0,653.0,80.0,2.9,19.0,308.0,69.45,44.28
2017,3,15,17,15,595.0,72.5,2.6,18.0,252.0,53.48,41.6
2017,3,15,17,30,537.0,65.0,2.3,17.0,196.0,49.55,38.22
2017,3,15,17,45,443.0,54.0,2.0,16.5,143.0,42.3,31.59
2017,3,15,18,0,349.0,43.0,1.7,16.0,90.0,34.81,24.43
2017,3,15,18,15,174.5,27.5,1.7,15.5,51.0,21.54,10.38
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.91,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,46.0,12.5,3.2,12.5,15.5,31.17,0.0
2017,3,16,7,0,92.0,25.0,3.4,13.0,31.0,88.28,40.01
2017,3,16,7,15,206.0,44.0,3.5,13.5,75.0,194.63,154.91
2017,3,16,7,30,320.0,63.0,3.6,14.0,119.0,295.14,243.88
2017,3,16,7,45,397.5,77.0,3.75,15.0,172.0,377.18,314.46
2017,3,16,8,0,475.0,91.0,3.9,16.0,225.0,466.35,387.92
2017,3,16,8,15,530.0,100.5,4.05,16.5,280.0,539.2,446.22
2017,3,16,8,30,585.0,110.0,4.2,17.0,335.0,621.8,509.72
2017,3,16,8,45,292.5,91.0,4.4,17.5,203.5,370.42,306.93
2017,3,16,9,0,0.0,72.0,4.6,18.0,72.0,63.68,47.54
2017,3,16,9,15,0.0,93.0,4.75,18.5,93.0,82.7,63.14
2017,3,16,9,30,0.0,114.0,4.9,19.0,114.0,102.54,79.05
2017,3,16,9,45,3.0,155.5,5.05,19.5,157.5,145.48,113.6
2017,3,16,10,0,6.0,197.0,5.2,20.0,201.0,189.13,148.12
2017,3,16,10,15,5.0,189.0,5.3,20.5,192.5,179.23,139.52
2017,3,16,10,30,4.0,181.0,5.4,21.0,184.0,169.76,131.42
2017,3,16,10,45,4.0,180.0,5.5,21.5,183.5,168.34,129.81
2017,3,16,11,0,4.0,179.0,5.6,22.0,183.0,167.01,128.31
2017,3,16,11,15,5.5,190.0,5.6,22.5,195.0,178.67,137.12
2017,3,16,11,30,7.0,201.0,5.6,23.0,207.0,190.26,145.8
2017,3,16,11,45,12.0,246.0,5.7,23.5,256.0,237.72,182.42
2017,3,16,12,0,17.0,291.0,5.8,24.0,305.0,285.11,218.43
2017,3,16,12,15,10.5,230.0,5.8,24.0,239.0,219.47,167.6
2017,3,16,12,30,4.0,169.0,5.8,24.0,173.0,155.9,117.98
2017,3,16,12,45,87.0,301.0,5.8,24.0,375.5,378.15,291.76
2017,3,16,13,0,170.0,433.0,5.8,24.0,578.0,576.41,440.1
2017,3,16,13,15,276.5,405.0,5.75,24.0,636.5,638.73,487.74
2017,3,16,13,30,383.0,377.0,5.7,24.0,695.0,682.09,521.34
2017,3,16,13,45,328.5,383.0,5.7,24.5,651.0,623.89,476.53
2017,3,16,14,0,274.0,389.0,5.7,25.0,607.0,568.87,434.26
2017,3,16,14,15,274.0,374.5,5.65,25.0,587.0,536.4,410.32
2017,3,16,14,30,274.0,360.0,5.6,25.0,567.0,503.5,385.71
2017,3,16,14,45,265.0,343.5,5.6,25.0,536.0,463.28,355.29
2017,3,16,15,0,256.0,327.0,5.6,25.0,505.0,423.77,325.0
2017,3,16,15,15,186.5,308.5,5.5,24.5,434.0,354.24,272.03
2017,3,16,15,30,117.0,290.0,5.4,24.0,363.0,294.89,226.83
2017,3,16,15,45,412.5,209.5,5.35,24.0,437.5,319.45,240.13
2017,3,16,16,0,708.0,129.0,5.3,24.0,512.0,308.01,219.61
2017,3,16,16,15,397.5,160.5,5.1,23.5,372.0,215.18,152.96
2017,3,16,16,30,87.0,192.0,4.9,23.0,232.0,168.42,127.79
2017,3,16,16,45,326.0,146.0,4.75,23.0,265.5,139.84,96.44
2017,3,16,17,0,565.0,100.0,4.6,23.0,299.0,82.91,56.05
2017,3,16,17,15,504.0,90.0,4.45,22.5,244.0,65.75,51.39
2017,3,16,17,30,443.0,80.0,4.3,22.0,189.0,59.56,46.05
2017,3,16,17,45,359.5,65.0,4.15,21.5,138.5,49.27,36.89
2017,3,16,18,0,276.0,50.0,4.0,21.0,88.0,38.59,27.09
2017,3,16,18,15,154.0,30.5,4.1,20.5,50.0,23.87,12.14
2017,3,16,18,30,32.0,11.0,4.2,20.0,12.0,10.01,0.0
2017,3,16,18,45,16.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,54.5,13.0,5.0,16.5,17.0,35.34,0.0
2017,3,17,7,0,109.0,26.0,5.2,17.0,34.0,98.63,52.67
2017,3,17,7,15,220.5,44.5,5.5,17.5,78.5,202.76,160.32
2017,3,17,7,30,332.0,63.0,5.8,18.0,123.0,302.23,247.77
2017,3,17,7,45,417.0,74.5,6.1,18.5,176.5,386.67,320.94
2017,3,17,8,0,502.0,86.0,6.4,19.0,230.0,483.33,401.58
2017,3,17,8,15,554.5,94.5,6.55,19.5,285.0,556.45,460.49
2017,3,17,8,30,607.0,103.0,6.7,20.0,340.0,631.98,518.78
2017,3,17,8,45,303.5,82.0,6.85,20.5,200.5,367.65,304.22
2017,3,17,9,0,0.0,61.0,7.0,21.0,61.0,53.91,38.96
2017,3,17,9,15,0.0,79.5,6.95,21.5,79.5,70.38,52.3
2017,3,17,9,30,0.0,98.0,6.9,22.0,98.0,87.23,65.72
2017,3,17,9,45,0.0,123.0,6.9,22.5,123.0,110.83,84.42
2017,3,17,10,0,0.0,148.0,6.9,23.0,148.0,134.59,103.01
2017,3,17,10,15,1.0,156.0,6.8,23.0,157.0,142.9,109.39
2017,3,17,10,30,2.0,164.0,6.7,23.0,166.0,151.24,115.8
2017,3,17,10,45,3.0,170.5,6.65,23.5,173.5,158.15,120.85
2017,3,17,11,0,4.0,177.0,6.6,24.0,181.0,165.05,125.87
2017,3,17,11,15,50.5,284.0,6.5,24.0,325.5,331.44,256.47
2017,3,17,11,30,97.0,391.0,6.4,24.0,470.0,490.16,376.81
2017,3,17,11,45,93.0,401.5,6.35,24.5,478.5,492.95,377.09
2017,3,17,12,0,89.0,412.0,6.3,25.0,487.0,495.25,377.45
2017,3,17,12,15,92.5,412.0,6.2,25.0,491.0,493.3,375.77
2017,3,17,12,30,96.0,412.0,6.1,25.0,495.0,490.87,373.8
2017,3,17,12,45,239.0,393.0,6.05,25.5,596.5,621.62,472.95
2017,3,17,13,0,382.0,374.0,6.0,26.0,698.0,716.46,543.27
2017,3,17,13,15,365.5,382.5,5.9,26.0,689.5,692.06,524.39
2017,3,17,13,30,349.0,391.0,5.8,26.0,681.0,667.07,505.52
2017,3,17,13,45,597.0,265.0,5.75,26.0,748.5,729.91,556.51
2017,3,17,14,0,845.0,139.0,5.7,26.0,816.0,760.39,582.64
2017,3,17,14,15,837.0,137.5,5.55,26.0,789.0,710.56,544.72
2017,3,17,14,30,829.0,136.0,5.4,26.0,762.0,659.12,505.27
2017,3,17,14,45,804.0,140.0,5.3,26.0,724.5,601.47,460.43
2017,3,17,15,0,779.0,144.0,5.2,26.0,687.0,544.42,415.09
2017,3,17,15,15,762.5,140.5,5.05,25.5,645.5,483.61,366.64
2017,3,17,15,30,746.0,137.0,4.9,25.0,604.0,424.69,318.2
2017,3,17,15,45,725.5,131.5,4.8,25.0,557.0,363.46,266.33
2017,3,17,16,0,705.0,126.0,4.7,25.0,510.0,303.83,215.0
2017,3,17,16,15,675.0,120.5,4.45,24.5,458.5,244.0,164.35
2017,3,17,16,30,645.0,115.0,4.2,24.0,407.0,187.54,118.47
2017,3,17,16,45,606.0,106.5,3.95,24.0,353.0,131.5,78.6
2017,3,17,17,0,567.0,98.0,3.7,24.0,299.0,80.58,54.19
2017,3,17,17,15,506.5,88.5,3.4,23.0,244.5,66.0,51.5
2017,3,17,17,30,446.0,79.0,3.1,22.0,190.0,58.77,45.38
2017,3,17,17,45,359.5,65.0,2.8,21.5,139.5,49.22,36.88
2017,3,17,18,0,273.0,51.0,2.5,21.0,89.0,39.32,27.76
2017,3,17,18,15,152.5,31.5,2.6,20.5,50.5,24.63,13.05
2017,3,17,18,30,32.0,12.0,2.7,20.0,12.0,10.91,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.5,14.5,2.15,16.0,18.0,35.91,0.0
2017,3,18,7,0,105.0,29.0,2.4,17.0,36.0,102.69,61.08
2017,3,18,7,15,216.0,47.5,2.55,17.5,81.0,204.21,161.33
2017,3,18,7,30,327.0,66.0,2.7,18.0,126.0,303.18,246.78
2017,3,18,7,45,410.0,78.0,2.9,19.0,180.0,386.86,316.99
2017,3,18,8,0,493.0,90.0,3.1,20.0,234.0,478.19,390.38
2017,3,18,8,15,246.5,80.5,3.05,20.5,152.5,302.08,247.63
2017,3,18,8,30,0.0,71.0,3.0,21.0,71.0,62.78,46.49
2017,3,18,8,45,3.0,117.5,3.0,21.5,119.0,110.73,85.79
2017,3,18,9,0,6.0,164.0,3.0,22.0,167.0,160.62,125.55
2017,3,18,9,15,8.0,181.0,2.9,22.0,186.0,178.43,139.27
2017,3,18,9,30,10.0,198.0,2.8,22.0,205.0,196.36,153.0
2017,3,18,9,45,46.0,249.5,2.75,22.5,280.0,300.93,234.78
2017,3,18,10,0,82.0,301.0,2.7,23.0,355.0,393.14,304.24
2017,3,18,10,15,47.0,267.5,2.7,23.5,299.0,317.8,244.82
2017,3,18,10,30,12.0,234.0,2.7,24.0,243.0,229.96,175.85
2017,3,18,10,45,63.5,308.0,2.7,24.5,357.0,374.78,286.59
2017,3,18,11,0,115.0,382.0,2.7,25.0,471.0,506.16,382.24
2017,3,18,11,15,243.0,378.0,2.7,25.0,574.0,662.7,495.69
2017,3,18,11,30,371.0,374.0,2.7,25.0,677.0,781.16,578.98
2017,3,18,11,45,281.0,402.0,2.75,25.5,634.5,713.21,527.55
2017,3,18,12,0,191.0,430.0,2.8,26.0,592.0,629.66,466.36
2017,3,18,12,15,139.0,425.0,2.85,26.0,543.5,565.94,420.59
2017,3,18,12,30,87.0,420.0,2.9,26.0,495.0,490.11,365.47
2017,3,18,12,45,484.5,277.5,2.95,26.0,691.5,742.67,555.32
2017,3,18,13,0,882.0,135.0,3.0,26.0,888.0,924.41,681.11
2017,3,18,13,15,572.0,275.0,3.05,26.0,761.0,773.35,574.57
2017,3,18,13,30,262.0,415.0,3.1,26.0,634.0,618.27,459.97
2017,3,18,13,45,279.5,400.5,3.15,26.5,630.0,600.88,448.31
2017,3,18,14,0,297.0,386.0,3.2,27.0,626.0,581.47,434.25
2017,3,18,14,15,577.5,254.5,3.2,26.5,700.0,639.18,481.21
2017,3,18,14,30,858.0,123.0,3.2,26.0,774.0,664.6,502.76
2017,3,18,14,45,853.0,117.5,3.25,26.0,740.0,608.42,460.25
2017,3,18,15,0,848.0,112.0,3.3,26.0,706.0,550.81,415.8
2017,3,18,15,15,449.0,190.5,3.25,26.0,503.5,378.68,286.03
2017,3,18,15,30,50.0,269.0,3.2,26.0,301.0,250.28,190.19
2017,3,18,15,45,417.0,183.5,3.15,26.0,414.0,298.55,220.8
2017,3,18,16,0,784.0,98.0,3.1,26.0,527.0,305.14,212.02
2017,3,18,16,15,757.0,94.0,2.9,25.5,474.5,243.03,159.24
2017,3,18,16,30,730.0,90.0,2.7,25.0,422.0,179.42,107.63
2017,3,18,16,45,692.5,84.0,2.5,25.0,367.0,120.22,65.92
2017,3,18,17,0,655.0,78.0,2.3,25.0,312.0,65.74,41.24
2017,3,18,17,15,598.5,71.0,2.05,24.0,256.0,51.95,39.24
2017,3,18,17,30,542.0,64.0,1.8,23.0,200.0,48.37,36.26
2017,3,18,17,45,451.5,54.0,1.55,22.0,147.5,41.98,30.62
2017,3,18,18,0,361.0,44.0,1.3,21.0,95.0,35.4,24.5
2017,3,18,18,15,219.0,28.5,1.3,20.5,55.0,22.33,11.59
2017,3,18,18,30,77.0,13.0,1.3,20.0,15.0,11.82,0.0
2017,3,18,18,45,38.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,75.5,15.0,2.75,16.5,20.5,46.41,0.0
2017,3,19,7,0,151.0,30.0,3.1,17.0,41.0,137.48,89.38
2017,3,19,7,15,269.0,46.0,3.25,17.5,88.0,230.62,183.5
2017,3,19,7,30,387.0,62.0,3.4,18.0,135.0,333.81,272.73
2017,3,19,7,45,476.0,71.0,3.55,19.0,191.0,425.11,349.0
2017,3,19,8,0,565.0,80.0,3.7,20.0,247.0,522.28,426.66
2017,3,19,8,15,615.5,87.0,3.7,20.5,303.5,594.66,481.97
2017,3,19,8,30,666.0,94.0,3.7,21.0,360.0,669.21,535.8
2017,3,19,8,45,710.0,96.5,3.75,21.5,416.5,734.46,581.07
2017,3,19,9,0,754.0,99.0,3.8,22.0,473.0,800.21,625.45
2017,3,19,9,15,779.0,103.0,3.8,22.5,524.5,846.06,654.37
2017,3,19,9,30,804.0,107.0,3.8,23.0,576.0,895.17,685.14
2017,3,19,9,45,825.0,108.5,3.85,23.5,623.0,935.44,709.55
2017,3,19,10,0,846.0,110.0,3.9,24.0,670.0,973.07,731.95
2017,3,19,10,15,859.0,112.5,3.9,24.0,709.5,1001.04,748.83
2017,3,19,10,30,872.0,115.0,3.9,24.0,749.0,1014.61,756.17
2017,3,19,10,45,882.5,116.0,3.95,24.5,782.0,1031.16,764.59
2017,3,19,11,0,893.0,117.0,4.0,25.0,815.0,1043.98,770.6
2017,3,19,11,15,899.5,118.5,4.0,25.0,839.5,1049.41,773.08
2017,3,19,11,30,906.0,120.0,4.0,25.0,864.0,1050.85,773.17
2017,3,19,11,45,911.0,120.0,4.05,25.5,880.0,1045.18,767.6
2017,3,19,12,0,916.0,120.0,4.1,26.0,896.0,1035.51,759.63
2017,3,19,12,15,917.0,120.0,4.1,26.0,903.0,1018.0,747.85
2017,3,19,12,30,918.0,120.0,4.1,26.0,910.0,996.7,733.72
2017,3,19,12,45,918.0,119.5,4.15,26.5,908.0,970.27,715.16
2017,3,19,13,0,918.0,119.0,4.2,27.0,906.0,940.31,694.33
2017,3,19,13,15,915.0,118.5,4.2,27.0,895.0,904.37,670.6
2017,3,19,13,30,912.0,118.0,4.2,27.0,884.0,865.37,644.73
2017,3,19,13,45,906.5,117.0,4.25,27.0,864.0,821.08,615.28
2017,3,19,14,0,901.0,116.0,4.3,27.0,844.0,774.3,583.83
2017,3,19,14,15,893.0,114.5,4.3,27.0,816.0,723.08,547.18
2017,3,19,14,30,885.0,113.0,4.3,27.0,788.0,670.06,507.82
2017,3,19,14,45,869.0,114.0,4.3,27.0,751.0,613.07,464.45
2017,3,19,15,0,853.0,115.0,4.3,27.0,714.0,555.37,419.35
2017,3,19,15,15,838.0,112.0,4.25,26.5,671.5,493.8,370.79
2017,3,19,15,30,823.0,109.0,4.2,26.0,629.0,432.39,320.69
2017,3,19,15,45,801.0,106.0,4.2,26.0,580.5,369.01,267.21
2017,3,19,16,0,779.0,103.0,4.2,26.0,532.0,307.23,214.08
2017,3,19,16,15,751.5,98.5,4.0,25.5,479.0,244.88,161.19
2017,3,19,16,30,724.0,94.0,3.8,25.0,426.0,180.89,109.22
2017,3,19,16,45,684.5,88.5,3.65,25.0,370.5,122.28,68.06
2017,3,19,17,0,645.0,83.0,3.5,25.0,315.0,68.67,44.14
2017,3,19,17,15,588.5,75.5,3.2,24.0,259.0,55.38,42.18
2017,3,19,17,30,532.0,68.0,2.9,23.0,203.0,51.57,39.02
2017,3,19,17,45,444.5,57.0,2.6,22.5,150.0,44.47,32.7
2017,3,19,18,0,357.0,46.0,2.3,22.0,97.0,37.12,25.87
2017,3,19,18,15,218.5,29.5,2.3,21.5,56.5,23.09,12.32
2017,3,19,18,30,80.0,13.0,2.3,21.0,16.0,11.82,0.0
2017,3,19,18,45,40.0,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,101.5,15.0,3.7,16.5,23.0,57.83,0.0
2017,3,20,7,0,203.0,30.0,4.0,17.0,46.0,164.35,113.06
2017,3,20,7,15,320.5,45.0,4.25,17.5,95.0,257.07,205.86
2017,3,20,7,30,438.0,60.0,4.5,18.0,144.0,364.29,298.78
2017,3,20,7,45,519.0,69.0,4.75,18.5,201.0,451.69,373.08
2017,3,20,8,0,600.0,78.0,5.0,19.0,258.0,545.22,449.51
2017,3,20,8,15,649.0,85.0,5.05,19.5,316.0,617.96,505.57
2017,3,20,8,30,698.0,92.0,5.1,20.0,374.0,692.71,560.45
2017,3,20,8,45,739.0,95.0,5.15,21.0,431.0,757.28,604.78
2017,3,20,9,0,780.0,98.0,5.2,22.0,488.0,817.27,644.42
2017,3,20,9,15,804.0,102.0,5.2,22.5,540.5,868.0,677.38
2017,3,20,9,30,828.0,106.0,5.2,23.0,593.0,916.84,708.42
2017,3,20,9,45,849.5,107.5,5.25,23.5,641.0,958.11,734.0
2017,3,20,10,0,871.0,109.0,5.3,24.0,689.0,996.66,757.47
2017,3,20,10,15,883.5,111.5,5.3,24.0,729.5,1024.48,774.6
2017,3,20,10,30,896.0,114.0,5.3,24.0,770.0,1037.83,781.96
2017,3,20,10,45,907.5,114.5,5.35,24.5,803.5,1054.96,790.94
2017,3,20,11,0,919.0,115.0,5.4,25.0,837.0,1068.27,797.42
2017,3,20,11,15,925.5,116.0,5.4,25.0,862.0,1073.08,799.55
2017,3,20,11,30,932.0,117.0,5.4,25.0,887.0,1073.81,799.17
2017,3,20,11,45,946.0,112.0,5.4,25.5,906.0,1071.5,795.34
2017,3,20,12,0,960.0,107.0,5.4,26.0,925.0,1064.95,788.87
2017,3,20,12,15,961.0,107.5,5.4,26.0,932.0,1047.28,776.75
2017,3,20,12,30,962.0,108.0,5.4,26.0,939.0,1025.63,762.14
2017,3,20,12,45,961.0,108.0,5.4,26.5,936.5,997.74,741.9
2017,3,20,13,0,960.0,108.0,5.4,27.0,934.0,966.19,719.32
2017,3,20,13,15,957.0,107.5,5.35,27.0,922.5,928.92,694.02
2017,3,20,13,30,954.0,107.0,5.3,27.0,911.0,888.43,666.49
2017,3,20,13,45,949.5,106.0,5.3,27.0,891.0,843.27,635.88
2017,3,20,14,0,945.0,105.0,5.3,27.0,871.0,795.41,603.15
2017,3,20,14,15,937.5,103.5,5.2,27.0,842.0,742.54,564.96
2017,3,20,14,30,930.0,102.0,5.1,27.0,813.0,687.7,523.48
2017,3,20,14,45,916.5,102.0,5.1,27.0,776.0,629.03,478.49
2017,3,20,15,0,903.0,102.0,5.1,27.0,739.0,569.49,431.57
2017,3,20,15,15,889.0,99.5,5.0,26.5,695.5,506.98,381.61
2017,3,20,15,30,875.0,97.0,4.9,26.0,652.0,444.29,329.88
2017,3,20,15,45,857.5,93.5,4.85,26.0,603.0,376.59,272.38
2017,3,20,16,0,840.0,90.0,4.8,26.0,554.0,312.23,216.44
2017,3,20,16,15,814.5,86.0,4.5,25.5,500.0,246.96,160.51
2017,3,20,16,30,789.0,82.0,4.2,25.0,446.0,184.26,109.17
2017,3,20,16,45,755.5,77.0,3.9,24.5,389.5,122.92,66.19
2017,3,20,17,0,722.0,72.0,3.6,24.0,333.0,65.77,41.62
2017,3,20,17,15,668.5,65.5,3.25,23.0,275.0,47.83,35.85
2017,3,20,17,30,615.0,59.0,2.9,22.0,217.0,44.38,32.97
2017,3,20,17,45,532.5,50.0,2.6,21.0,162.0,38.62,27.88
2017,3,20,18,0,450.0,41.0,2.3,20.0,107.0,32.69,22.36
2017,3,20,18,15,297.5,27.5,2.3,19.5,63.0,22.28,12.02
2017,3,20,18,30,145.0,14.0,2.3,19.0,19.0,12.73,0.0
2017,3,20,18,45,72.5,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,110.5,16.0,4.05,16.5,25.5,62.8,0.0
2017,3,21,7,0,221.0,32.0,4.4,17.0,51.0,177.43,126.61
2017,3,21,7,15,338.5,46.0,4.55,17.5,100.5,269.5,216.6
2017,3,21,7,30,456.0,60.0,4.7,18.0,150.0,375.85,308.73
2017,3,21,7,45,545.5,66.5,4.9,18.5,208.0,466.83,385.85
2017,3,21,8,0,635.0,73.0,5.1,19.0,266.0,564.51,465.38
2017,3,21,8,15,681.0,79.0,5.1,19.5,323.5,635.17,518.89
2017,3,21,8,30,727.0,85.0,5.1,20.0,381.0,707.55,571.49
2017,3,21,8,45,767.0,86.5,5.15,20.5,438.5,766.16,612.33
2017,3,21,9,0,807.0,88.0,5.2,21.0,496.0,829.52,655.68
2017,3,21,9,15,829.0,91.5,5.15,21.5,547.5,878.57,687.1
2017,3,21,9,30,851.0,95.0,5.1,22.0,599.0,925.57,716.5
2017,3,21,9,45,870.0,96.5,5.1,23.0,646.0,955.13,732.06
2017,3,21,10,0,889.0,98.0,5.1,24.0,693.0,991.37,752.14
2017,3,21,10,15,900.0,100.0,5.0,24.0,732.5,1017.22,767.09
2017,3,21,10,30,911.0,102.0,4.9,24.0,772.0,1039.5,779.63
2017,3,21,10,45,919.5,103.0,4.85,24.5,804.5,1054.36,786.08
2017,3,21,11,0,928.0,104.0,4.8,25.0,837.0,1065.31,790.05
2017,3,21,11,15,933.5,105.5,4.7,25.5,861.0,1069.75,789.36
2017,3,21,11,30,939.0,107.0,4.6,26.0,885.0,1070.05,786.14
2017,3,21,11,45,937.5,110.0,4.6,26.5,899.5,1060.82,777.84
2017,3,21,12,0,936.0,113.0,4.6,27.0,914.0,1047.55,767.14
2017,3,21,12,15,936.5,113.5,4.55,27.0,920.5,1029.66,754.87
2017,3,21,12,30,937.0,114.0,4.5,27.0,927.0,1007.91,740.18
2017,3,21,12,45,935.0,114.0,4.5,27.0,924.0,979.59,721.51
2017,3,21,13,0,933.0,114.0,4.5,27.0,921.0,947.79,700.55
2017,3,21,13,15,930.0,113.5,4.5,27.0,909.5,911.29,676.41
2017,3,21,13,30,927.0,113.0,4.5,27.0,898.0,871.68,650.07
2017,3,21,13,45,921.0,112.5,4.5,27.0,877.0,826.82,619.96
2017,3,21,14,0,915.0,112.0,4.5,27.0,856.0,779.46,587.9
2017,3,21,14,15,907.0,110.5,4.5,27.0,827.5,727.55,550.82
2017,3,21,14,30,899.0,109.0,4.5,27.0,799.0,673.8,510.88
2017,3,21,14,45,884.0,109.0,4.5,27.0,762.0,615.77,466.7
2017,3,21,15,0,869.0,109.0,4.5,27.0,725.0,557.13,420.81
2017,3,21,15,15,854.0,106.5,4.45,26.5,682.0,494.57,371.33
2017,3,21,15,30,839.0,104.0,4.4,26.0,639.0,432.7,320.68
2017,3,21,15,45,818.5,101.0,4.35,26.0,590.0,368.91,266.6
2017,3,21,16,0,798.0,98.0,4.3,26.0,541.0,306.51,212.76
2017,3,21,16,15,771.0,94.0,4.1,25.5,488.0,243.55,159.23
2017,3,21,16,30,744.0,90.0,3.9,25.0,435.0,183.43,110.34
2017,3,21,16,45,705.5,85.0,3.7,25.0,379.0,119.72,65.44
2017,3,21,17,0,667.0,80.0,3.5,25.0,323.0,65.24,41.92
2017,3,21,17,15,611.5,73.0,3.2,24.0,266.0,53.28,40.38
2017,3,21,17,30,556.0,66.0,2.9,23.0,209.0,49.76,37.48
2017,3,21,17,45,468.5,55.5,2.6,22.0,155.5,43.01,31.55
2017,3,21,18,0,381.0,45.0,2.3,21.0,102.0,36.01,25.12
2017,3,21,18,15,242.0,30.0,2.35,20.5,60.0,24.42,13.82
2017,3,21,18,30,103.0,15.0,2.4,20.0,18.0,13.64,0.0
2017,3,21,18,45,51.5,7.5,2.5,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,47.5,18.5,2.5,17.5,22.5,37.63,0.0
2017,3,22,7,0,95.0,37.0,2.8,18.0,45.0,112.2,79.88
2017,3,22,7,15,186.5,59.0,2.9,18.5,91.0,192.46,153.06
2017,3,22,7,30,278.0,81.0,3.0,19.0,137.0,282.14,229.83
2017,3,22,7,45,359.0,94.5,3.2,19.5,191.0,374.77,306.9
2017,3,22,8,0,440.0,108.0,3.4,20.0,245.0,464.39,379.21
2017,3,22,8,15,258.0,139.5,3.35,20.5,224.0,370.08,301.02
2017,3,22,8,30,76.0,171.0,3.3,21.0,203.0,243.53,195.26
2017,3,22,8,45,53.0,184.5,3.3,21.5,208.0,238.54,189.86
2017,3,22,9,0,30.0,198.0,3.3,22.0,213.0,232.14,182.94
2017,3,22,9,15,214.0,217.5,3.3,22.5,344.0,434.61,344.71
2017,3,22,9,30,398.0,237.0,3.3,23.0,475.0,649.22,505.35
2017,3,22,9,45,335.5,273.5,3.35,23.5,484.5,639.08,492.42
2017,3,22,10,0,273.0,310.0,3.4,24.0,494.0,623.97,477.35
2017,3,22,10,15,277.5,329.5,3.45,24.0,526.0,651.55,496.12
2017,3,22,10,30,282.0,349.0,3.5,24.0,558.0,677.65,513.51
2017,3,22,10,45,552.5,250.0,3.55,24.5,681.0,857.82,645.27
2017,3,22,11,0,823.0,151.0,3.6,25.0,804.0,1022.44,754.51
2017,3,22,11,15,509.5,286.5,3.7,25.0,695.0,848.47,632.44
2017,3,22,11,30,196.0,422.0,3.8,25.0,586.0,637.76,477.08
2017,3,22,11,45,537.0,279.5,3.9,25.5,738.5,852.88,637.29
2017,3,22,12,0,878.0,137.0,4.0,26.0,891.0,1015.04,746.56
2017,3,22,12,15,578.0,285.0,4.05,26.0,783.0,871.76,646.65
2017,3,22,12,30,278.0,433.0,4.1,26.0,675.0,707.53,525.35
2017,3,22,12,45,582.0,283.0,4.2,26.5,788.5,837.05,623.82
2017,3,22,13,0,886.0,133.0,4.3,27.0,902.0,924.16,684.52
2017,3,22,13,15,883.0,132.5,4.35,27.0,891.0,888.94,660.6
2017,3,22,13,30,880.0,132.0,4.4,27.0,880.0,850.79,635.37
2017,3,22,13,45,876.0,130.5,4.5,27.0,860.5,808.18,607.07
2017,3,22,14,0,872.0,129.0,4.6,27.0,841.0,763.09,576.88
2017,3,22,14,15,864.0,127.5,4.6,27.0,813.0,712.97,540.31
2017,3,22,14,30,856.0,126.0,4.6,27.0,785.0,662.98,502.93
2017,3,22,14,45,843.0,124.5,4.65,27.0,749.0,605.83,459.57
2017,3,22,15,0,830.0,123.0,4.7,27.0,713.0,548.06,414.49
2017,3,22,15,15,814.5,120.0,4.7,26.5,670.5,487.46,366.57
2017,3,22,15,30,799.0,117.0,4.7,26.0,628.0,427.13,317.25
2017,3,22,15,45,778.0,113.5,4.7,26.0,580.0,365.06,264.7
2017,3,22,16,0,757.0,110.0,4.7,26.0,532.0,300.7,209.61
2017,3,22,16,15,729.0,105.0,4.55,25.5,479.5,238.7,157.08
2017,3,22,16,30,701.0,100.0,4.4,25.0,427.0,179.72,109.27
2017,3,22,16,45,660.0,94.5,4.3,25.0,371.5,122.54,69.56
2017,3,22,17,0,619.0,89.0,4.2,25.0,316.0,70.61,47.13
2017,3,22,17,15,562.5,81.0,3.85,24.0,260.5,59.32,45.55
2017,3,22,17,30,506.0,73.0,3.5,23.0,205.0,55.32,42.27
2017,3,22,17,45,417.0,61.5,3.2,22.5,152.5,47.99,35.76
2017,3,22,18,0,328.0,50.0,2.9,22.0,100.0,38.47,27.12
2017,3,22,18,15,200.0,32.5,2.95,21.5,59.0,25.35,14.64
2017,3,22,18,30,72.0,15.0,3.0,21.0,18.0,13.64,0.0
2017,3,22,18,45,36.0,7.5,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,128.5,17.0,5.3,17.5,29.5,71.91,0.0
2017,3,23,7,0,257.0,34.0,5.5,18.0,59.0,197.02,146.83
2017,3,23,7,15,371.5,47.0,5.75,18.5,109.5,289.83,233.9
2017,3,23,7,30,486.0,60.0,6.0,19.0,160.0,395.3,325.32
2017,3,23,7,45,566.0,67.0,6.3,19.5,218.0,482.04,399.06
2017,3,23,8,0,646.0,74.0,6.6,20.0,276.0,574.7,474.86
2017,3,23,8,15,376.0,125.0,6.7,20.5,248.5,455.7,375.12
2017,3,23,8,30,106.0,176.0,6.8,21.0,221.0,287.38,232.78
2017,3,23,8,45,459.5,132.5,6.95,21.5,364.0,562.4,459.05
2017,3,23,9,0,813.0,89.0,7.1,22.0,507.0,837.2,667.31
2017,3,23,9,15,835.0,92.5,7.2,22.5,559.0,886.33,699.41
2017,3,23,9,30,857.0,96.0,7.3,23.0,611.0,933.4,730.41
2017,3,23,9,45,876.0,97.5,7.4,23.5,658.5,962.97,748.49
2017,3,23,10,0,895.0,99.0,7.5,24.0,706.0,999.2,771.33
2017,3,23,10,15,906.5,101.0,7.6,24.5,746.0,1025.49,787.0
2017,3,23,10,30,918.0,103.0,7.7,25.0,786.0,1048.18,800.2
2017,3,23,10,45,927.5,103.5,7.8,25.5,818.5,1063.38,808.24
2017,3,23,11,0,937.0,104.0,7.9,26.0,851.0,1074.65,813.69
2017,3,23,11,15,942.5,105.5,7.95,26.0,875.5,1078.91,815.83
2017,3,23,11,30,948.0,107.0,8.0,26.0,900.0,1079.0,815.28
2017,3,23,11,45,952.5,106.5,8.05,26.5,916.0,1071.75,808.2
2017,3,23,12,0,957.0,106.0,8.1,27.0,932.0,1060.37,798.46
2017,3,23,12,15,958.5,106.5,8.1,27.0,938.5,1043.02,786.14
2017,3,23,12,30,960.0,107.0,8.1,27.0,945.0,1021.67,771.17
2017,3,23,12,45,957.5,107.5,8.15,27.0,942.5,992.76,751.22
2017,3,23,13,0,955.0,108.0,8.2,27.0,940.0,960.29,728.8
2017,3,23,13,15,952.0,107.5,8.2,27.0,928.5,923.0,702.77
2017,3,23,13,30,949.0,107.0,8.2,27.0,917.0,882.54,674.42
2017,3,23,13,45,943.5,107.0,8.25,27.0,896.5,837.61,642.89
2017,3,23,14,0,938.0,107.0,8.3,27.0,876.0,790.07,609.27
2017,3,23,14,15,931.5,105.5,8.3,26.5,847.5,738.07,571.76
2017,3,23,14,30,925.0,104.0,8.3,26.0,819.0,684.04,530.82
2017,3,23,14,45,913.5,103.0,8.3,26.0,782.5,625.77,484.53
2017,3,23,15,0,902.0,102.0,8.3,26.0,746.0,566.49,436.26
2017,3,23,15,15,889.0,100.0,8.25,25.5,703.5,504.89,385.64
2017,3,23,15,30,876.0,98.0,8.2,25.0,661.0,443.01,333.22
2017,3,23,15,45,855.5,96.0,8.2,25.0,611.5,375.35,274.52
2017,3,23,16,0,835.0,94.0,8.2,25.0,562.0,311.56,218.09
2017,3,23,16,15,810.0,90.0,8.05,24.5,508.0,246.73,161.81
2017,3,23,16,30,785.0,86.0,7.9,24.0,454.0,184.44,110.35
2017,3,23,16,45,745.5,82.0,7.75,23.5,396.5,123.78,68.12
2017,3,23,17,0,706.0,78.0,7.6,23.0,339.0,62.81,40.84
2017,3,23,17,15,652.0,71.5,7.35,22.5,281.0,52.12,39.63
2017,3,23,17,30,598.0,65.0,7.1,22.0,223.0,48.92,36.9
2017,3,23,17,45,508.5,56.0,6.9,21.5,167.0,43.37,31.94
2017,3,23,18,0,419.0,47.0,6.7,21.0,111.0,37.72,26.6
2017,3,23,18,15,209.5,34.5,6.65,20.5,66.5,26.91,16.1
2017,3,23,18,30,0.0,22.0,6.6,20.0,22.0,18.37,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.44,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.88,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.63,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.39,0.0
