Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.14,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,7.91,1.02
2017,3,24,8,15,0.0,18.5,3.3,20.0,18.5,16.28,8.05
2017,3,24,8,30,0.0,28.0,3.4,20.0,28.0,24.67,15.04
2017,3,24,8,45,0.0,87.5,3.55,20.5,87.5,77.79,58.89
2017,3,24,9,0,0.0,147.0,3.7,21.0,147.0,136.22,106.02
2017,3,24,9,15,11.0,187.0,3.8,21.0,194.0,185.99,145.92
2017,3,24,9,30,22.0,227.0,3.9,21.0,241.0,236.56,185.81
2017,3,24,9,45,15.5,219.0,4.0,21.5,229.0,220.49,171.98
2017,3,24,10,0,9.0,211.0,4.1,22.0,217.0,204.92,158.78
2017,3,24,10,15,8.0,207.5,4.1,22.5,213.0,199.59,153.92
2017,3,24,10,30,7.0,204.0,4.1,23.0,209.0,194.5,149.31
2017,3,24,10,45,8.0,213.5,4.15,23.5,220.0,204.19,156.33
2017,3,24,11,0,9.0,223.0,4.2,24.0,231.0,213.83,163.26
2017,3,24,11,15,38.0,309.5,4.2,24.0,342.0,343.6,262.92
2017,3,24,11,30,67.0,396.0,4.2,24.0,453.0,461.72,350.69
2017,3,24,11,45,33.5,255.0,4.25,24.5,283.5,278.91,212.57
2017,3,24,12,0,0.0,114.0,4.3,25.0,114.0,101.93,74.93
2017,3,24,12,15,0.0,98.5,4.35,25.0,98.5,87.86,64.01
2017,3,24,12,30,0.0,83.0,4.4,25.0,83.0,73.89,53.01
2017,3,24,12,45,140.0,259.0,4.5,25.5,381.5,382.35,293.99
2017,3,24,13,0,280.0,435.0,4.6,26.0,680.0,680.88,510.29
2017,3,24,13,15,519.0,324.5,4.6,26.0,771.5,771.12,578.49
2017,3,24,13,30,758.0,214.0,4.6,26.0,863.0,838.33,629.93
2017,3,24,13,45,782.5,195.5,4.7,26.5,852.0,803.65,604.88
2017,3,24,14,0,807.0,177.0,4.8,27.0,841.0,762.79,575.64
2017,3,24,14,15,800.5,174.5,4.85,27.0,814.5,714.16,540.42
2017,3,24,14,30,794.0,172.0,4.9,27.0,788.0,664.13,503.34
2017,3,24,14,45,816.5,152.5,4.95,27.0,761.0,614.01,465.56
2017,3,24,15,0,839.0,133.0,5.0,27.0,734.0,559.84,423.35
2017,3,24,15,15,584.5,207.5,4.9,26.5,614.5,451.24,340.17
2017,3,24,15,30,330.0,282.0,4.8,26.0,495.0,369.82,278.59
2017,3,24,15,45,561.5,197.0,4.75,26.0,526.5,354.38,260.49
2017,3,24,16,0,793.0,112.0,4.7,26.0,558.0,314.42,218.8
2017,3,24,16,15,766.5,107.0,4.2,25.5,504.5,246.5,161.36
2017,3,24,16,30,740.0,102.0,3.7,25.0,451.0,185.34,111.88
2017,3,24,16,45,712.5,94.0,3.25,24.5,395.5,124.81,69.76
2017,3,24,17,0,685.0,86.0,2.8,24.0,340.0,67.78,52.65
2017,3,24,17,15,629.0,78.5,2.55,22.5,281.5,57.43,44.21
2017,3,24,17,30,573.0,71.0,2.3,21.0,223.0,53.69,41.22
2017,3,24,17,45,488.5,60.0,2.05,20.0,167.5,46.67,35.06
2017,3,24,18,0,404.0,49.0,1.8,19.0,112.0,39.39,28.36
2017,3,24,18,15,260.0,33.0,1.8,18.5,67.5,26.95,16.47
2017,3,24,18,30,116.0,17.0,1.8,18.0,23.0,13.42,0.0
2017,3,24,18,45,58.0,8.5,1.8,17.5,11.5,7.73,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.0,16.5,3.8,11.5,34.0,111.7,0.0
2017,3,25,7,0,340.0,33.0,4.1,12.0,68.0,237.95,186.16
2017,3,25,7,15,449.5,43.0,4.25,12.5,121.0,329.74,272.32
2017,3,25,7,30,559.0,53.0,4.4,13.0,174.0,432.78,362.6
2017,3,25,7,45,627.0,60.0,4.6,14.0,232.5,514.73,431.78
2017,3,25,8,0,695.0,67.0,4.8,15.0,291.0,601.67,501.29
2017,3,25,8,15,737.0,72.0,4.65,15.5,349.5,666.85,549.4
2017,3,25,8,30,779.0,77.0,4.5,16.0,408.0,737.35,599.59
2017,3,25,8,45,809.5,80.0,4.4,16.5,464.5,796.33,639.55
2017,3,25,9,0,840.0,83.0,4.3,17.0,521.0,854.49,677.7
2017,3,25,9,15,861.0,86.0,4.15,17.5,573.5,902.83,707.85
2017,3,25,9,30,882.0,89.0,4.0,18.0,626.0,939.76,729.3
2017,3,25,9,45,897.5,91.5,3.9,18.5,673.0,977.18,751.08
2017,3,25,10,0,913.0,94.0,3.8,19.0,720.0,1011.56,770.41
2017,3,25,10,15,924.5,95.5,3.7,19.5,760.5,1037.47,783.79
2017,3,25,10,30,936.0,97.0,3.6,20.0,801.0,1059.74,794.69
2017,3,25,10,45,944.0,98.5,3.55,21.0,834.0,1074.61,799.55
2017,3,25,11,0,952.0,100.0,3.5,22.0,867.0,1085.44,801.86
2017,3,25,11,15,957.5,101.0,3.45,22.5,891.5,1089.02,801.14
2017,3,25,11,30,963.0,102.0,3.4,23.0,916.0,1088.39,797.91
2017,3,25,11,45,967.5,102.0,3.4,23.5,932.0,1081.44,791.23
2017,3,25,12,0,972.0,102.0,3.4,24.0,948.0,1070.28,782.05
2017,3,25,12,15,973.0,102.5,3.4,24.5,954.5,1052.07,768.51
2017,3,25,12,30,974.0,103.0,3.4,25.0,961.0,1029.84,752.56
2017,3,25,12,45,973.5,103.0,3.45,25.5,958.5,1001.81,733.34
2017,3,25,13,0,973.0,103.0,3.5,26.0,956.0,970.06,711.75
2017,3,25,13,15,970.5,102.5,3.45,26.0,944.5,932.53,687.07
2017,3,25,13,30,968.0,102.0,3.4,26.0,933.0,891.73,660.14
2017,3,25,13,45,964.0,101.0,3.35,26.5,913.0,846.2,628.65
2017,3,25,14,0,960.0,100.0,3.3,27.0,893.0,797.89,595.19
2017,3,25,14,15,953.5,99.0,3.15,27.0,864.0,745.33,558.11
2017,3,25,14,30,947.0,98.0,3.0,27.0,835.0,690.66,517.59
2017,3,25,14,45,939.0,95.5,2.95,27.0,799.0,631.92,473.55
2017,3,25,15,0,931.0,93.0,2.9,27.0,763.0,571.77,427.12
2017,3,25,15,15,918.5,91.0,2.7,26.5,719.0,508.84,377.5
2017,3,25,15,30,906.0,89.0,2.5,26.0,675.0,445.53,325.91
2017,3,25,15,45,890.0,86.0,2.35,26.0,625.5,380.09,270.74
2017,3,25,16,0,874.0,83.0,2.2,26.0,576.0,315.29,215.06
2017,3,25,16,15,850.0,79.5,1.9,25.5,521.5,244.54,155.53
2017,3,25,16,30,826.0,76.0,1.6,25.0,467.0,180.37,103.74
2017,3,25,16,45,792.5,72.0,1.35,25.0,409.0,117.65,60.89
2017,3,25,17,0,759.0,68.0,1.1,25.0,351.0,59.09,44.98
2017,3,25,17,15,708.5,62.5,1.05,24.0,292.0,49.62,37.24
2017,3,25,17,30,658.0,57.0,1.0,23.0,233.0,46.54,34.74
2017,3,25,17,45,575.5,49.0,1.0,22.0,176.0,37.53,26.91
2017,3,25,18,0,493.0,41.0,1.0,21.0,119.0,32.36,22.15
2017,3,25,18,15,344.5,29.0,1.05,20.0,72.5,23.32,13.51
2017,3,25,18,30,196.0,17.0,1.1,19.0,26.0,13.93,0.0
2017,3,25,18,45,98.0,8.5,1.2,18.0,13.0,7.73,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,101.0,20.5,3.25,17.0,31.5,85.88,9.26
2017,3,26,7,0,202.0,41.0,3.7,18.0,63.0,178.37,136.63
2017,3,26,7,15,303.0,57.0,4.05,18.5,112.0,263.05,212.37
2017,3,26,7,30,404.0,73.0,4.4,19.0,161.0,359.0,294.56
2017,3,26,7,45,471.0,84.0,4.75,19.5,216.0,435.9,359.19
2017,3,26,8,0,538.0,95.0,5.1,20.0,271.0,523.76,430.18
2017,3,26,8,15,584.5,103.0,5.25,20.5,327.0,593.49,484.32
2017,3,26,8,30,631.0,111.0,5.4,21.0,383.0,664.99,537.39
2017,3,26,8,45,662.0,118.0,5.6,22.0,436.5,723.63,578.1
2017,3,26,9,0,693.0,125.0,5.8,23.0,490.0,781.91,617.61
2017,3,26,9,15,717.0,130.0,5.85,23.5,539.5,830.72,650.0
2017,3,26,9,30,741.0,135.0,5.9,24.0,589.0,877.92,680.77
2017,3,26,9,45,754.0,141.0,6.0,24.5,633.0,913.8,703.36
2017,3,26,10,0,767.0,147.0,6.1,25.0,677.0,946.9,723.89
2017,3,26,10,15,780.5,150.0,6.1,25.5,715.0,967.11,734.79
2017,3,26,10,30,794.0,153.0,6.1,26.0,753.0,991.11,748.41
2017,3,26,10,45,800.0,157.5,6.15,26.5,783.0,1005.69,755.84
2017,3,26,11,0,806.0,162.0,6.2,27.0,813.0,1016.58,760.9
2017,3,26,11,15,812.5,163.5,6.15,27.0,836.5,1021.07,762.66
2017,3,26,11,30,819.0,165.0,6.1,27.0,860.0,1021.76,762.03
2017,3,26,11,45,830.0,161.5,6.1,27.5,876.5,1017.92,757.28
2017,3,26,12,0,841.0,158.0,6.1,28.0,893.0,1010.18,750.07
2017,3,26,12,15,842.0,158.5,6.0,28.0,898.5,992.96,737.53
2017,3,26,12,30,843.0,159.0,5.9,28.0,904.0,972.14,722.72
2017,3,26,12,45,838.5,161.0,5.85,28.5,900.5,944.27,702.09
2017,3,26,13,0,834.0,163.0,5.8,29.0,897.0,913.29,679.49
2017,3,26,13,15,830.5,162.5,5.7,29.0,885.5,877.84,655.01
2017,3,26,13,30,827.0,162.0,5.6,29.0,874.0,839.65,628.64
2017,3,26,13,45,817.0,162.5,5.55,29.0,853.0,794.83,597.81
2017,3,26,14,0,807.0,163.0,5.5,29.0,832.0,748.2,564.01
2017,3,26,14,15,798.5,161.0,5.45,28.5,804.0,698.77,528.69
2017,3,26,14,30,790.0,159.0,5.4,28.0,776.0,647.95,491.46
2017,3,26,14,45,774.0,158.0,5.35,28.0,740.0,592.57,448.92
2017,3,26,15,0,758.0,157.0,5.3,28.0,704.0,535.43,404.1
2017,3,26,15,15,741.5,153.5,5.3,28.0,662.5,476.98,357.28
2017,3,26,15,30,725.0,150.0,5.3,28.0,621.0,419.12,309.67
2017,3,26,15,45,704.0,144.5,5.3,28.0,574.0,358.95,259.33
2017,3,26,16,0,683.0,139.0,5.3,28.0,527.0,300.52,209.72
2017,3,26,16,15,653.0,133.0,5.15,27.5,475.0,241.82,160.9
2017,3,26,16,30,623.0,127.0,5.0,27.0,423.0,186.58,117.1
2017,3,26,16,45,584.0,118.5,4.85,26.5,369.0,132.35,80.23
2017,3,26,17,0,545.0,110.0,4.7,26.0,315.0,83.34,65.39
2017,3,26,17,15,487.5,99.5,4.4,25.0,260.0,71.74,55.95
2017,3,26,17,30,430.0,89.0,4.1,24.0,205.0,65.48,50.81
2017,3,26,17,45,343.0,74.5,3.85,23.5,153.0,55.83,42.38
2017,3,26,18,0,256.0,60.0,3.6,23.0,101.0,45.82,33.34
2017,3,26,18,15,128.0,40.0,3.65,22.5,60.5,31.8,20.29
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,17.14,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.1,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,60.0,23.5,2.05,18.5,30.5,65.67,17.27
2017,3,27,7,0,120.0,47.0,2.3,19.0,61.0,136.16,103.41
2017,3,27,7,15,206.0,69.0,2.4,19.5,108.5,214.92,171.96
2017,3,27,7,30,292.0,91.0,2.5,20.0,156.0,302.64,245.92
2017,3,27,7,45,363.5,105.5,2.65,20.5,210.0,391.32,318.28
2017,3,27,8,0,435.0,120.0,2.8,21.0,264.0,476.02,385.18
2017,3,27,8,15,217.5,117.5,2.85,21.0,189.5,310.1,251.91
2017,3,27,8,30,0.0,115.0,2.9,21.0,115.0,105.74,81.53
2017,3,27,8,45,188.5,161.0,2.95,21.5,261.0,351.8,283.3
2017,3,27,9,0,377.0,207.0,3.0,22.0,407.0,576.24,455.14
2017,3,27,9,15,310.0,244.0,2.9,22.5,419.0,568.56,443.5
2017,3,27,9,30,243.0,281.0,2.8,23.0,431.0,537.42,416.31
2017,3,27,9,45,492.5,222.0,2.7,23.5,554.5,747.29,571.17
2017,3,27,10,0,742.0,163.0,2.6,24.0,678.0,940.99,701.14
2017,3,27,10,15,756.5,166.0,2.4,24.5,716.5,968.58,712.74
2017,3,27,10,30,771.0,169.0,2.2,25.0,755.0,993.04,723.49
2017,3,27,10,45,795.0,164.0,2.05,25.5,789.5,1007.39,728.07
2017,3,27,11,0,819.0,159.0,1.9,26.0,824.0,1026.39,735.56
2017,3,27,11,15,825.5,160.0,1.8,26.5,847.0,1030.25,734.09
2017,3,27,11,30,832.0,161.0,1.7,27.0,870.0,1030.3,730.49
2017,3,27,11,45,855.0,150.5,1.6,27.5,889.5,1030.85,727.36
2017,3,27,12,0,878.0,140.0,1.5,28.0,909.0,1016.07,714.89
2017,3,27,12,15,879.0,140.5,1.4,28.0,915.0,998.87,702.67
2017,3,27,12,30,880.0,141.0,1.3,28.0,921.0,978.04,688.34
2017,3,27,12,45,629.0,273.5,1.25,28.5,830.5,867.54,615.41
2017,3,27,13,0,378.0,406.0,1.2,29.0,740.0,736.95,524.22
2017,3,27,13,15,268.5,424.5,1.1,29.0,660.5,642.22,459.79
2017,3,27,13,30,159.0,443.0,1.0,29.0,581.0,546.35,393.05
2017,3,27,13,45,510.0,289.0,0.95,29.0,716.0,675.43,488.1
2017,3,27,14,0,861.0,135.0,0.9,29.0,851.0,756.4,545.17
2017,3,27,14,15,589.5,251.5,0.8,29.0,734.0,638.31,459.81
2017,3,27,14,30,318.0,368.0,0.7,29.0,617.0,529.82,382.15
2017,3,27,14,45,551.0,257.0,0.6,29.0,665.5,547.81,396.28
2017,3,27,15,0,784.0,146.0,0.5,29.0,714.0,539.92,388.93
2017,3,27,15,15,767.0,142.5,0.55,29.0,671.5,478.17,343.22
2017,3,27,15,30,750.0,139.0,0.6,29.0,629.0,418.77,297.89
2017,3,27,15,45,723.5,136.0,0.65,29.0,580.0,357.45,249.74
2017,3,27,16,0,697.0,133.0,0.7,29.0,531.0,298.48,202.26
2017,3,27,16,15,667.5,127.5,0.85,28.5,479.0,239.48,155.33
2017,3,27,16,30,638.0,122.0,1.0,28.0,427.0,183.85,112.64
2017,3,27,16,45,594.5,115.0,1.2,27.5,371.5,129.55,76.95
2017,3,27,17,0,551.0,108.0,1.4,27.0,316.0,81.03,63.02
2017,3,27,17,15,494.0,97.5,1.3,26.0,261.5,70.28,54.42
2017,3,27,17,30,437.0,87.0,1.2,25.0,207.0,63.98,49.29
2017,3,27,17,45,351.5,73.5,1.2,24.5,155.0,55.05,41.55
2017,3,27,18,0,266.0,60.0,1.2,24.0,103.0,45.8,33.22
2017,3,27,18,15,162.5,39.0,1.2,23.5,62.0,30.24,19.06
2017,3,27,18,30,59.0,18.0,1.2,23.0,21.0,14.78,0.0
2017,3,27,18,45,29.5,9.0,1.3,22.5,10.5,8.19,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,53.0,23.5,3.7,19.5,30.0,56.02,20.82
2017,3,28,7,0,106.0,47.0,3.9,20.0,60.0,127.89,97.14
2017,3,28,7,15,181.5,71.0,4.15,20.5,106.5,203.49,162.66
2017,3,28,7,30,257.0,95.0,4.4,21.0,153.0,286.35,232.91
2017,3,28,7,45,333.5,109.0,4.65,21.5,207.0,375.55,306.56
2017,3,28,8,0,410.0,123.0,4.9,22.0,261.0,461.83,375.93
2017,3,28,8,15,205.0,90.5,5.05,22.5,159.5,266.66,217.73
2017,3,28,8,30,0.0,58.0,5.2,23.0,58.0,51.23,36.58
2017,3,28,8,45,0.0,59.5,5.4,23.5,59.5,52.58,37.53
2017,3,28,9,0,0.0,61.0,5.6,24.0,61.0,53.94,38.4
2017,3,28,9,15,94.5,175.0,5.75,24.5,234.0,275.06,217.75
2017,3,28,9,30,189.0,289.0,5.9,25.0,407.0,495.92,387.71
2017,3,28,9,45,104.5,273.0,6.05,25.5,339.0,396.91,308.22
2017,3,28,10,0,20.0,257.0,6.2,26.0,271.0,261.69,200.78
2017,3,28,10,15,24.0,279.0,6.35,26.0,296.5,286.78,219.96
2017,3,28,10,30,28.0,301.0,6.5,26.0,322.0,329.74,252.4
2017,3,28,10,45,184.0,341.0,6.65,26.5,490.5,546.63,419.31
2017,3,28,11,0,340.0,381.0,6.8,27.0,659.0,763.33,586.86
2017,3,28,11,15,251.5,409.0,6.95,27.0,617.5,698.85,528.1
2017,3,28,11,30,163.0,437.0,7.1,27.0,576.0,616.72,465.83
2017,3,28,11,45,124.0,435.0,7.25,27.0,542.0,569.32,430.12
2017,3,28,12,0,85.0,433.0,7.4,27.0,508.0,507.41,383.5
2017,3,28,12,15,66.5,418.0,7.5,27.0,477.0,468.86,354.53
2017,3,28,12,30,48.0,403.0,7.6,27.0,446.0,431.32,326.12
2017,3,28,12,45,34.5,365.0,7.7,27.5,396.0,376.98,284.77
2017,3,28,13,0,21.0,327.0,7.8,28.0,346.0,315.1,237.58
2017,3,28,13,15,17.5,300.0,7.8,27.5,316.0,285.35,215.63
2017,3,28,13,30,14.0,273.0,7.8,27.0,286.0,256.25,193.95
2017,3,28,13,45,25.0,313.0,7.85,27.0,335.0,304.7,231.25
2017,3,28,14,0,36.0,353.0,7.9,27.0,384.0,345.14,262.18
2017,3,28,14,15,24.0,298.5,7.85,27.0,319.0,280.76,213.27
2017,3,28,14,30,12.0,244.0,7.8,27.0,254.0,223.04,169.12
2017,3,28,14,45,10.0,227.5,7.8,27.0,236.0,205.99,156.22
2017,3,28,15,0,8.0,211.0,7.8,27.0,218.0,189.3,143.54
2017,3,28,15,15,61.0,259.0,7.7,26.5,300.0,251.2,192.06
2017,3,28,15,30,114.0,307.0,7.6,26.0,382.0,303.45,232.08
2017,3,28,15,45,106.5,282.5,7.55,26.0,348.5,270.32,206.11
2017,3,28,16,0,99.0,258.0,7.5,26.0,315.0,238.39,181.07
2017,3,28,16,15,289.0,215.5,7.4,25.5,359.5,229.19,166.67
2017,3,28,16,30,479.0,173.0,7.3,25.0,404.0,198.11,133.67
2017,3,28,16,45,448.5,157.5,7.2,25.0,352.5,147.89,98.46
2017,3,28,17,0,418.0,142.0,7.1,25.0,301.0,101.76,81.33
2017,3,28,17,15,364.0,126.0,6.8,24.5,248.5,89.83,71.54
2017,3,28,17,30,310.0,110.0,6.5,24.0,196.0,82.43,65.35
2017,3,28,17,45,250.0,88.5,6.25,23.5,147.0,67.4,52.32
2017,3,28,18,0,190.0,67.0,6.0,23.0,98.0,51.86,38.51
2017,3,28,18,15,111.5,42.0,5.8,22.5,58.5,33.28,21.69
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,14.57,0.0
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,7.73,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,113.0,23.0,2.6,17.0,36.5,97.78,49.63
2017,3,29,7,0,226.0,46.0,2.6,17.0,73.0,196.07,153.48
2017,3,29,7,15,327.0,61.0,2.5,17.0,124.0,281.38,228.65
2017,3,29,7,30,428.0,76.0,2.4,17.0,175.0,377.75,310.38
2017,3,29,7,45,247.0,105.5,2.3,17.5,166.5,300.73,247.39
2017,3,29,8,0,66.0,135.0,2.2,18.0,158.0,191.88,155.47
2017,3,29,8,15,123.5,162.0,2.3,18.5,214.0,280.22,227.92
2017,3,29,8,30,181.0,189.0,2.4,19.0,270.0,360.5,291.43
2017,3,29,8,45,249.5,206.0,2.5,20.0,332.5,457.2,365.23
2017,3,29,9,0,318.0,223.0,2.6,21.0,395.0,543.23,428.56
2017,3,29,9,15,588.5,164.0,2.9,21.5,518.5,753.09,586.02
2017,3,29,9,30,859.0,105.0,3.2,22.0,642.0,948.2,719.4
2017,3,29,9,45,882.5,104.5,3.5,22.5,691.0,989.13,744.21
2017,3,29,10,0,906.0,104.0,3.8,23.0,740.0,1017.17,761.53
2017,3,29,10,15,917.0,106.0,3.95,23.5,780.0,1042.61,776.17
2017,3,29,10,30,928.0,108.0,4.1,24.0,820.0,1064.37,788.42
2017,3,29,10,45,938.5,108.5,4.25,24.5,853.0,1080.12,796.79
2017,3,29,11,0,949.0,109.0,4.4,25.0,886.0,1091.87,802.69
2017,3,29,11,15,953.5,110.0,4.45,25.0,909.5,1093.97,803.34
2017,3,29,11,30,958.0,111.0,4.5,25.0,933.0,1091.87,801.49
2017,3,29,11,45,962.0,110.5,4.6,25.5,948.0,1083.49,794.55
2017,3,29,12,0,966.0,110.0,4.7,26.0,963.0,1070.96,785.32
2017,3,29,12,15,966.5,110.0,4.7,26.0,968.5,1051.44,772.28
2017,3,29,12,30,967.0,110.0,4.7,26.0,974.0,1027.98,756.78
2017,3,29,12,45,964.5,110.5,4.75,26.5,970.0,998.43,736.23
2017,3,29,13,0,962.0,111.0,4.8,27.0,966.0,965.32,713.37
2017,3,29,13,15,958.5,110.5,4.75,27.0,953.0,927.01,687.68
2017,3,29,13,30,955.0,110.0,4.7,27.0,940.0,885.56,659.81
2017,3,29,13,45,947.0,110.0,4.7,27.0,918.0,838.16,628.04
2017,3,29,14,0,939.0,110.0,4.7,27.0,896.0,788.4,594.36
2017,3,29,14,15,931.5,108.5,4.65,27.0,866.0,735.47,556.2
2017,3,29,14,30,924.0,107.0,4.6,27.0,836.0,680.64,515.16
2017,3,29,14,45,911.0,106.0,4.6,27.0,798.0,621.44,470.04
2017,3,29,15,0,898.0,105.0,4.6,27.0,760.0,561.43,422.99
2017,3,29,15,15,884.0,103.0,4.5,26.5,716.0,499.56,373.64
2017,3,29,15,30,870.0,101.0,4.4,26.0,672.0,437.57,322.57
2017,3,29,15,45,849.0,98.5,4.3,26.0,622.0,369.45,265.02
2017,3,29,16,0,828.0,96.0,4.2,26.0,572.0,305.59,209.9
2017,3,29,16,15,802.5,92.5,3.9,25.5,518.0,241.7,155.63
2017,3,29,16,30,777.0,89.0,3.6,25.0,464.0,180.43,106.29
2017,3,29,16,45,738.5,84.5,3.3,24.5,406.0,120.26,65.88
2017,3,29,17,0,700.0,80.0,3.0,24.0,348.0,59.46,45.51
2017,3,29,17,15,647.5,73.5,2.8,23.0,290.0,53.07,40.36
2017,3,29,17,30,595.0,67.0,2.6,22.0,232.0,49.93,37.82
2017,3,29,17,45,507.5,58.5,2.45,21.0,176.0,44.89,33.44
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,39.76,28.68
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,28.8,18.39
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,16.56,0.0
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,9.55,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,195.0,18.5,3.7,11.0,43.0,132.28,79.36
2017,3,30,7,0,390.0,37.0,3.8,12.0,86.0,269.11,216.94
2017,3,30,7,15,487.0,46.5,3.95,12.5,140.5,356.83,296.42
2017,3,30,7,30,584.0,56.0,4.1,13.0,195.0,454.15,380.66
2017,3,30,7,45,641.5,63.0,4.3,14.0,253.5,530.59,444.11
2017,3,30,8,0,699.0,70.0,4.5,15.0,312.0,610.88,507.17
2017,3,30,8,15,740.0,75.5,4.5,15.5,371.0,676.24,555.32
2017,3,30,8,30,781.0,81.0,4.5,16.0,430.0,746.54,605.6
2017,3,30,8,45,808.5,85.0,4.55,17.0,486.5,804.09,643.92
2017,3,30,9,0,836.0,89.0,4.6,18.0,543.0,860.59,680.48
2017,3,30,9,15,857.0,92.5,4.5,18.5,595.5,909.11,710.7
2017,3,30,9,30,878.0,96.0,4.4,19.0,648.0,946.02,732.1
2017,3,30,9,45,894.0,98.5,4.3,19.5,695.0,983.39,753.84
2017,3,30,10,0,910.0,101.0,4.2,20.0,742.0,1017.71,773.25
2017,3,30,10,15,920.5,102.5,4.1,20.5,782.0,1042.11,785.72
2017,3,30,10,30,931.0,104.0,4.0,21.0,822.0,1062.82,795.73
2017,3,30,10,45,939.5,105.5,3.9,21.5,854.5,1077.64,801.84
2017,3,30,11,0,948.0,107.0,3.8,22.0,887.0,1088.43,805.39
2017,3,30,11,15,953.0,108.0,3.65,22.5,910.5,1090.98,803.27
2017,3,30,11,30,958.0,109.0,3.5,23.0,934.0,1089.34,798.61
2017,3,30,11,45,963.0,108.0,3.4,23.5,949.5,1081.38,790.46
2017,3,30,12,0,968.0,107.0,3.3,24.0,965.0,1069.25,779.85
2017,3,30,12,15,968.5,107.0,3.15,24.0,970.5,1049.66,765.7
2017,3,30,12,30,969.0,107.0,3.0,24.0,976.0,1026.13,749.17
2017,3,30,12,45,966.5,108.0,2.95,24.5,972.5,997.01,728.58
2017,3,30,13,0,964.0,109.0,2.9,25.0,969.0,964.31,705.79
2017,3,30,13,15,961.0,108.5,2.85,25.0,956.5,926.33,680.94
2017,3,30,13,30,958.0,108.0,2.8,25.0,944.0,885.18,653.93
2017,3,30,13,45,949.5,109.0,2.75,25.0,922.0,838.2,622.86
2017,3,30,14,0,941.0,110.0,2.7,25.0,900.0,788.87,589.95
2017,3,30,14,15,934.0,108.5,2.7,25.0,871.0,736.17,552.98
2017,3,30,14,30,927.0,107.0,2.7,25.0,842.0,681.51,513.03
2017,3,30,14,45,913.5,107.0,2.75,25.5,804.0,622.74,468.18
2017,3,30,15,0,900.0,107.0,2.8,26.0,766.0,563.18,421.47
2017,3,30,15,15,886.5,104.5,2.8,25.5,722.0,500.98,372.79
2017,3,30,15,30,873.0,102.0,2.8,25.0,678.0,438.61,322.16
2017,3,30,15,45,853.0,99.5,2.85,25.0,628.0,370.63,265.29
2017,3,30,16,0,833.0,97.0,2.9,25.0,578.0,306.81,210.54
2017,3,30,16,15,808.0,93.5,2.7,24.5,523.5,242.73,156.25
2017,3,30,16,30,783.0,90.0,2.5,24.0,469.0,181.21,106.83
2017,3,30,16,45,748.0,84.5,2.3,24.0,411.5,120.14,65.66
2017,3,30,17,0,713.0,79.0,2.1,24.0,354.0,58.07,44.3
2017,3,30,17,15,661.5,73.0,2.0,22.5,295.5,52.67,40.1
2017,3,30,17,30,610.0,67.0,1.9,21.0,237.0,49.91,37.98
2017,3,30,17,45,528.5,57.5,1.8,20.0,180.5,44.02,32.85
2017,3,30,18,0,447.0,48.0,1.7,19.0,124.0,37.93,27.27
2017,3,30,18,15,308.5,34.5,1.9,18.5,77.5,27.82,17.75
2017,3,30,18,30,170.0,21.0,2.1,18.0,31.0,16.57,0.79
2017,3,30,18,45,85.0,10.5,2.3,17.5,15.5,9.55,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.0,4.5,4.2,11.5,5.0,0.0,0.0
2017,3,31,6,30,60.0,9.0,4.3,12.0,10.0,31.77,0.0
2017,3,31,6,45,225.0,24.0,4.4,13.0,50.0,154.32,99.85
2017,3,31,7,0,390.0,39.0,4.5,14.0,90.0,271.6,218.39
2017,3,31,7,15,486.5,48.5,4.55,14.5,144.5,359.31,297.23
2017,3,31,7,30,583.0,58.0,4.6,15.0,199.0,456.43,380.76
2017,3,31,7,45,642.0,65.0,4.7,16.0,257.5,533.89,444.43
2017,3,31,8,0,701.0,72.0,4.8,17.0,316.0,615.31,507.7
2017,3,31,8,15,739.5,76.5,5.1,18.0,374.5,677.54,553.24
2017,3,31,8,30,778.0,81.0,5.4,19.0,433.0,744.57,601.13
2017,3,31,8,45,804.5,85.5,5.7,20.0,488.5,801.71,640.39
2017,3,31,9,0,831.0,90.0,6.0,21.0,544.0,857.74,678.08
2017,3,31,9,15,850.0,93.0,6.15,21.5,595.0,903.61,708.39
2017,3,31,9,30,869.0,96.0,6.3,22.0,646.0,937.79,730.03
2017,3,31,9,45,882.5,98.5,6.45,23.0,691.5,972.47,750.49
2017,3,31,10,0,896.0,101.0,6.6,24.0,737.0,1004.05,768.58
2017,3,31,10,15,906.0,103.0,6.65,24.5,775.5,1028.22,782.4
2017,3,31,10,30,916.0,105.0,6.7,25.0,814.0,1048.74,793.75
2017,3,31,10,45,923.0,106.5,6.75,25.5,845.0,1061.84,800.08
2017,3,31,11,0,930.0,108.0,6.8,26.0,876.0,1070.97,803.84
2017,3,31,11,15,934.5,109.5,6.8,26.0,899.5,1073.48,804.57
2017,3,31,11,30,939.0,111.0,6.8,26.0,923.0,1071.88,802.7
2017,3,31,11,45,941.5,111.5,6.8,26.5,937.5,1063.09,794.49
2017,3,31,12,0,944.0,112.0,6.8,27.0,952.0,1050.25,783.73
2017,3,31,12,15,945.0,112.0,6.75,27.0,957.5,1031.45,770.39
2017,3,31,12,30,946.0,112.0,6.7,27.0,963.0,1008.79,754.55
2017,3,31,12,45,945.0,112.0,6.65,27.5,959.5,980.53,733.47
2017,3,31,13,0,944.0,112.0,6.6,28.0,956.0,948.74,710.11
2017,3,31,13,15,941.0,111.5,6.55,28.0,944.0,911.36,684.4
2017,3,31,13,30,938.0,111.0,6.5,28.0,932.0,870.9,656.48
2017,3,31,13,45,933.0,110.5,6.45,28.0,911.5,825.97,625.33
2017,3,31,14,0,928.0,110.0,6.4,28.0,891.0,778.49,592.19
2017,3,31,14,15,921.0,108.5,6.35,28.0,862.0,726.39,553.73
2017,3,31,14,30,914.0,107.0,6.3,28.0,833.0,672.39,512.51
2017,3,31,14,45,897.0,108.5,6.25,28.0,794.5,613.63,466.73
2017,3,31,15,0,880.0,110.0,6.2,28.0,756.0,554.46,419.47
2017,3,31,15,15,866.0,107.5,6.15,27.5,712.5,493.17,370.14
2017,3,31,15,30,852.0,105.0,6.1,27.0,669.0,429.0,317.08
2017,3,31,15,45,827.5,104.0,6.05,27.0,619.0,364.94,262.3
2017,3,31,16,0,803.0,103.0,6.0,27.0,569.0,302.76,208.41
2017,3,31,16,15,777.5,99.0,5.85,26.5,515.5,240.08,155.15
2017,3,31,16,30,752.0,95.0,5.7,26.0,462.0,180.08,106.96
2017,3,31,16,45,710.5,91.5,5.6,26.0,404.5,116.79,64.1
2017,3,31,17,0,669.0,88.0,5.5,26.0,347.0,63.57,48.63
2017,3,31,17,15,617.5,80.5,5.4,25.0,290.0,58.15,44.35
2017,3,31,17,30,566.0,73.0,5.3,24.0,233.0,54.51,41.42
2017,3,31,17,45,479.0,63.5,5.2,23.5,177.5,48.87,36.49
2017,3,31,18,0,392.0,54.0,5.1,23.0,122.0,43.08,31.16
2017,3,31,18,15,264.0,38.5,5.05,22.0,76.5,29.91,19.21
2017,3,31,18,30,136.0,23.0,5.0,21.0,31.0,18.11,2.49
2017,3,31,18,45,68.0,11.5,4.95,20.5,15.5,10.46,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.37,0.0
2017,4,1,6,45,80.5,31.0,4.05,17.5,42.0,89.21,57.71
2017,4,1,7,0,161.0,55.0,4.2,18.0,77.0,164.89,129.59
2017,4,1,7,15,242.5,75.5,4.4,18.0,126.0,241.77,196.95
2017,4,1,7,30,324.0,96.0,4.6,18.0,175.0,338.27,279.03
2017,4,1,7,45,392.0,109.0,4.85,18.5,230.0,414.63,342.56
2017,4,1,8,0,460.0,122.0,5.1,19.0,285.0,496.68,408.73
2017,4,1,8,15,230.0,115.0,5.3,19.5,196.5,315.52,259.88
2017,4,1,8,30,0.0,108.0,5.5,20.0,108.0,98.03,75.62
2017,4,1,8,45,0.0,116.5,5.75,21.0,116.5,105.62,81.37
2017,4,1,9,0,0.0,125.0,6.0,22.0,125.0,113.29,86.97
2017,4,1,9,15,0.0,126.5,6.05,22.0,126.5,114.24,87.43
2017,4,1,9,30,0.0,128.0,6.1,22.0,128.0,115.34,88.03
2017,4,1,9,45,0.0,113.0,6.2,22.5,113.0,101.02,76.13
2017,4,1,10,0,0.0,98.0,6.3,23.0,98.0,87.11,64.66
2017,4,1,10,15,25.0,220.5,6.3,23.5,240.5,241.09,186.89
2017,4,1,10,30,50.0,343.0,6.3,24.0,383.0,396.12,305.4
2017,4,1,10,45,25.0,236.0,6.35,24.5,256.0,255.14,195.92
2017,4,1,11,0,0.0,129.0,6.4,25.0,129.0,115.73,86.09
2017,4,1,11,15,0.0,126.5,6.35,25.0,126.5,113.41,84.24
2017,4,1,11,30,0.0,124.0,6.3,25.0,124.0,111.11,82.35
2017,4,1,11,45,5.5,180.0,6.3,25.5,185.5,168.07,126.73
2017,4,1,12,0,11.0,236.0,6.3,26.0,247.0,225.23,170.54
2017,4,1,12,15,5.5,172.0,6.25,26.0,177.5,160.1,120.09
2017,4,1,12,30,0.0,108.0,6.2,26.0,108.0,96.47,70.39
2017,4,1,12,45,2.0,133.0,6.2,26.0,135.5,120.8,89.51
2017,4,1,13,0,4.0,158.0,6.2,26.0,163.0,144.95,108.36
2017,4,1,13,15,4.0,159.0,6.15,26.0,163.5,145.5,108.8
2017,4,1,13,30,4.0,160.0,6.1,26.0,164.0,146.01,109.25
2017,4,1,13,45,2.0,149.0,6.05,26.0,151.0,134.24,100.11
2017,4,1,14,0,0.0,138.0,6.0,26.0,138.0,122.72,91.18
2017,4,1,14,15,13.0,224.0,5.95,25.5,235.0,207.28,157.5
2017,4,1,14,30,26.0,310.0,5.9,25.0,332.0,290.1,221.66
2017,4,1,14,45,163.0,325.5,5.85,25.0,447.5,377.92,289.97
2017,4,1,15,0,300.0,341.0,5.8,25.0,563.0,446.69,341.38
2017,4,1,15,15,152.5,264.5,5.7,25.0,377.0,295.88,226.23
2017,4,1,15,30,5.0,188.0,5.6,25.0,191.0,165.73,126.3
2017,4,1,15,45,15.0,204.5,5.6,25.0,213.5,181.23,138.73
2017,4,1,16,0,25.0,221.0,5.6,25.0,236.0,194.26,148.94
2017,4,1,16,15,12.5,173.0,5.45,24.5,180.5,150.25,115.11
2017,4,1,16,30,0.0,125.0,5.3,24.0,125.0,108.14,82.46
2017,4,1,16,45,0.0,109.0,5.2,24.0,109.0,94.32,71.59
2017,4,1,17,0,0.0,93.0,5.1,24.0,93.0,80.62,63.59
2017,4,1,17,15,194.0,98.0,4.85,23.5,153.0,73.55,57.84
2017,4,1,17,30,388.0,103.0,4.6,23.0,213.0,75.09,59.31
2017,4,1,17,45,306.0,87.0,4.45,22.5,161.5,64.7,50.28
2017,4,1,18,0,224.0,71.0,4.3,22.0,110.0,54.84,41.36
2017,4,1,18,15,132.5,47.5,4.25,21.5,68.0,37.38,25.54
2017,4,1,18,30,41.0,24.0,4.2,21.0,26.0,19.98,4.46
2017,4,1,18,45,20.5,12.0,4.2,20.5,13.0,10.91,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,18.0,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.51,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,4.39,0.0
2017,4,2,8,15,0.0,19.0,3.35,19.5,19.0,16.73,8.42
2017,4,2,8,30,0.0,33.0,3.3,20.0,33.0,29.1,18.68
2017,4,2,8,45,0.0,33.0,3.3,20.5,33.0,29.12,18.56
2017,4,2,9,0,0.0,33.0,3.3,21.0,33.0,29.13,18.45
2017,4,2,9,15,0.0,36.5,3.3,21.5,36.5,32.25,20.88
2017,4,2,9,30,0.0,40.0,3.3,22.0,40.0,35.37,23.3
2017,4,2,9,45,0.0,36.0,3.35,22.5,36.0,31.85,20.3
2017,4,2,10,0,0.0,32.0,3.4,23.0,32.0,28.32,17.34
2017,4,2,10,15,0.0,56.0,3.45,23.0,56.0,49.65,34.48
2017,4,2,10,30,0.0,80.0,3.5,23.0,80.0,71.04,51.52
2017,4,2,10,45,40.0,240.5,3.6,23.5,274.0,274.76,211.83
2017,4,2,11,0,80.0,401.0,3.7,24.0,468.0,483.08,366.59
2017,4,2,11,15,167.0,419.5,3.75,24.0,563.5,604.23,455.5
2017,4,2,11,30,254.0,438.0,3.8,24.0,659.0,721.79,539.61
2017,4,2,11,45,530.0,310.0,3.85,24.5,781.0,870.9,649.11
2017,4,2,12,0,806.0,182.0,3.9,25.0,903.0,995.61,734.42
2017,4,2,12,15,808.0,182.0,4.05,25.0,909.5,978.74,722.9
2017,4,2,12,30,810.0,182.0,4.2,25.0,916.0,958.39,710.14
2017,4,2,12,45,831.5,167.5,4.35,25.5,919.0,938.4,696.27
2017,4,2,13,0,853.0,153.0,4.5,26.0,922.0,914.07,679.47
2017,4,2,13,15,851.5,152.0,4.65,26.0,911.0,879.01,656.96
2017,4,2,13,30,850.0,151.0,4.8,26.0,900.0,841.04,632.34
2017,4,2,13,45,860.0,141.5,4.95,26.0,884.5,796.13,602.53
2017,4,2,14,0,870.0,132.0,5.1,26.0,869.0,754.4,574.12
2017,4,2,14,15,864.5,130.5,5.15,26.0,842.5,705.82,538.28
2017,4,2,14,30,859.0,129.0,5.2,26.0,816.0,655.34,500.16
2017,4,2,14,45,850.0,127.0,5.3,26.0,781.0,601.06,458.32
2017,4,2,15,0,841.0,125.0,5.4,26.0,746.0,544.45,413.47
2017,4,2,15,15,828.5,122.5,5.4,25.5,704.5,485.07,365.7
2017,4,2,15,30,816.0,120.0,5.4,25.0,663.0,425.64,316.3
2017,4,2,15,45,804.0,114.0,5.45,25.0,616.5,363.61,263.01
2017,4,2,16,0,792.0,108.0,5.5,25.0,570.0,302.05,209.29
2017,4,2,16,15,767.0,103.5,5.45,24.5,517.0,239.82,156.26
2017,4,2,16,30,742.0,99.0,5.4,24.0,464.0,175.16,104.23
2017,4,2,16,45,708.0,93.5,5.4,23.5,408.0,116.47,64.89
2017,4,2,17,0,674.0,88.0,5.4,23.0,352.0,62.09,47.96
2017,4,2,17,15,621.0,81.0,5.45,22.0,294.0,58.35,45.08
2017,4,2,17,30,568.0,74.0,5.5,21.0,236.0,55.12,42.49
2017,4,2,17,45,477.5,65.0,5.55,20.5,180.0,49.93,37.91
2017,4,2,18,0,387.0,56.0,5.6,20.0,124.0,44.65,32.97
2017,4,2,18,15,264.0,40.0,5.8,19.5,78.5,31.02,20.49
2017,4,2,18,30,141.0,24.0,6.0,19.0,33.0,18.87,4.87
2017,4,2,18,45,70.5,12.0,6.2,18.5,16.5,10.91,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,48.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,96.0,13.0,4.7,11.0,16.0,49.87,0.0
2017,4,3,6,45,250.5,28.0,4.95,12.0,58.5,174.12,127.56
2017,4,3,7,0,405.0,43.0,5.2,13.0,101.0,284.58,231.99
2017,4,3,7,15,495.5,53.0,5.15,14.0,156.5,370.76,308.72
2017,4,3,7,30,586.0,63.0,5.1,15.0,212.0,465.55,389.36
2017,4,3,7,45,645.5,69.0,5.05,16.0,271.0,542.41,452.02
2017,4,3,8,0,705.0,75.0,5.0,17.0,330.0,623.12,514.15
2017,4,3,8,15,742.0,80.0,5.05,17.5,388.5,684.88,559.3
2017,4,3,8,30,779.0,85.0,5.1,18.0,447.0,751.3,606.69
2017,4,3,8,45,807.0,88.5,5.15,19.0,503.0,808.39,644.63
2017,4,3,9,0,835.0,92.0,5.2,20.0,559.0,864.42,680.84
