Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,853.5,95.0,5.25,20.5,610.0,909.74,709.93
2017,4,3,9,30,872.0,98.0,5.3,21.0,661.0,943.29,730.36
2017,4,3,9,45,887.0,100.5,5.35,22.0,706.5,979.23,750.89
2017,4,3,10,0,902.0,103.0,5.4,23.0,752.0,1012.1,769.03
2017,4,3,10,15,912.0,104.5,5.3,23.5,791.0,1035.52,780.95
2017,4,3,10,30,922.0,106.0,5.2,24.0,830.0,1055.28,790.38
2017,4,3,10,45,930.0,107.0,5.15,25.0,861.0,1068.61,794.33
2017,4,3,11,0,938.0,108.0,5.1,26.0,892.0,1077.97,795.72
2017,4,3,11,15,942.5,109.0,4.95,26.0,915.5,1079.68,794.54
2017,4,3,11,30,947.0,110.0,4.8,26.0,939.0,1077.26,790.79
2017,4,3,11,45,950.0,110.5,4.7,26.5,953.5,1068.67,782.05
2017,4,3,12,0,953.0,111.0,4.6,27.0,968.0,1055.98,770.86
2017,4,3,12,15,954.0,111.5,4.5,27.0,974.0,1037.33,757.91
2017,4,3,12,30,955.0,112.0,4.4,27.0,980.0,1014.77,742.51
2017,4,3,12,45,954.5,111.5,4.3,27.5,976.5,986.07,721.74
2017,4,3,13,0,954.0,111.0,4.2,28.0,973.0,953.8,698.77
2017,4,3,13,15,951.0,110.5,4.1,28.0,960.5,915.97,673.54
2017,4,3,13,30,948.0,110.0,4.0,28.0,948.0,875.03,646.19
2017,4,3,13,45,943.5,109.5,3.9,28.5,927.0,830.01,614.75
2017,4,3,14,0,939.0,109.0,3.8,29.0,906.0,782.37,581.46
2017,4,3,14,15,931.5,107.5,3.7,29.0,876.5,729.39,543.62
2017,4,3,14,30,924.0,106.0,3.6,29.0,847.0,674.54,503.13
2017,4,3,14,45,911.0,106.0,3.5,29.0,809.5,616.24,459.1
2017,4,3,15,0,898.0,106.0,3.4,29.0,772.0,557.12,413.22
2017,4,3,15,15,884.5,103.5,3.2,28.5,728.0,495.12,364.45
2017,4,3,15,30,871.0,101.0,3.0,28.0,684.0,432.98,313.97
2017,4,3,15,45,852.5,98.5,2.85,28.0,634.0,365.47,257.69
2017,4,3,16,0,834.0,96.0,2.7,28.0,584.0,302.25,203.82
2017,4,3,16,15,809.5,92.0,2.45,27.5,530.0,237.99,150.15
2017,4,3,16,30,785.0,88.0,2.2,27.0,476.0,176.25,101.45
2017,4,3,16,45,751.0,83.5,2.0,26.5,418.5,116.2,62.35
2017,4,3,17,0,717.0,79.0,1.8,26.0,361.0,55.02,41.32
2017,4,3,17,15,667.5,73.0,1.65,25.0,303.0,52.35,39.38
2017,4,3,17,30,618.0,67.0,1.5,24.0,245.0,49.58,37.21
2017,4,3,17,45,540.0,58.5,1.35,23.0,188.5,44.54,32.9
2017,4,3,18,0,462.0,50.0,1.2,22.0,132.0,39.35,28.22
2017,4,3,18,15,332.0,37.0,1.2,21.0,84.5,29.78,19.41
2017,4,3,18,30,202.0,24.0,1.2,20.0,37.0,19.81,6.19
2017,4,3,18,45,101.0,12.0,1.3,19.5,18.5,10.91,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,15.46,0.0
2017,4,4,6,45,162.0,34.0,3.45,14.5,58.0,140.1,102.82
2017,4,4,7,0,324.0,51.0,3.7,15.0,99.0,250.96,202.65
2017,4,4,7,15,413.0,63.5,3.65,15.5,152.5,332.83,274.6
2017,4,4,7,30,502.0,76.0,3.6,16.0,206.0,428.24,354.92
2017,4,4,7,45,399.5,106.5,3.55,17.0,226.0,416.63,344.23
2017,4,4,8,0,297.0,137.0,3.5,18.0,246.0,383.12,314.85
2017,4,4,8,15,374.5,147.5,3.75,18.5,308.0,480.87,392.38
2017,4,4,8,30,452.0,158.0,4.0,19.0,370.0,570.33,461.03
2017,4,4,8,45,391.0,195.5,4.25,19.5,394.5,561.91,451.08
2017,4,4,9,0,330.0,233.0,4.5,20.0,419.0,563.44,448.87
2017,4,4,9,15,558.5,181.5,4.7,20.5,529.5,737.96,583.09
2017,4,4,9,30,787.0,130.0,4.9,21.0,640.0,909.85,704.86
2017,4,4,9,45,640.5,198.0,5.1,22.0,632.0,867.89,670.7
2017,4,4,10,0,494.0,266.0,5.3,23.0,624.0,802.73,617.79
2017,4,4,10,15,499.0,282.0,5.4,23.5,659.5,830.11,635.39
2017,4,4,10,30,504.0,298.0,5.5,24.0,695.0,854.96,650.64
2017,4,4,10,45,509.0,313.5,5.65,24.5,727.5,876.59,663.89
2017,4,4,11,0,514.0,329.0,5.8,25.0,760.0,895.42,675.19
2017,4,4,11,15,505.5,344.5,5.8,25.5,778.0,897.64,673.98
2017,4,4,11,30,497.0,360.0,5.8,26.0,796.0,896.98,670.97
2017,4,4,11,45,518.0,348.0,5.85,26.5,809.0,895.67,669.15
2017,4,4,12,0,539.0,336.0,5.9,27.0,822.0,891.36,665.33
2017,4,4,12,15,713.5,239.0,5.8,27.0,886.5,950.3,709.77
2017,4,4,12,30,888.0,142.0,5.7,27.0,951.0,980.15,729.12
2017,4,4,12,45,886.5,142.0,5.65,27.5,947.5,952.37,708.3
2017,4,4,13,0,885.0,142.0,5.6,28.0,944.0,921.34,685.71
2017,4,4,13,15,882.0,141.5,5.45,28.0,932.0,885.47,660.7
2017,4,4,13,30,879.0,141.0,5.3,28.0,920.0,846.76,633.76
2017,4,4,13,45,875.5,139.0,5.15,28.5,900.0,803.64,602.51
2017,4,4,14,0,872.0,137.0,5.0,29.0,880.0,758.08,568.95
2017,4,4,14,15,720.0,213.0,4.8,29.0,812.5,683.72,511.82
2017,4,4,14,30,568.0,289.0,4.6,29.0,745.0,612.65,457.23
2017,4,4,14,45,697.5,211.5,4.4,29.0,747.0,585.03,437.11
2017,4,4,15,0,827.0,134.0,4.2,29.0,749.0,542.98,404.51
2017,4,4,15,15,813.0,131.0,4.0,28.5,706.5,483.25,357.35
2017,4,4,15,30,799.0,128.0,3.8,28.0,664.0,423.7,308.93
2017,4,4,15,45,786.5,121.5,3.6,28.0,617.0,362.14,257.16
2017,4,4,16,0,774.0,115.0,3.4,28.0,570.0,301.16,205.13
2017,4,4,16,15,748.5,110.0,3.0,27.5,517.0,234.76,150.14
2017,4,4,16,30,723.0,105.0,2.6,27.0,464.0,175.39,103.47
2017,4,4,16,45,695.0,97.5,2.25,27.0,409.0,116.92,64.87
2017,4,4,17,0,667.0,90.0,1.9,27.0,354.0,62.7,47.61
2017,4,4,17,15,616.5,83.0,1.7,26.0,297.0,59.68,45.43
2017,4,4,17,30,566.0,76.0,1.5,25.0,240.0,56.54,42.99
2017,4,4,17,45,489.0,66.0,1.35,24.0,185.0,50.61,37.96
2017,4,4,18,0,412.0,56.0,1.2,23.0,130.0,44.48,32.47
2017,4,4,18,15,287.5,41.0,1.2,22.0,83.5,31.8,21.04
2017,4,4,18,30,163.0,26.0,1.2,21.0,37.0,20.44,7.22
2017,4,4,18,45,81.5,13.0,1.3,20.5,18.5,11.82,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,23.96,0.0
2017,4,5,6,45,214.0,33.5,5.4,9.5,66.5,162.4,124.19
2017,4,5,7,0,428.0,45.0,5.5,10.0,111.0,299.24,247.96
2017,4,5,7,15,514.0,54.5,5.65,10.5,166.5,383.71,324.63
2017,4,5,7,30,600.0,64.0,5.8,11.0,222.0,476.18,405.36
2017,4,5,7,45,659.0,70.0,5.95,11.5,282.0,553.4,470.66
2017,4,5,8,0,718.0,76.0,6.1,12.0,342.0,634.38,535.86
2017,4,5,8,15,755.0,80.5,6.2,12.5,400.5,696.16,582.46
2017,4,5,8,30,792.0,85.0,6.3,13.0,459.0,762.4,631.36
2017,4,5,8,45,829.0,85.0,6.45,13.5,517.0,823.22,675.14
2017,4,5,9,0,866.0,85.0,6.6,14.0,575.0,875.16,711.43
2017,4,5,9,15,884.5,87.5,6.6,14.5,627.0,920.29,741.45
2017,4,5,9,30,903.0,90.0,6.6,15.0,679.0,963.01,769.31
2017,4,5,9,45,922.0,90.0,6.65,16.0,727.0,1000.54,791.81
2017,4,5,10,0,941.0,90.0,6.7,17.0,775.0,1035.08,811.92
2017,4,5,10,15,951.0,91.5,6.65,17.5,814.5,1059.1,825.35
2017,4,5,10,30,961.0,93.0,6.6,18.0,854.0,1079.29,836.1
2017,4,5,10,45,970.5,93.0,6.55,18.5,886.5,1093.3,842.56
2017,4,5,11,0,980.0,93.0,6.5,19.0,919.0,1103.2,846.28
2017,4,5,11,15,984.5,94.0,6.45,19.0,942.5,1104.89,846.1
2017,4,5,11,30,989.0,95.0,6.4,19.0,966.0,1102.28,843.16
2017,4,5,11,45,978.5,103.5,6.35,19.5,977.0,1088.3,830.87
2017,4,5,12,0,968.0,112.0,6.3,20.0,988.0,1070.11,815.93
2017,4,5,12,15,969.0,112.5,6.2,20.0,993.5,1051.02,801.83
2017,4,5,12,30,970.0,113.0,6.1,20.0,999.0,1027.97,785.12
2017,4,5,12,45,968.5,113.0,6.1,20.5,995.5,998.33,763.03
2017,4,5,13,0,967.0,113.0,6.1,21.0,992.0,965.11,738.57
2017,4,5,13,15,964.5,112.5,6.05,21.0,979.5,927.16,711.97
2017,4,5,13,30,962.0,112.0,6.0,21.0,967.0,886.02,683.05
2017,4,5,13,45,958.0,111.0,5.95,21.5,946.0,840.27,649.44
2017,4,5,14,0,954.0,110.0,5.9,22.0,925.0,791.83,613.84
2017,4,5,14,15,947.5,109.0,5.8,21.5,895.5,739.23,575.13
2017,4,5,14,30,941.0,108.0,5.7,21.0,866.0,684.61,533.48
2017,4,5,14,45,929.5,107.0,5.6,21.0,828.5,625.37,486.2
2017,4,5,15,0,918.0,106.0,5.5,21.0,791.0,565.14,436.92
2017,4,5,15,15,906.0,104.0,5.35,21.0,747.0,503.13,384.82
2017,4,5,15,30,894.0,102.0,5.2,21.0,703.0,440.76,331.02
2017,4,5,15,45,880.0,98.0,5.1,21.0,654.0,376.0,274.22
2017,4,5,16,0,866.0,94.0,5.0,21.0,605.0,307.1,213.46
2017,4,5,16,15,843.0,90.5,4.75,20.5,550.0,241.64,156.59
2017,4,5,16,30,820.0,87.0,4.5,20.0,495.0,178.46,105.02
2017,4,5,16,45,790.0,82.0,4.3,20.0,437.0,116.14,63.15
2017,4,5,17,0,760.0,77.0,4.1,20.0,379.0,58.99,45.85
2017,4,5,17,15,712.5,71.0,3.55,19.0,319.5,50.95,39.17
2017,4,5,17,30,665.0,65.0,3.0,18.0,260.0,48.06,36.85
2017,4,5,17,45,592.5,57.0,2.5,17.0,202.0,43.34,32.72
2017,4,5,18,0,520.0,49.0,2.0,16.0,144.0,38.47,28.24
2017,4,5,18,15,390.5,37.0,1.85,15.0,93.5,29.72,20.01
2017,4,5,18,30,261.0,25.0,1.7,14.0,43.0,20.65,8.32
2017,4,5,18,45,130.5,12.5,1.6,13.5,21.5,11.37,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,103.5,8.5,0.3,10.5,13.0,7.73,0.0
2017,4,6,6,30,207.0,17.0,0.3,11.0,26.0,117.09,0.0
2017,4,6,6,45,355.0,29.0,0.35,11.5,73.0,223.19,169.84
2017,4,6,7,0,503.0,41.0,0.4,12.0,120.0,333.71,267.78
2017,4,6,7,15,584.5,49.0,0.55,12.5,177.5,417.55,339.54
2017,4,6,7,30,666.0,57.0,0.7,13.0,235.0,505.1,411.2
2017,4,6,7,45,715.5,62.5,0.85,14.0,295.0,578.94,468.26
2017,4,6,8,0,765.0,68.0,1.0,15.0,355.0,655.32,523.15
2017,4,6,8,15,798.5,72.5,1.3,16.0,414.0,720.24,568.77
2017,4,6,8,30,832.0,77.0,1.6,17.0,473.0,785.29,613.21
2017,4,6,8,45,854.0,80.5,1.9,18.0,528.5,839.03,648.6
2017,4,6,9,0,876.0,84.0,2.2,19.0,584.0,882.89,676.53
2017,4,6,9,15,893.0,87.0,2.15,19.5,635.5,927.5,702.56
2017,4,6,9,30,910.0,90.0,2.1,20.0,687.0,969.56,726.33
2017,4,6,9,45,922.0,92.5,2.05,20.5,732.0,1003.37,744.25
2017,4,6,10,0,934.0,95.0,2.0,21.0,777.0,1033.83,759.84
2017,4,6,10,15,943.0,96.5,1.95,21.0,816.0,1056.59,771.85
2017,4,6,10,30,952.0,98.0,1.9,21.0,855.0,1075.52,781.51
2017,4,6,10,45,958.5,99.5,1.9,21.5,886.0,1087.95,786.39
2017,4,6,11,0,965.0,101.0,1.9,22.0,917.0,1096.24,788.88
2017,4,6,11,15,969.0,102.0,1.85,22.0,940.0,1097.25,787.77
2017,4,6,11,30,973.0,103.0,1.8,22.0,963.0,1094.03,784.26
2017,4,6,11,45,980.0,101.0,1.8,22.5,978.5,1086.41,777.5
2017,4,6,12,0,987.0,99.0,1.8,23.0,994.0,1074.55,768.31
2017,4,6,12,15,987.5,99.0,1.8,23.0,999.5,1054.24,755.52
2017,4,6,12,30,988.0,99.0,1.8,23.0,1005.0,1029.96,740.4
2017,4,6,12,45,986.0,99.5,1.8,23.5,1001.0,1000.01,720.37
2017,4,6,13,0,984.0,100.0,1.8,24.0,997.0,966.45,698.12
2017,4,6,13,15,981.0,99.5,1.8,24.0,984.0,927.62,673.81
2017,4,6,13,30,978.0,99.0,1.8,24.0,971.0,885.59,647.29
2017,4,6,13,45,972.0,99.5,1.85,24.0,949.0,839.18,618.13
2017,4,6,14,0,966.0,100.0,1.9,24.0,927.0,790.18,586.83
2017,4,6,14,15,959.5,99.0,1.9,24.0,897.5,737.12,550.15
2017,4,6,14,30,953.0,98.0,1.9,24.0,868.0,682.01,510.29
2017,4,6,14,45,938.5,99.0,1.9,24.0,829.0,622.34,465.89
2017,4,6,15,0,924.0,100.0,1.9,24.0,790.0,561.94,419.49
2017,4,6,15,15,911.5,97.5,1.9,23.5,746.0,499.05,370.39
2017,4,6,15,30,899.0,95.0,1.9,23.0,702.0,435.86,319.12
2017,4,6,15,45,661.0,160.0,1.9,23.0,589.0,346.57,250.67
2017,4,6,16,0,423.0,225.0,1.9,23.0,476.0,287.53,208.0
2017,4,6,16,15,441.0,198.0,1.85,22.5,438.0,238.53,167.35
2017,4,6,16,30,459.0,171.0,1.8,22.0,400.0,187.48,126.19
2017,4,6,16,45,604.0,123.5,1.8,22.0,388.0,129.12,79.43
2017,4,6,17,0,749.0,76.0,1.8,22.0,376.0,58.02,44.59
2017,4,6,17,15,702.5,70.0,1.6,21.0,317.0,50.06,38.08
2017,4,6,17,30,656.0,64.0,1.4,20.0,258.0,47.15,35.75
2017,4,6,17,45,580.0,56.5,1.25,19.0,200.5,42.79,31.99
2017,4,6,18,0,504.0,49.0,1.1,18.0,143.0,38.33,27.9
2017,4,6,18,15,380.5,37.0,1.15,17.5,93.5,29.61,19.74
2017,4,6,18,30,257.0,25.0,1.2,17.0,44.0,20.55,8.62
2017,4,6,18,45,128.5,12.5,1.25,16.5,22.0,11.37,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,75.0,9.5,1.5,10.5,13.0,34.49,0.0
2017,4,7,6,30,150.0,19.0,1.8,11.0,26.0,96.28,0.0
2017,4,7,6,45,286.0,33.5,2.1,12.0,71.0,196.45,151.9
2017,4,7,7,0,422.0,48.0,2.4,13.0,116.0,299.98,244.59
2017,4,7,7,15,504.5,58.0,2.45,14.0,171.5,382.93,316.44
2017,4,7,7,30,587.0,68.0,2.5,15.0,227.0,473.44,391.14
2017,4,7,7,45,641.0,74.5,2.55,16.0,285.5,547.35,449.33
2017,4,7,8,0,695.0,81.0,2.6,17.0,344.0,624.52,506.91
2017,4,7,8,15,731.0,86.5,2.95,18.0,402.0,689.33,552.97
2017,4,7,8,30,767.0,92.0,3.3,19.0,460.0,750.83,595.36
2017,4,7,8,45,793.0,96.0,3.65,20.0,515.0,806.17,632.27
2017,4,7,9,0,819.0,100.0,4.0,21.0,570.0,860.3,667.6
2017,4,7,9,15,838.0,103.0,4.05,21.5,620.5,905.28,695.72
2017,4,7,9,30,857.0,106.0,4.1,22.0,671.0,947.92,721.88
2017,4,7,9,45,870.0,109.0,4.15,22.5,716.0,972.17,735.19
2017,4,7,10,0,883.0,112.0,4.2,23.0,761.0,1002.87,753.0
2017,4,7,10,15,893.0,114.0,4.2,23.0,799.0,1026.12,766.87
2017,4,7,10,30,903.0,116.0,4.2,23.0,837.0,1045.75,778.44
2017,4,7,10,45,909.5,118.5,4.25,23.5,867.5,1058.59,784.41
2017,4,7,11,0,916.0,121.0,4.3,24.0,898.0,1067.47,787.93
2017,4,7,11,15,921.0,122.0,4.3,24.0,921.0,1069.22,788.14
2017,4,7,11,30,926.0,123.0,4.3,24.0,944.0,1066.92,785.91
2017,4,7,11,45,929.0,123.5,4.35,24.5,958.0,1058.06,778.33
2017,4,7,12,0,932.0,124.0,4.4,25.0,972.0,1045.21,768.32
2017,4,7,12,15,932.5,124.0,4.35,25.0,977.0,1025.53,754.86
2017,4,7,12,30,933.0,124.0,4.3,25.0,982.0,1002.1,739.07
2017,4,7,12,45,930.5,124.5,4.3,25.5,977.5,972.78,718.3
2017,4,7,13,0,928.0,125.0,4.3,26.0,973.0,940.1,695.38
2017,4,7,13,15,925.0,124.5,4.3,26.0,960.5,902.88,670.76
2017,4,7,13,30,922.0,124.0,4.3,26.0,948.0,862.66,644.01
2017,4,7,13,45,916.0,123.5,4.3,26.0,926.0,817.35,613.57
2017,4,7,14,0,910.0,123.0,4.3,26.0,904.0,769.65,580.98
2017,4,7,14,15,902.5,121.5,4.25,26.0,875.0,717.91,543.02
2017,4,7,14,30,895.0,120.0,4.2,26.0,846.0,664.39,502.87
2017,4,7,14,45,883.5,118.5,4.2,26.0,808.5,607.07,459.0
2017,4,7,15,0,872.0,117.0,4.2,26.0,771.0,548.88,413.19
2017,4,7,15,15,858.0,114.5,4.15,25.5,727.5,485.94,363.14
2017,4,7,15,30,844.0,112.0,4.1,25.0,684.0,424.4,312.44
2017,4,7,15,45,824.5,109.0,4.05,25.0,634.5,361.0,258.45
2017,4,7,16,0,805.0,106.0,4.0,25.0,585.0,298.93,204.84
2017,4,7,16,15,780.5,102.0,3.85,24.5,531.0,236.68,152.21
2017,4,7,16,30,756.0,98.0,3.7,24.0,477.0,177.0,104.8
2017,4,7,16,45,720.5,93.0,3.55,23.5,420.5,112.94,62.31
2017,4,7,17,0,685.0,88.0,3.4,23.0,364.0,61.03,47.0
2017,4,7,17,15,636.5,81.0,3.0,22.0,306.0,57.93,44.7
2017,4,7,17,30,588.0,74.0,2.6,21.0,248.0,54.69,42.13
2017,4,7,17,45,512.5,64.5,2.25,20.0,192.5,49.1,37.33
2017,4,7,18,0,437.0,55.0,1.9,19.0,137.0,43.3,32.09
2017,4,7,18,15,319.0,41.0,1.9,18.5,89.5,33.03,22.57
2017,4,7,18,30,201.0,27.0,1.9,18.0,42.0,21.22,9.47
2017,4,7,18,45,100.5,13.5,1.95,17.5,21.0,12.28,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,41.0,10.0,3.2,12.5,12.0,23.25,0.0
2017,4,8,6,30,82.0,20.0,3.4,13.0,24.0,64.1,10.71
2017,4,8,6,45,197.5,38.5,3.65,14.0,66.5,160.51,123.86
2017,4,8,7,0,313.0,57.0,3.9,15.0,109.0,252.41,205.33
2017,4,8,7,15,394.5,70.0,4.35,16.0,161.5,330.47,273.42
2017,4,8,7,30,476.0,83.0,4.8,17.0,214.0,416.81,346.23
2017,4,8,7,45,535.5,91.5,5.3,18.0,270.5,495.83,410.69
2017,4,8,8,0,595.0,100.0,5.8,19.0,327.0,574.77,473.09
2017,4,8,8,15,461.5,145.0,5.95,19.5,338.0,544.3,445.15
2017,4,8,8,30,328.0,190.0,6.1,20.0,349.0,491.04,399.0
2017,4,8,8,45,302.5,220.0,6.3,21.0,379.5,514.68,414.16
2017,4,8,9,0,277.0,250.0,6.5,22.0,410.0,534.9,426.11
2017,4,8,9,15,200.0,280.0,6.45,22.5,401.0,488.12,385.96
2017,4,8,9,30,123.0,310.0,6.4,23.0,392.0,452.09,353.96
2017,4,8,9,45,152.0,334.0,6.35,23.5,442.0,506.46,394.33
2017,4,8,10,0,181.0,358.0,6.3,24.0,492.0,561.09,433.96
2017,4,8,10,15,238.5,369.0,6.2,24.0,554.5,629.45,484.91
2017,4,8,10,30,296.0,380.0,6.1,24.0,617.0,715.69,547.59
2017,4,8,10,45,187.5,394.5,6.1,24.5,546.5,602.24,459.89
2017,4,8,11,0,79.0,409.0,6.1,25.0,476.0,487.35,370.55
2017,4,8,11,15,160.0,429.0,6.05,25.5,569.5,603.19,456.93
2017,4,8,11,30,241.0,449.0,6.0,26.0,663.0,699.95,526.78
2017,4,8,11,45,190.0,459.0,5.95,26.5,629.5,652.23,489.14
2017,4,8,12,0,139.0,469.0,5.9,27.0,596.0,604.61,452.12
2017,4,8,12,15,315.0,430.5,5.85,27.0,720.0,739.03,552.9
2017,4,8,12,30,491.0,392.0,5.8,27.0,844.0,861.4,641.65
2017,4,8,12,45,274.0,409.5,5.75,27.0,662.0,653.02,489.58
2017,4,8,13,0,57.0,427.0,5.7,27.0,480.0,447.62,335.38
2017,4,8,13,15,256.5,401.5,5.65,27.0,632.0,600.1,452.29
2017,4,8,13,30,456.0,376.0,5.6,27.0,784.0,725.51,545.06
2017,4,8,13,45,662.5,256.5,5.6,27.5,835.0,750.95,566.08
2017,4,8,14,0,869.0,137.0,5.6,28.0,886.0,751.43,568.86
2017,4,8,14,15,614.5,255.0,5.5,28.0,776.0,645.03,486.74
2017,4,8,14,30,360.0,373.0,5.4,28.0,666.0,549.6,412.91
2017,4,8,14,45,595.5,251.5,5.35,28.0,710.5,556.78,419.78
2017,4,8,15,0,831.0,130.0,5.3,28.0,755.0,537.02,403.74
2017,4,8,15,15,816.5,127.0,5.2,27.5,712.0,477.01,355.62
2017,4,8,15,30,802.0,124.0,5.1,27.0,669.0,417.24,306.34
2017,4,8,15,45,781.5,120.5,5.1,27.0,620.0,355.61,254.09
2017,4,8,16,0,761.0,117.0,5.1,27.0,571.0,295.55,202.5
2017,4,8,16,15,735.0,112.5,5.0,26.5,518.0,230.32,148.12
2017,4,8,16,30,709.0,108.0,4.9,26.0,465.0,172.38,102.48
2017,4,8,16,45,673.5,102.0,4.8,25.5,409.5,115.69,65.81
2017,4,8,17,0,638.0,96.0,4.7,25.0,354.0,66.57,51.32
2017,4,8,17,15,587.5,88.5,4.4,24.5,297.5,63.39,48.89
2017,4,8,17,30,537.0,81.0,4.1,24.0,241.0,60.07,46.21
2017,4,8,17,45,463.0,70.5,3.8,23.5,187.0,53.93,40.92
2017,4,8,18,0,389.0,60.0,3.5,23.0,133.0,45.63,33.52
2017,4,8,18,15,274.5,44.5,3.6,22.5,87.0,34.36,23.29
2017,4,8,18,30,160.0,29.0,3.7,22.0,41.0,22.73,10.69
2017,4,8,18,45,80.0,14.5,3.8,21.5,20.5,13.19,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,41.5,11.5,4.3,16.5,14.0,24.82,0.0
2017,4,9,6,30,83.0,23.0,4.5,17.0,28.0,69.67,21.83
2017,4,9,6,45,196.5,42.5,4.7,17.5,71.5,165.19,126.76
2017,4,9,7,0,310.0,62.0,4.9,18.0,115.0,257.11,207.48
2017,4,9,7,15,155.0,54.0,5.25,18.5,80.5,158.85,129.27
2017,4,9,7,30,0.0,46.0,5.6,19.0,46.0,40.58,28.56
2017,4,9,7,45,0.0,54.5,5.95,20.0,54.5,48.11,34.77
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,55.66,40.8
2017,4,9,8,15,0.0,100.0,6.35,21.5,100.0,90.29,69.09
2017,4,9,8,30,0.0,137.0,6.4,22.0,137.0,126.38,98.07
2017,4,9,8,45,0.5,152.0,6.45,22.5,152.5,140.69,109.05
2017,4,9,9,0,1.0,167.0,6.5,23.0,168.0,155.05,119.95
2017,4,9,9,15,18.5,219.0,6.5,23.5,232.0,222.5,173.42
2017,4,9,9,30,36.0,271.0,6.5,24.0,296.0,308.41,240.01
2017,4,9,9,45,19.0,214.5,6.55,24.5,227.5,216.65,167.12
2017,4,9,10,0,2.0,158.0,6.6,25.0,159.0,145.03,109.78
2017,4,9,10,15,6.0,190.5,6.55,25.5,195.0,179.68,136.62
2017,4,9,10,30,10.0,223.0,6.5,26.0,231.0,214.5,163.15
2017,4,9,10,45,14.0,261.5,6.5,26.5,273.5,255.16,193.82
2017,4,9,11,0,18.0,300.0,6.5,27.0,316.0,295.77,224.03
2017,4,9,11,15,19.0,310.5,6.45,27.0,328.0,305.9,231.36
2017,4,9,11,30,20.0,321.0,6.4,27.0,340.0,315.87,238.62
2017,4,9,11,45,28.0,355.5,6.35,27.5,381.5,370.48,278.91
2017,4,9,12,0,36.0,390.0,6.3,28.0,423.0,409.85,307.33
2017,4,9,12,15,21.5,284.5,6.2,28.0,304.5,289.03,217.05
2017,4,9,12,30,7.0,179.0,6.1,28.0,186.0,167.38,124.51
2017,4,9,12,45,60.0,323.0,6.05,28.5,378.5,355.77,267.96
2017,4,9,13,0,113.0,467.0,6.0,29.0,571.0,534.16,397.95
2017,4,9,13,15,155.5,463.5,5.9,29.0,605.0,565.04,420.56
2017,4,9,13,30,198.0,460.0,5.8,29.0,639.0,583.76,434.7
2017,4,9,13,45,117.5,413.5,5.7,29.0,519.5,466.87,348.71
2017,4,9,14,0,37.0,367.0,5.6,29.0,400.0,354.29,264.76
2017,4,9,14,15,164.5,378.5,5.5,29.0,514.0,446.09,334.99
2017,4,9,14,30,292.0,390.0,5.4,29.0,628.0,521.14,390.41
2017,4,9,14,45,308.0,367.0,5.35,29.0,608.5,488.96,366.25
2017,4,9,15,0,324.0,344.0,5.3,29.0,589.0,454.93,340.45
2017,4,9,15,15,196.5,325.0,5.2,28.5,471.0,359.99,269.98
2017,4,9,15,30,69.0,306.0,5.1,28.0,353.0,281.57,212.23
2017,4,9,15,45,136.5,289.5,5.0,28.0,374.0,278.72,208.66
2017,4,9,16,0,204.0,273.0,4.9,28.0,395.0,270.02,199.24
2017,4,9,16,15,168.0,248.0,4.75,27.5,342.5,226.31,166.41
2017,4,9,16,30,132.0,223.0,4.6,27.0,290.0,187.54,138.22
2017,4,9,16,45,337.0,172.0,4.5,27.0,315.5,147.97,102.18
2017,4,9,17,0,542.0,121.0,4.4,27.0,341.0,84.17,65.67
2017,4,9,17,15,489.5,110.5,4.15,26.0,286.0,78.51,61.39
2017,4,9,17,30,437.0,100.0,3.9,25.0,231.0,72.57,56.67
2017,4,9,17,45,357.0,86.5,3.65,24.5,178.5,64.01,49.36
2017,4,9,18,0,277.0,73.0,3.4,24.0,126.0,55.11,41.45
2017,4,9,18,15,182.0,52.0,3.5,23.5,82.0,40.93,28.72
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,24.86,12.54
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,14.1,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,11.0,3.0,19.5,12.0,15.9,0.0
2017,4,10,6,30,34.0,22.0,3.1,20.0,24.0,42.24,15.28
2017,4,10,6,45,122.5,46.5,3.25,20.5,66.0,126.98,95.74
2017,4,10,7,0,211.0,71.0,3.4,21.0,108.0,207.94,165.12
2017,4,10,7,15,105.5,48.0,3.5,21.0,66.5,122.24,97.27
2017,4,10,7,30,0.0,25.0,3.6,21.0,25.0,22.0,12.8
2017,4,10,7,45,0.0,34.0,3.7,21.5,34.0,29.95,19.43
2017,4,10,8,0,0.0,43.0,3.8,22.0,43.0,37.93,25.94
2017,4,10,8,15,0.0,64.0,3.85,22.5,64.0,56.56,41.12
2017,4,10,8,30,0.0,85.0,3.9,23.0,85.0,75.27,56.12
2017,4,10,8,45,0.0,118.0,4.0,23.5,118.0,106.5,80.98
2017,4,10,9,0,0.0,151.0,4.1,24.0,151.0,138.13,105.72
2017,4,10,9,15,1.5,163.5,4.0,24.5,164.5,151.02,115.36
2017,4,10,9,30,3.0,176.0,3.9,25.0,178.0,164.01,124.99
2017,4,10,9,45,5.0,187.5,3.85,25.5,191.5,176.56,134.23
2017,4,10,10,0,7.0,199.0,3.8,26.0,205.0,189.18,143.45
2017,4,10,10,15,8.0,208.5,3.65,26.0,215.5,198.9,150.61
2017,4,10,10,30,9.0,218.0,3.5,26.0,226.0,208.6,157.74
2017,4,10,10,45,110.5,325.0,3.4,26.5,420.0,448.61,339.59
2017,4,10,11,0,212.0,432.0,3.3,27.0,614.0,662.3,490.92
2017,4,10,11,15,134.0,423.0,3.15,27.0,539.5,569.27,421.43
2017,4,10,11,30,56.0,414.0,3.0,27.0,465.0,461.05,341.83
2017,4,10,11,45,68.5,432.0,2.95,27.0,494.5,487.96,361.51
2017,4,10,12,0,81.0,450.0,2.9,27.0,524.0,513.77,379.67
2017,4,10,12,15,90.0,458.0,2.8,27.0,541.5,524.91,387.23
2017,4,10,12,30,99.0,466.0,2.7,27.0,559.0,534.97,394.09
2017,4,10,12,45,113.5,468.5,2.65,27.0,574.5,543.47,400.21
2017,4,10,13,0,128.0,471.0,2.6,27.0,590.0,558.75,410.98
2017,4,10,13,15,224.5,453.0,2.5,26.5,657.0,612.47,451.42
2017,4,10,13,30,321.0,435.0,2.4,26.0,724.0,664.04,489.2
2017,4,10,13,45,267.5,436.0,2.35,26.0,673.0,603.87,445.83
2017,4,10,14,0,214.0,437.0,2.3,26.0,622.0,544.56,403.42
2017,4,10,14,15,247.0,415.0,2.25,26.0,622.0,531.34,394.79
2017,4,10,14,30,280.0,393.0,2.2,26.0,622.0,515.41,383.55
2017,4,10,14,45,166.0,363.0,2.15,26.0,497.0,405.74,303.45
2017,4,10,15,0,52.0,333.0,2.1,26.0,372.0,310.6,233.3
2017,4,10,15,15,85.0,327.5,2.05,25.5,387.5,313.71,236.41
2017,4,10,15,30,118.0,322.0,2.0,25.0,403.0,309.47,233.09
2017,4,10,15,45,141.0,299.0,1.95,25.0,388.5,286.71,215.0
2017,4,10,16,0,164.0,276.0,1.9,25.0,374.0,261.28,194.37
2017,4,10,16,15,204.0,246.0,1.9,24.5,357.0,231.75,169.98
2017,4,10,16,30,244.0,216.0,1.9,24.0,340.0,192.51,138.24
2017,4,10,16,45,225.5,194.0,1.9,24.0,298.5,159.93,116.22
2017,4,10,17,0,207.0,172.0,1.9,24.0,257.0,126.53,102.01
2017,4,10,17,15,185.0,148.0,1.75,23.5,215.5,110.64,89.17
2017,4,10,17,30,163.0,124.0,1.6,23.0,174.0,94.22,75.54
2017,4,10,17,45,128.0,100.0,1.45,23.0,134.0,77.23,60.93
2017,4,10,18,0,93.0,76.0,1.3,23.0,94.0,59.75,45.59
2017,4,10,18,15,51.5,52.0,1.4,22.5,61.0,41.79,29.63
2017,4,10,18,30,10.0,28.0,1.5,22.0,28.0,23.88,12.23
2017,4,10,18,45,5.0,14.0,1.6,22.0,14.0,12.73,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.09,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,7.9,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,20.25,10.8
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,32.63,21.5
2017,4,11,7,15,0.0,54.0,1.15,20.0,54.0,48.22,34.79
2017,4,11,7,30,0.0,71.0,1.2,20.0,71.0,64.32,48.32
2017,4,11,7,45,0.0,38.0,1.25,20.0,38.0,33.49,22.54
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.4,0.0
2017,4,11,8,15,0.0,15.5,1.25,20.0,15.5,13.65,5.81
2017,4,11,8,30,0.0,26.0,1.2,20.0,26.0,22.93,13.51
2017,4,11,8,45,0.0,20.0,1.15,20.5,20.0,17.64,9.02
2017,4,11,9,0,0.0,14.0,1.1,21.0,14.0,12.35,4.57
2017,4,11,9,15,0.0,23.0,0.95,21.0,23.0,20.32,11.11
2017,4,11,9,30,0.0,32.0,0.8,21.0,32.0,28.3,17.61
2017,4,11,9,45,0.0,37.0,0.7,21.5,37.0,32.75,21.14
2017,4,11,10,0,0.0,42.0,0.6,22.0,42.0,37.21,24.64
2017,4,11,10,15,0.0,67.0,0.55,22.0,67.0,59.46,42.47
2017,4,11,10,30,0.0,92.0,0.5,22.0,92.0,81.83,60.16
2017,4,11,10,45,0.0,69.5,0.5,22.5,69.5,61.76,43.97
2017,4,11,11,0,0.0,47.0,0.5,23.0,47.0,41.75,27.92
2017,4,11,11,15,0.0,72.0,0.55,23.0,72.0,64.06,45.65
2017,4,11,11,30,0.0,97.0,0.6,23.0,97.0,86.6,63.34
2017,4,11,11,45,0.0,84.0,0.7,23.0,84.0,74.9,54.05
2017,4,11,12,0,0.0,71.0,0.8,23.0,71.0,63.24,44.85
2017,4,11,12,15,0.0,72.5,1.0,23.0,72.5,64.6,45.93
2017,4,11,12,30,0.0,74.0,1.2,23.0,74.0,65.95,47.0
2017,4,11,12,45,0.0,74.5,1.4,23.5,74.5,66.39,47.25
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,66.82,47.5
2017,4,11,13,15,0.0,64.5,1.8,24.0,64.5,57.43,40.1
2017,4,11,13,30,0.0,54.0,2.0,24.0,54.0,48.04,32.7
2017,4,11,13,45,0.0,43.0,2.2,24.0,43.0,38.22,24.92
2017,4,11,14,0,0.0,32.0,2.4,24.0,32.0,28.42,17.13
2017,4,11,14,15,0.0,63.0,2.45,23.5,63.0,55.98,39.24
2017,4,11,14,30,0.0,94.0,2.5,23.0,94.0,83.54,61.31
2017,4,11,14,45,6.5,170.5,2.65,23.0,175.5,154.03,117.04
2017,4,11,15,0,13.0,247.0,2.8,23.0,257.0,221.73,169.72
2017,4,11,15,15,100.0,286.0,2.8,22.5,355.0,285.61,218.9
2017,4,11,15,30,187.0,325.0,2.8,22.0,453.0,337.84,257.38
2017,4,11,15,45,167.0,300.5,2.85,22.0,409.0,295.81,224.6
2017,4,11,16,0,147.0,276.0,2.9,22.0,365.0,256.5,194.17
2017,4,11,16,15,154.5,250.0,2.8,22.0,336.0,224.4,168.36
2017,4,11,16,30,162.0,224.0,2.7,22.0,307.0,191.7,142.51
2017,4,11,16,45,143.5,203.0,2.6,22.0,270.0,159.75,119.89
2017,4,11,17,0,125.0,182.0,2.5,22.0,233.0,131.7,107.28
2017,4,11,17,15,109.0,156.0,2.3,21.5,195.5,114.92,93.59
2017,4,11,17,30,93.0,130.0,2.1,21.0,158.0,97.54,79.04
2017,4,11,17,45,72.5,103.5,1.9,20.5,122.5,81.58,65.35
2017,4,11,18,0,52.0,77.0,1.7,20.0,87.0,61.93,48.08
2017,4,11,18,15,26.0,51.5,1.5,19.5,56.5,42.48,30.66
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,22.59,11.74
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,11.82,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,10.46,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,21.65,8.24
2017,4,12,6,45,33.0,46.0,2.65,16.5,52.5,66.9,49.25
2017,4,12,7,0,66.0,69.0,2.8,17.0,82.0,118.85,94.09
2017,4,12,7,15,99.0,91.5,2.8,17.0,117.0,165.41,134.42
2017,4,12,7,30,132.0,114.0,2.8,17.0,152.0,214.99,176.58
2017,4,12,7,45,75.0,129.0,2.85,17.5,151.5,185.39,150.95
2017,4,12,8,0,18.0,144.0,2.9,18.0,151.0,150.78,120.53
2017,4,12,8,15,20.5,166.5,2.9,18.5,176.0,174.84,139.63
2017,4,12,8,30,23.0,189.0,2.9,19.0,201.0,198.98,158.33
2017,4,12,8,45,30.0,213.0,2.9,19.5,230.0,242.77,192.46
2017,4,12,9,0,37.0,237.0,2.9,20.0,259.0,274.0,216.05
2017,4,12,9,15,42.5,262.0,2.9,20.0,289.5,305.17,239.64
2017,4,12,9,30,48.0,287.0,2.9,20.0,320.0,336.31,262.95
2017,4,12,9,45,69.5,320.0,2.9,20.5,371.0,391.68,304.37
2017,4,12,10,0,91.0,353.0,2.9,21.0,422.0,447.32,345.04
2017,4,12,10,15,92.0,370.5,2.95,21.5,443.5,465.36,356.77
2017,4,12,10,30,93.0,388.0,3.0,22.0,465.0,482.92,368.26
2017,4,12,10,45,62.5,370.5,3.1,22.5,422.5,430.6,327.73
2017,4,12,11,0,32.0,353.0,3.2,23.0,380.0,378.75,287.59
2017,4,12,11,15,199.5,384.0,3.2,23.0,563.0,593.26,449.48
2017,4,12,11,30,367.0,415.0,3.2,23.0,746.0,802.89,598.07
2017,4,12,11,45,599.0,297.0,3.25,23.5,846.0,919.04,680.77
2017,4,12,12,0,831.0,179.0,3.3,24.0,946.0,1007.57,739.68
2017,4,12,12,15,610.5,299.5,3.25,24.0,865.0,900.9,664.99
2017,4,12,12,30,390.0,420.0,3.2,24.0,784.0,781.3,577.84
2017,4,12,12,45,615.0,296.0,3.2,24.5,866.5,858.89,636.48
2017,4,12,13,0,840.0,172.0,3.2,25.0,949.0,909.55,671.72
2017,4,12,13,15,836.5,171.0,3.2,25.0,936.5,872.74,646.9
2017,4,12,13,30,833.0,170.0,3.2,25.0,924.0,833.32,620.86
2017,4,12,13,45,833.0,165.0,3.25,25.0,904.0,790.48,592.21
2017,4,12,14,0,833.0,160.0,3.3,25.0,884.0,745.15,560.34
2017,4,12,14,15,622.0,254.5,3.3,25.0,785.0,644.87,485.33
2017,4,12,14,30,411.0,349.0,3.3,25.0,686.0,557.6,419.26
2017,4,12,14,45,453.0,315.0,3.3,25.0,671.5,524.75,395.32
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,486.98,366.42
2017,4,12,15,15,435.0,285.0,3.3,25.0,602.0,429.04,321.71
2017,4,12,15,30,375.0,289.0,3.3,25.0,547.0,379.29,282.95
2017,4,12,15,45,299.5,280.5,3.35,25.0,477.5,319.83,237.46
2017,4,12,16,0,224.0,272.0,3.4,25.0,408.0,273.35,202.53
2017,4,12,16,15,257.5,241.5,3.25,24.5,384.0,233.72,169.96
2017,4,12,16,30,291.0,211.0,3.1,24.0,360.0,194.48,138.19
2017,4,12,16,45,274.5,190.0,3.0,23.5,318.0,154.43,110.8
2017,4,12,17,0,258.0,169.0,2.9,23.0,276.0,119.35,96.5
2017,4,12,17,15,240.5,145.0,2.65,22.5,233.0,104.67,84.54
2017,4,12,17,30,223.0,121.0,2.4,22.0,190.0,89.27,71.68
2017,4,12,17,45,189.5,98.5,2.15,21.5,148.0,74.1,58.68
2017,4,12,18,0,156.0,76.0,1.9,21.0,106.0,58.31,44.8
2017,4,12,18,15,106.0,53.5,1.9,20.5,71.0,43.09,31.08
2017,4,12,18,30,56.0,31.0,1.9,20.0,36.0,25.67,14.27
2017,4,12,18,45,28.0,15.5,1.9,20.0,18.0,14.1,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,49.5,13.5,2.2,17.5,17.0,29.55,0.0
2017,4,13,6,30,99.0,27.0,2.5,18.0,34.0,83.43,50.19
2017,4,13,6,45,180.0,45.5,2.85,18.5,73.5,159.76,123.77
2017,4,13,7,0,261.0,64.0,3.2,19.0,113.0,233.19,187.6
2017,4,13,7,15,319.0,79.0,3.35,19.5,159.5,297.68,242.86
2017,4,13,7,30,377.0,94.0,3.5,20.0,206.0,367.82,300.94
2017,4,13,7,45,358.5,120.0,3.65,20.5,244.5,403.94,329.09
2017,4,13,8,0,340.0,146.0,3.8,21.0,283.0,422.65,342.73
2017,4,13,8,15,344.5,170.0,3.9,21.5,326.5,467.3,375.93
2017,4,13,8,30,349.0,194.0,4.0,22.0,370.0,510.93,407.37
2017,4,13,8,45,292.0,229.5,4.1,22.5,388.0,514.63,406.44
2017,4,13,9,0,235.0,265.0,4.2,23.0,406.0,496.48,389.34
2017,4,13,9,15,321.5,270.0,4.25,23.0,479.0,601.6,468.52
2017,4,13,9,30,408.0,275.0,4.3,23.0,552.0,694.33,536.45
2017,4,13,9,45,384.0,303.0,4.35,23.5,577.5,709.11,543.35
2017,4,13,10,0,360.0,331.0,4.4,24.0,603.0,720.78,548.43
2017,4,13,10,15,600.5,233.5,4.4,24.0,712.5,879.47,665.44
2017,4,13,10,30,841.0,136.0,4.4,24.0,822.0,1013.07,755.09
2017,4,13,10,45,473.0,282.5,4.45,24.5,671.0,801.46,603.14
2017,4,13,11,0,105.0,429.0,4.5,25.0,520.0,532.2,399.94
2017,4,13,11,15,228.0,427.5,4.5,25.0,631.5,666.74,500.66
2017,4,13,11,30,351.0,426.0,4.5,25.0,743.0,797.3,593.74
2017,4,13,11,45,342.5,435.5,4.5,25.5,749.0,789.29,585.44
2017,4,13,12,0,334.0,445.0,4.5,26.0,755.0,779.5,576.83
