Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,15,206.0,450.5,4.5,26.0,642.5,638.61,475.31
2017,4,13,12,30,78.0,456.0,4.5,26.0,530.0,503.97,375.93
2017,4,13,12,45,208.5,451.5,4.5,26.0,646.0,620.62,463.6
2017,4,13,13,0,339.0,447.0,4.5,26.0,762.0,725.37,539.48
2017,4,13,13,15,288.0,453.0,4.45,26.0,717.5,669.29,498.18
2017,4,13,13,30,237.0,459.0,4.4,26.0,673.0,610.84,455.85
2017,4,13,13,45,267.5,440.5,4.4,26.0,677.5,605.0,452.6
2017,4,13,14,0,298.0,422.0,4.4,26.0,682.0,591.4,443.43
2017,4,13,14,15,334.5,396.5,4.35,26.0,679.0,572.66,430.32
2017,4,13,14,30,371.0,371.0,4.3,26.0,676.0,550.1,413.99
2017,4,13,14,45,398.5,340.5,4.25,26.0,655.5,514.39,387.46
2017,4,13,15,0,426.0,310.0,4.2,26.0,635.0,474.68,357.17
2017,4,13,15,15,390.0,303.0,4.15,25.5,587.5,423.99,318.53
2017,4,13,15,30,354.0,296.0,4.1,25.0,540.0,375.89,281.37
2017,4,13,15,45,385.0,264.5,4.05,25.0,513.0,334.78,247.31
2017,4,13,16,0,416.0,233.0,4.0,25.0,486.0,286.51,206.74
2017,4,13,16,15,208.0,152.5,3.8,24.5,279.0,159.6,114.03
2017,4,13,16,30,0.0,72.0,3.6,24.0,72.0,63.7,46.34
2017,4,13,16,45,0.0,63.5,3.45,23.5,63.5,56.12,40.5
2017,4,13,17,0,0.0,55.0,3.3,23.0,55.0,48.57,36.3
2017,4,13,17,15,188.5,85.0,3.15,22.5,143.0,64.3,50.07
2017,4,13,17,30,377.0,115.0,3.0,22.0,231.0,82.81,66.19
2017,4,13,17,45,316.0,97.0,2.85,22.0,180.5,71.37,56.24
2017,4,13,18,0,255.0,79.0,2.7,22.0,130.0,60.75,46.73
2017,4,13,18,15,175.0,56.0,2.75,21.5,86.0,43.86,31.63
2017,4,13,18,30,95.0,33.0,2.8,21.0,42.0,26.45,15.03
2017,4,13,18,45,47.5,16.5,2.85,21.0,21.0,15.01,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.0,15.0,2.2,16.5,20.0,35.33,0.0
2017,4,14,6,30,124.0,30.0,2.5,17.0,40.0,99.0,63.78
2017,4,14,6,45,227.5,48.0,2.8,17.5,84.5,184.87,144.67
2017,4,14,7,0,331.0,66.0,3.1,18.0,129.0,272.12,220.11
2017,4,14,7,15,165.5,69.5,3.2,18.5,101.0,183.96,149.85
2017,4,14,7,30,0.0,73.0,3.3,19.0,73.0,66.01,49.85
2017,4,14,7,45,14.0,112.5,3.45,19.5,118.5,115.29,91.05
2017,4,14,8,0,28.0,152.0,3.6,20.0,164.0,177.03,141.42
2017,4,14,8,15,37.5,178.5,3.65,20.5,196.5,212.84,169.69
2017,4,14,8,30,47.0,205.0,3.7,21.0,229.0,249.13,197.84
2017,4,14,8,45,129.0,237.5,3.75,21.5,313.0,369.48,293.13
2017,4,14,9,0,211.0,270.0,3.8,22.0,397.0,480.55,378.0
2017,4,14,9,15,267.5,284.5,3.8,22.5,459.0,568.27,442.19
2017,4,14,9,30,324.0,299.0,3.8,23.0,521.0,641.93,494.76
2017,4,14,9,45,564.0,221.5,3.85,23.5,636.5,809.12,618.01
2017,4,14,10,0,804.0,144.0,3.9,24.0,752.0,968.59,725.39
2017,4,14,10,15,815.5,146.5,3.9,24.0,789.0,992.24,738.62
2017,4,14,10,30,827.0,149.0,3.9,24.0,826.0,1012.47,750.67
2017,4,14,10,45,531.5,291.5,3.9,24.5,732.5,869.19,648.1
2017,4,14,11,0,236.0,434.0,3.9,25.0,639.0,685.72,511.07
2017,4,14,11,15,546.5,293.5,3.9,25.0,784.5,878.53,654.23
2017,4,14,11,30,857.0,153.0,3.9,25.0,930.0,1033.87,759.26
2017,4,14,11,45,550.5,312.0,3.9,25.5,814.0,882.58,651.76
2017,4,14,12,0,244.0,471.0,3.9,26.0,698.0,704.37,519.86
2017,4,14,12,15,287.5,462.0,3.85,26.0,730.5,738.17,544.87
2017,4,14,12,30,331.0,453.0,3.8,26.0,763.0,756.37,557.96
2017,4,14,12,45,583.0,313.5,3.8,26.5,856.5,844.02,623.7
2017,4,14,13,0,835.0,174.0,3.8,27.0,950.0,904.56,666.6
2017,4,14,13,15,831.5,173.0,3.75,27.0,937.0,867.88,641.52
2017,4,14,13,30,828.0,172.0,3.7,27.0,924.0,828.62,615.29
2017,4,14,13,45,821.5,171.0,3.65,27.0,903.0,784.69,585.07
2017,4,14,14,0,815.0,170.0,3.6,27.0,882.0,738.79,552.28
2017,4,14,14,15,806.5,168.0,3.55,27.0,853.0,688.96,516.07
2017,4,14,14,30,798.0,166.0,3.5,27.0,824.0,637.81,478.1
2017,4,14,14,45,786.5,163.0,3.45,27.0,787.5,583.08,436.59
2017,4,14,15,0,775.0,160.0,3.4,27.0,751.0,527.87,393.6
2017,4,14,15,15,759.5,156.0,3.35,26.5,708.5,466.66,345.74
2017,4,14,15,30,744.0,152.0,3.3,26.0,666.0,408.36,298.52
2017,4,14,15,45,722.5,148.0,3.25,26.0,618.0,348.94,248.84
2017,4,14,16,0,701.0,144.0,3.2,26.0,570.0,291.33,200.09
2017,4,14,16,15,673.5,138.0,3.05,25.5,517.5,233.06,152.12
2017,4,14,16,30,646.0,132.0,2.9,25.0,465.0,177.96,109.63
2017,4,14,16,45,605.0,126.0,2.75,25.0,410.0,125.39,76.65
2017,4,14,17,0,564.0,120.0,2.6,25.0,355.0,83.9,65.91
2017,4,14,17,15,514.5,110.0,2.35,24.5,299.5,77.96,61.25
2017,4,14,17,30,465.0,100.0,2.1,24.0,244.0,72.39,56.72
2017,4,14,17,45,395.0,86.0,1.85,23.5,191.0,63.5,49.16
2017,4,14,18,0,325.0,72.0,1.6,23.0,138.0,54.23,40.99
2017,4,14,18,15,229.5,53.5,1.7,22.5,92.5,41.01,29.13
2017,4,14,18,30,134.0,35.0,1.8,22.0,47.0,28.0,16.39
2017,4,14,18,45,67.0,17.5,1.9,21.5,23.5,15.92,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,57.5,16.0,3.1,18.0,20.5,34.7,0.0
2017,4,15,6,30,115.0,32.0,3.3,18.0,41.0,98.96,65.88
2017,4,15,6,45,220.5,50.0,3.55,18.5,86.0,183.86,143.82
2017,4,15,7,0,326.0,68.0,3.8,19.0,131.0,271.8,219.55
2017,4,15,7,15,244.0,93.0,3.95,19.5,149.0,259.91,211.98
2017,4,15,7,30,162.0,118.0,4.1,20.0,167.0,237.53,193.62
2017,4,15,7,45,377.5,112.5,4.3,20.5,258.0,407.65,333.59
2017,4,15,8,0,593.0,107.0,4.5,21.0,349.0,581.65,470.96
2017,4,15,8,15,298.0,133.5,4.55,21.5,255.5,387.18,313.81
2017,4,15,8,30,3.0,160.0,4.6,22.0,162.0,151.45,117.77
2017,4,15,8,45,162.5,207.0,4.7,22.5,304.5,362.0,288.73
2017,4,15,9,0,322.0,254.0,4.8,23.0,447.0,575.66,452.6
2017,4,15,9,15,220.5,288.0,4.8,23.5,425.5,512.15,399.46
2017,4,15,9,30,119.0,322.0,4.8,24.0,404.0,457.8,353.75
2017,4,15,9,45,156.5,345.5,4.85,24.5,460.5,519.39,399.22
2017,4,15,10,0,194.0,369.0,4.9,25.0,517.0,581.53,443.85
2017,4,15,10,15,276.5,370.5,4.85,25.0,592.5,681.5,516.8
2017,4,15,10,30,359.0,372.0,4.8,25.0,668.0,765.0,576.47
2017,4,15,10,45,348.5,391.0,4.8,25.5,686.5,772.97,579.0
2017,4,15,11,0,338.0,410.0,4.8,26.0,705.0,778.76,580.49
2017,4,15,11,15,291.5,434.0,4.75,26.0,693.0,751.39,558.96
2017,4,15,11,30,245.0,458.0,4.7,26.0,681.0,707.83,526.59
2017,4,15,11,45,336.0,430.5,4.7,26.5,741.0,775.93,575.26
2017,4,15,12,0,427.0,403.0,4.7,27.0,801.0,836.18,617.04
2017,4,15,12,15,251.5,430.5,4.65,27.0,665.5,672.07,498.44
2017,4,15,12,30,76.0,458.0,4.6,27.0,530.0,503.02,373.69
2017,4,15,12,45,51.0,410.0,4.6,27.0,458.0,428.43,319.81
2017,4,15,13,0,26.0,362.0,4.6,27.0,386.0,356.64,266.81
2017,4,15,13,15,207.5,385.0,4.55,27.0,574.5,537.97,404.08
2017,4,15,13,30,389.0,408.0,4.5,27.0,763.0,688.87,513.37
2017,4,15,13,45,289.0,426.0,4.45,27.0,686.5,606.58,452.15
2017,4,15,14,0,189.0,444.0,4.4,27.0,610.0,529.2,395.03
2017,4,15,14,15,501.0,297.5,4.35,27.0,716.5,598.31,450.35
2017,4,15,14,30,813.0,151.0,4.3,27.0,823.0,632.75,477.32
2017,4,15,14,45,522.0,260.0,4.25,27.0,684.5,515.07,387.34
2017,4,15,15,0,231.0,369.0,4.2,27.0,546.0,425.31,318.95
2017,4,15,15,15,249.0,343.5,4.1,26.5,524.5,391.78,294.02
2017,4,15,15,30,267.0,318.0,4.0,26.0,503.0,358.02,267.88
2017,4,15,15,45,414.5,251.0,3.95,26.0,515.0,329.64,241.64
2017,4,15,16,0,562.0,184.0,3.9,26.0,527.0,285.85,200.62
2017,4,15,16,15,610.5,154.0,3.75,25.5,496.0,232.73,154.54
2017,4,15,16,30,659.0,124.0,3.6,25.0,465.0,172.69,105.05
2017,4,15,16,45,477.0,142.5,3.5,25.0,375.0,128.34,83.22
2017,4,15,17,0,295.0,161.0,3.4,25.0,285.0,114.58,91.77
2017,4,15,17,15,266.5,141.5,3.35,24.5,241.0,102.57,82.11
2017,4,15,17,30,238.0,122.0,3.3,24.0,197.0,90.0,71.75
2017,4,15,17,45,297.5,95.0,3.25,23.5,169.0,72.26,56.67
2017,4,15,18,0,357.0,68.0,3.2,23.0,141.0,51.27,38.47
2017,4,15,18,15,257.0,51.5,3.3,22.5,95.0,39.48,27.87
2017,4,15,18,30,157.0,35.0,3.4,22.0,49.0,27.28,15.99
2017,4,15,18,45,78.5,17.5,3.5,22.0,24.5,15.92,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,6.37,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,12.31,3.56
2017,4,16,6,45,0.0,28.5,3.5,19.5,28.5,25.11,14.97
2017,4,16,7,0,0.0,43.0,3.7,20.0,43.0,37.95,26.01
2017,4,16,7,15,0.0,60.5,3.8,20.5,60.5,54.4,39.9
2017,4,16,7,30,0.0,78.0,3.9,21.0,78.0,70.94,53.62
2017,4,16,7,45,0.0,80.5,4.0,21.5,80.5,72.2,54.46
2017,4,16,8,0,0.0,83.0,4.1,22.0,83.0,73.92,55.58
2017,4,16,8,15,43.5,151.5,4.0,22.5,174.0,185.42,146.95
2017,4,16,8,30,87.0,220.0,3.9,23.0,265.0,298.38,236.18
2017,4,16,8,45,54.0,222.0,3.85,23.5,251.0,271.82,212.95
2017,4,16,9,0,21.0,224.0,3.8,24.0,237.0,229.73,178.02
2017,4,16,9,15,80.0,275.0,3.75,24.0,329.5,352.31,273.77
2017,4,16,9,30,139.0,326.0,3.7,24.0,422.0,480.51,370.06
2017,4,16,9,45,88.5,322.0,3.65,24.5,385.0,410.19,314.32
2017,4,16,10,0,38.0,318.0,3.6,25.0,348.0,354.96,270.21
2017,4,16,10,15,43.0,340.5,3.55,25.0,375.5,382.03,290.05
2017,4,16,10,30,48.0,363.0,3.5,25.0,403.0,408.78,309.24
2017,4,16,10,45,34.5,340.0,3.5,25.0,369.0,368.58,278.61
2017,4,16,11,0,21.0,317.0,3.5,25.0,335.0,314.2,237.51
2017,4,16,11,15,112.0,391.0,3.5,25.0,492.5,510.05,384.17
2017,4,16,11,30,203.0,465.0,3.5,25.0,650.0,672.3,499.9
2017,4,16,11,45,125.5,443.5,3.5,25.5,559.0,566.95,421.59
2017,4,16,12,0,48.0,422.0,3.5,26.0,468.0,450.6,335.48
2017,4,16,12,15,77.0,449.0,3.5,26.0,521.5,500.41,372.47
2017,4,16,12,30,106.0,476.0,3.5,26.0,575.0,547.82,406.63
2017,4,16,12,45,260.0,442.5,3.55,26.0,686.0,664.58,493.01
2017,4,16,13,0,414.0,409.0,3.6,26.0,797.0,757.47,560.3
2017,4,16,13,15,299.5,438.5,3.65,26.0,717.0,662.69,491.47
2017,4,16,13,30,185.0,468.0,3.7,26.0,637.0,575.2,427.64
2017,4,16,13,45,195.0,455.5,3.75,26.0,630.5,557.67,415.99
2017,4,16,14,0,205.0,443.0,3.8,26.0,624.0,538.94,402.97
2017,4,16,14,15,240.0,421.5,3.8,25.5,626.0,527.84,396.38
2017,4,16,14,30,275.0,400.0,3.8,25.0,628.0,513.05,386.64
2017,4,16,14,45,302.5,374.0,3.8,25.0,614.5,485.82,366.53
2017,4,16,15,0,330.0,348.0,3.8,25.0,601.0,455.59,343.53
2017,4,16,15,15,252.5,339.0,3.75,25.0,526.5,389.19,293.32
2017,4,16,15,30,175.0,330.0,3.7,25.0,452.0,334.67,252.3
2017,4,16,15,45,325.0,273.0,3.65,25.0,479.5,320.04,237.09
2017,4,16,16,0,475.0,216.0,3.6,25.0,507.0,286.84,204.7
2017,4,16,16,15,250.5,206.5,3.45,24.5,358.5,205.98,148.54
2017,4,16,16,30,26.0,197.0,3.3,24.0,210.0,166.88,127.73
2017,4,16,16,45,181.5,176.0,3.2,24.0,253.5,144.54,105.88
2017,4,16,17,0,337.0,155.0,3.1,24.0,297.0,111.11,89.15
2017,4,16,17,15,304.5,137.5,2.9,23.5,251.5,100.24,80.44
2017,4,16,17,30,272.0,120.0,2.7,23.0,206.0,88.88,71.07
2017,4,16,17,45,237.5,98.5,2.55,23.0,162.5,74.35,58.58
2017,4,16,18,0,203.0,77.0,2.4,23.0,119.0,59.24,45.3
2017,4,16,18,15,143.0,55.5,2.35,22.5,80.5,43.49,31.29
2017,4,16,18,30,83.0,34.0,2.3,22.0,42.0,27.24,16.12
2017,4,16,18,45,41.5,17.0,2.25,21.5,21.0,13.91,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.5,18.0,11.0,10.01,0.0
2017,4,17,6,30,0.0,22.0,1.7,18.0,22.0,19.39,9.21
2017,4,17,6,45,0.0,44.5,1.9,18.5,44.5,42.09,29.08
2017,4,17,7,0,0.0,67.0,2.1,19.0,67.0,64.46,48.22
2017,4,17,7,15,11.0,90.0,2.1,19.0,93.5,93.25,72.72
2017,4,17,7,30,22.0,113.0,2.1,19.0,120.0,122.86,97.57
2017,4,17,7,45,139.5,139.0,2.1,19.5,196.0,250.86,203.89
2017,4,17,8,0,257.0,165.0,2.1,20.0,272.0,383.79,309.69
2017,4,17,8,15,166.5,192.0,2.15,20.5,265.5,340.51,272.22
2017,4,17,8,30,76.0,219.0,2.2,21.0,259.0,287.74,227.55
2017,4,17,8,45,156.5,245.5,2.25,21.5,338.0,400.63,315.47
2017,4,17,9,0,237.0,272.0,2.3,22.0,417.0,504.13,392.75
2017,4,17,9,15,267.5,291.0,2.3,22.0,467.0,573.85,442.32
2017,4,17,9,30,298.0,310.0,2.3,22.0,517.0,627.98,480.14
2017,4,17,9,45,293.5,333.5,2.35,22.5,547.5,653.45,495.53
2017,4,17,10,0,289.0,357.0,2.4,23.0,578.0,677.06,509.68
2017,4,17,10,15,208.5,383.5,2.45,23.0,547.0,609.59,459.04
2017,4,17,10,30,128.0,410.0,2.5,23.0,516.0,556.02,418.0
2017,4,17,10,45,188.0,423.0,2.6,23.5,585.0,627.21,469.38
2017,4,17,11,0,248.0,436.0,2.7,24.0,654.0,713.53,529.09
2017,4,17,11,15,218.5,452.0,2.75,24.0,647.0,679.73,504.0
2017,4,17,11,30,189.0,468.0,2.8,24.0,640.0,660.64,489.66
2017,4,17,11,45,256.0,461.0,2.85,24.5,698.0,725.89,535.45
2017,4,17,12,0,323.0,454.0,2.9,25.0,756.0,773.86,568.31
2017,4,17,12,15,172.0,398.5,2.9,25.0,559.5,552.5,411.58
2017,4,17,12,30,21.0,343.0,2.9,25.0,363.0,330.62,247.55
2017,4,17,12,45,21.0,342.5,2.95,25.0,363.0,328.35,246.65
2017,4,17,13,0,21.0,342.0,3.0,25.0,363.0,325.95,244.95
2017,4,17,13,15,41.0,385.5,2.95,25.0,424.0,386.25,289.88
2017,4,17,13,30,61.0,429.0,2.9,25.0,485.0,436.47,326.6
2017,4,17,13,45,34.5,311.0,2.9,25.0,342.5,304.97,229.71
2017,4,17,14,0,8.0,193.0,2.9,25.0,200.0,176.82,132.82
2017,4,17,14,15,4.0,156.0,2.85,24.5,159.5,140.89,105.6
2017,4,17,14,30,0.0,119.0,2.8,24.0,119.0,105.56,78.29
2017,4,17,14,45,1.0,139.5,2.8,24.0,140.5,123.91,92.9
2017,4,17,15,0,2.0,160.0,2.8,24.0,162.0,141.84,107.1
2017,4,17,15,15,1.0,155.0,2.75,23.5,156.0,136.61,103.41
2017,4,17,15,30,0.0,150.0,2.7,23.0,150.0,131.5,99.85
2017,4,17,15,45,0.0,126.5,2.65,23.0,126.5,111.2,84.02
2017,4,17,16,0,0.0,103.0,2.6,23.0,103.0,90.98,68.14
2017,4,17,16,15,0.0,96.5,2.5,22.5,96.5,85.28,63.93
2017,4,17,16,30,0.0,90.0,2.4,22.0,90.0,79.58,59.68
2017,4,17,16,45,15.0,125.0,2.35,22.0,131.5,108.13,82.66
2017,4,17,17,0,30.0,160.0,2.3,22.0,173.0,124.26,100.98
2017,4,17,17,15,21.5,137.5,2.1,21.5,146.0,112.91,91.81
2017,4,17,17,30,13.0,115.0,1.9,21.0,119.0,95.08,76.91
2017,4,17,17,45,6.5,91.5,1.7,20.5,93.5,76.4,60.93
2017,4,17,18,0,0.0,68.0,1.5,20.0,68.0,57.52,44.4
2017,4,17,18,15,0.0,45.5,1.4,19.5,45.5,39.17,28.06
2017,4,17,18,30,0.0,23.0,1.3,19.0,23.0,20.27,10.87
2017,4,17,18,45,0.0,11.5,1.25,19.0,11.5,10.12,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.5,1.65,16.0,14.5,12.96,0.0
2017,4,18,6,30,0.0,29.0,1.8,16.0,29.0,27.32,15.74
2017,4,18,6,45,18.0,52.5,1.95,16.5,56.5,65.1,48.5
2017,4,18,7,0,36.0,76.0,2.1,17.0,84.0,100.43,79.01
2017,4,18,7,15,56.0,99.5,2.1,17.5,115.5,138.14,111.15
2017,4,18,7,30,76.0,123.0,2.1,18.0,147.0,177.5,143.98
2017,4,18,7,45,81.0,150.5,2.1,18.5,180.5,213.23,172.68
2017,4,18,8,0,86.0,178.0,2.1,19.0,214.0,248.91,200.57
2017,4,18,8,15,258.0,186.0,2.1,19.5,315.5,417.57,335.58
2017,4,18,8,30,430.0,194.0,2.1,20.0,417.0,589.76,465.62
2017,4,18,8,45,462.0,201.0,2.1,20.5,464.0,639.96,499.38
2017,4,18,9,0,494.0,208.0,2.1,21.0,511.0,690.51,533.46
2017,4,18,9,15,393.0,260.5,2.1,21.5,513.5,653.28,501.49
2017,4,18,9,30,292.0,313.0,2.1,22.0,516.0,625.06,476.21
2017,4,18,9,45,298.5,331.0,2.1,22.5,550.0,654.79,495.32
2017,4,18,10,0,305.0,349.0,2.1,23.0,584.0,683.21,512.84
2017,4,18,10,15,157.5,287.5,2.1,23.5,409.5,454.77,345.89
2017,4,18,10,30,10.0,226.0,2.1,24.0,235.0,216.65,163.74
2017,4,18,10,45,24.0,300.0,2.15,24.5,321.5,315.99,239.03
2017,4,18,11,0,38.0,374.0,2.2,25.0,408.0,404.33,302.98
2017,4,18,11,15,40.5,381.0,2.2,25.0,417.5,411.32,307.36
2017,4,18,11,30,43.0,388.0,2.2,25.0,427.0,417.97,311.92
2017,4,18,11,45,104.5,436.0,2.25,25.5,533.5,523.51,388.29
2017,4,18,12,0,166.0,484.0,2.3,26.0,640.0,638.45,467.97
2017,4,18,12,15,285.5,451.5,2.3,26.0,721.0,722.16,527.45
2017,4,18,12,30,405.0,419.0,2.3,26.0,802.0,788.14,574.04
2017,4,18,12,45,637.5,282.0,2.35,26.0,881.5,859.05,627.34
2017,4,18,13,0,870.0,145.0,2.4,26.0,961.0,894.68,653.0
2017,4,18,13,15,866.5,144.5,2.45,26.0,948.0,858.72,629.61
2017,4,18,13,30,863.0,144.0,2.5,26.0,935.0,820.11,604.89
2017,4,18,13,45,544.0,293.5,2.55,26.0,788.0,682.3,505.92
2017,4,18,14,0,225.0,443.0,2.6,26.0,641.0,551.59,408.58
2017,4,18,14,15,140.0,409.5,2.6,26.0,531.5,450.83,336.25
2017,4,18,14,30,55.0,376.0,2.6,26.0,422.0,358.98,268.82
2017,4,18,14,45,426.5,259.0,2.65,26.0,589.5,458.69,345.62
2017,4,18,15,0,798.0,142.0,2.7,26.0,757.0,519.74,387.92
2017,4,18,15,15,475.5,237.0,2.7,25.5,598.0,403.79,300.91
2017,4,18,15,30,153.0,332.0,2.7,25.0,439.0,326.96,245.76
2017,4,18,15,45,438.5,230.5,2.75,25.0,507.0,319.53,233.34
2017,4,18,16,0,724.0,129.0,2.8,25.0,575.0,281.98,192.39
2017,4,18,16,15,387.5,171.5,2.75,24.5,408.0,200.94,138.81
2017,4,18,16,30,51.0,214.0,2.7,24.0,241.0,175.18,133.04
2017,4,18,16,45,25.5,175.0,2.7,24.0,188.5,145.94,111.79
2017,4,18,17,0,0.0,136.0,2.7,24.0,136.0,113.62,91.21
2017,4,18,17,15,0.0,115.5,2.45,23.5,115.5,97.24,77.84
2017,4,18,17,30,0.0,95.0,2.2,23.0,95.0,80.68,64.03
2017,4,18,17,45,0.0,74.5,1.95,22.5,74.5,63.94,49.76
2017,4,18,18,0,0.0,54.0,1.7,22.0,54.0,46.99,35.02
2017,4,18,18,15,0.0,37.0,1.6,21.5,37.0,32.59,22.24
2017,4,18,18,30,0.0,20.0,1.5,21.0,20.0,17.61,8.68
2017,4,18,18,45,0.0,10.0,1.45,20.5,10.0,8.79,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.5,17.5,1.8,17.5,26.5,64.24,0.0
2017,4,19,6,30,189.0,35.0,2.0,18.0,53.0,140.61,102.45
2017,4,19,6,45,287.5,50.5,2.25,18.5,99.5,214.61,169.21
2017,4,19,7,0,386.0,66.0,2.5,19.0,146.0,300.05,242.33
2017,4,19,7,15,193.0,81.0,2.55,19.5,121.0,213.2,173.26
2017,4,19,7,30,0.0,96.0,2.6,20.0,96.0,89.49,69.05
2017,4,19,7,45,1.0,117.0,2.65,20.5,117.5,110.16,85.95
2017,4,19,8,0,2.0,138.0,2.7,21.0,139.0,130.83,102.34
2017,4,19,8,15,122.5,180.5,2.7,21.5,244.0,291.94,233.72
2017,4,19,8,30,243.0,223.0,2.7,22.0,349.0,456.1,360.78
2017,4,19,8,45,506.0,167.5,2.75,22.5,466.5,639.26,500.51
2017,4,19,9,0,769.0,112.0,2.8,23.0,584.0,827.65,632.5
2017,4,19,9,15,563.0,205.5,2.8,23.5,566.0,763.65,582.09
2017,4,19,9,30,357.0,299.0,2.8,24.0,548.0,669.74,508.32
2017,4,19,9,45,597.0,210.5,2.85,24.5,657.5,832.44,626.6
2017,4,19,10,0,837.0,122.0,2.9,25.0,767.0,973.21,717.97
2017,4,19,10,15,847.5,124.0,2.95,25.5,803.0,984.77,721.91
2017,4,19,10,30,858.0,126.0,3.0,26.0,839.0,1003.37,731.72
2017,4,19,10,45,864.5,127.5,3.05,26.5,868.0,1013.84,736.26
2017,4,19,11,0,871.0,129.0,3.1,27.0,897.0,1020.58,738.58
2017,4,19,11,15,590.5,287.5,3.15,27.0,814.0,914.34,666.61
2017,4,19,11,30,310.0,446.0,3.2,27.0,731.0,771.26,562.73
2017,4,19,11,45,280.5,461.0,3.25,27.5,721.5,748.16,545.81
2017,4,19,12,0,251.0,476.0,3.3,28.0,712.0,723.91,527.35
2017,4,19,12,15,280.0,470.5,3.35,28.0,735.0,734.45,535.44
2017,4,19,12,30,309.0,465.0,3.4,28.0,758.0,742.44,541.57
2017,4,19,12,45,583.5,308.5,3.5,28.0,858.0,833.16,611.19
2017,4,19,13,0,858.0,152.0,3.6,28.0,958.0,889.22,652.41
2017,4,19,13,15,438.5,236.5,3.6,28.0,648.5,596.34,446.4
2017,4,19,13,30,19.0,321.0,3.6,28.0,339.0,301.09,223.61
2017,4,19,13,45,433.0,232.5,3.65,28.0,615.5,543.77,411.02
2017,4,19,14,0,847.0,144.0,3.7,28.0,892.0,728.83,545.47
2017,4,19,14,15,839.5,142.0,3.7,28.0,863.0,681.77,509.79
2017,4,19,14,30,832.0,140.0,3.7,28.0,834.0,630.02,471.39
2017,4,19,14,45,823.5,136.5,3.75,28.0,798.5,575.18,429.85
2017,4,19,15,0,815.0,133.0,3.8,28.0,763.0,519.46,386.39
2017,4,19,15,15,801.0,130.0,3.8,28.0,720.5,461.12,339.58
2017,4,19,15,30,787.0,127.0,3.8,28.0,678.0,403.03,291.64
2017,4,19,15,45,770.5,122.5,3.8,28.0,630.5,343.43,241.53
2017,4,19,16,0,754.0,118.0,3.8,28.0,583.0,284.95,191.79
2017,4,19,16,15,729.5,113.5,3.7,27.5,531.0,221.01,139.29
2017,4,19,16,30,705.0,109.0,3.6,27.0,479.0,164.42,95.82
2017,4,19,16,45,673.5,102.5,3.55,26.5,424.5,108.77,61.49
2017,4,19,17,0,642.0,96.0,3.5,26.0,370.0,65.4,50.03
2017,4,19,17,15,596.5,89.0,3.25,25.5,314.5,62.63,47.98
2017,4,19,17,30,551.0,82.0,3.0,25.0,259.0,59.72,45.7
2017,4,19,17,45,489.0,71.5,2.75,24.5,205.5,53.64,40.57
2017,4,19,18,0,427.0,61.0,2.5,24.0,152.0,47.26,34.96
2017,4,19,18,15,327.5,47.5,2.45,23.5,104.5,36.45,25.31
2017,4,19,18,30,228.0,34.0,2.4,23.0,57.0,26.49,15.83
2017,4,19,18,45,114.0,17.0,2.4,22.5,28.5,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,113.5,17.5,3.0,19.5,29.0,71.4,0.0
2017,4,20,6,30,227.0,35.0,3.2,20.0,58.0,155.77,114.14
2017,4,20,6,45,330.5,48.5,3.45,20.5,106.0,231.92,182.34
2017,4,20,7,0,434.0,62.0,3.7,21.0,154.0,323.78,260.5
2017,4,20,7,15,217.0,70.5,3.8,21.5,116.5,213.52,173.08
2017,4,20,7,30,0.0,79.0,3.9,22.0,79.0,71.5,53.75
2017,4,20,7,45,0.0,91.5,4.05,22.5,91.5,82.89,62.98
2017,4,20,8,0,0.0,104.0,4.2,23.0,104.0,94.31,71.95
2017,4,20,8,15,0.0,116.0,4.2,23.5,116.0,105.28,80.39
2017,4,20,8,30,0.0,128.0,4.2,24.0,128.0,116.28,88.74
2017,4,20,8,45,0.0,129.0,4.2,24.5,129.0,116.63,88.5
2017,4,20,9,0,0.0,130.0,4.2,25.0,130.0,117.18,88.45
2017,4,20,9,15,12.5,198.5,4.15,25.0,207.5,194.57,149.43
2017,4,20,9,30,25.0,267.0,4.1,25.0,285.0,274.06,210.55
2017,4,20,9,45,19.0,258.5,4.05,25.5,272.5,258.77,197.55
2017,4,20,10,0,13.0,250.0,4.0,26.0,260.0,243.74,185.06
2017,4,20,10,15,25.0,300.5,3.95,26.0,321.0,320.2,242.82
2017,4,20,10,30,37.0,351.0,3.9,26.0,382.0,383.36,289.39
2017,4,20,10,45,72.0,395.0,3.85,26.5,458.0,462.39,347.0
2017,4,20,11,0,107.0,439.0,3.8,27.0,534.0,540.74,402.59
2017,4,20,11,15,187.0,449.0,3.75,27.0,619.5,642.76,475.95
2017,4,20,11,30,267.0,459.0,3.7,27.0,705.0,740.73,544.43
2017,4,20,11,45,177.5,462.5,3.7,27.5,627.0,634.53,466.88
2017,4,20,12,0,88.0,466.0,3.7,28.0,549.0,531.25,391.17
2017,4,20,12,15,256.0,440.5,3.65,28.0,683.0,681.63,501.38
2017,4,20,12,30,424.0,415.0,3.6,28.0,817.0,806.97,589.56
2017,4,20,12,45,650.0,278.0,3.6,28.5,891.5,864.07,632.28
2017,4,20,13,0,876.0,141.0,3.6,29.0,966.0,893.8,652.58
2017,4,20,13,15,873.0,140.5,3.6,29.0,953.0,858.11,628.85
2017,4,20,13,30,870.0,140.0,3.6,29.0,940.0,819.72,603.65
2017,4,20,13,45,495.5,292.0,3.6,29.0,745.5,642.54,475.96
2017,4,20,14,0,121.0,444.0,3.6,29.0,551.0,478.0,352.48
2017,4,20,14,15,479.0,291.0,3.6,29.0,694.0,573.27,427.23
2017,4,20,14,30,837.0,138.0,3.6,29.0,837.0,630.15,469.85
2017,4,20,14,45,454.5,247.5,3.65,29.0,625.0,462.94,345.25
2017,4,20,15,0,72.0,357.0,3.7,29.0,413.0,336.88,250.9
2017,4,20,15,15,164.5,340.5,3.7,28.5,459.0,352.53,262.9
2017,4,20,15,30,257.0,324.0,3.7,28.0,505.0,355.71,263.71
2017,4,20,15,45,208.0,304.5,3.7,28.0,444.0,308.2,227.77
2017,4,20,16,0,159.0,285.0,3.7,28.0,383.0,262.94,194.08
2017,4,20,16,15,426.5,199.5,3.65,27.5,431.0,227.74,156.47
2017,4,20,16,30,694.0,114.0,3.6,27.0,479.0,166.17,97.65
2017,4,20,16,45,660.0,108.0,3.6,27.0,424.5,111.48,64.05
2017,4,20,17,0,626.0,102.0,3.6,27.0,370.0,69.62,53.36
2017,4,20,17,15,580.0,94.0,3.3,26.5,314.5,66.3,50.87
2017,4,20,17,30,534.0,86.0,3.0,26.0,259.0,62.76,48.09
2017,4,20,17,45,468.5,75.5,2.75,25.5,205.5,56.83,43.11
2017,4,20,18,0,403.0,65.0,2.5,25.0,152.0,48.96,36.26
2017,4,20,18,15,305.0,50.5,2.4,24.5,105.0,38.65,27.07
2017,4,20,18,30,207.0,36.0,2.3,24.0,58.0,28.0,17.06
2017,4,20,18,45,103.5,18.0,2.25,23.5,29.0,14.17,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,95.5,19.0,4.15,20.0,29.0,67.65,1.27
2017,4,21,6,30,191.0,38.0,4.3,20.0,58.0,144.59,106.7
2017,4,21,6,45,293.5,53.0,4.45,20.5,105.5,220.11,173.5
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,307.43,248.12
2017,4,21,7,15,198.0,80.0,4.65,21.5,122.5,214.21,173.66
2017,4,21,7,30,0.0,92.0,4.7,22.0,92.0,84.87,64.79
2017,4,21,7,45,59.5,136.0,4.8,22.5,161.5,179.53,143.33
2017,4,21,8,0,119.0,180.0,4.9,23.0,231.0,286.3,229.29
2017,4,21,8,15,107.5,205.0,4.95,23.5,255.5,308.44,245.03
2017,4,21,8,30,96.0,230.0,5.0,24.0,280.0,314.95,248.5
2017,4,21,8,45,417.5,178.0,5.05,24.5,432.0,575.13,454.32
2017,4,21,9,0,739.0,126.0,5.1,25.0,584.0,820.8,634.21
2017,4,21,9,15,757.5,130.0,5.15,25.5,631.5,858.02,656.37
2017,4,21,9,30,776.0,134.0,5.2,26.0,679.0,898.05,681.38
2017,4,21,9,45,397.5,204.5,5.3,26.5,484.5,626.14,481.72
2017,4,21,10,0,19.0,275.0,5.4,27.0,290.0,274.09,207.56
2017,4,21,10,15,423.5,209.0,5.45,27.0,563.0,665.31,510.87
2017,4,21,10,30,828.0,143.0,5.5,27.0,836.0,1001.13,746.62
2017,4,21,10,45,626.0,259.5,5.6,27.5,794.0,929.02,692.63
2017,4,21,11,0,424.0,376.0,5.7,28.0,752.0,837.68,622.0
2017,4,21,11,15,280.5,423.5,5.7,28.0,675.0,724.23,538.7
2017,4,21,11,30,137.0,471.0,5.7,28.0,598.0,608.98,452.49
2017,4,21,11,45,228.0,465.5,5.75,28.5,680.0,686.4,509.38
2017,4,21,12,0,319.0,460.0,5.8,29.0,762.0,771.98,569.86
2017,4,21,12,15,196.0,461.0,5.75,29.0,647.0,633.44,469.1
2017,4,21,12,30,73.0,462.0,5.7,29.0,532.0,501.11,371.23
2017,4,21,12,45,123.0,475.0,5.7,29.5,592.0,560.24,414.5
2017,4,21,13,0,173.0,488.0,5.7,30.0,652.0,605.42,446.7
2017,4,21,13,15,516.0,317.0,5.65,30.0,795.0,732.55,545.15
2017,4,21,13,30,859.0,146.0,5.6,30.0,938.0,814.98,607.76
2017,4,21,13,45,857.5,142.5,5.55,30.0,918.0,773.02,578.42
2017,4,21,14,0,856.0,139.0,5.5,30.0,898.0,728.62,546.28
2017,4,21,14,15,848.5,137.5,5.45,30.0,869.0,679.65,509.94
2017,4,21,14,30,841.0,136.0,5.4,30.0,840.0,629.69,472.06
2017,4,21,14,45,831.0,133.5,5.35,30.0,804.0,574.55,429.54
2017,4,21,15,0,821.0,131.0,5.3,30.0,768.0,518.66,385.35
2017,4,21,15,15,807.0,128.0,5.2,29.5,725.5,460.12,338.62
2017,4,21,15,30,793.0,125.0,5.1,29.0,683.0,401.82,290.7
2017,4,21,15,45,775.0,121.5,5.05,29.0,635.0,342.37,240.4
2017,4,21,16,0,757.0,118.0,5.0,29.0,587.0,284.19,190.76
2017,4,21,16,15,733.0,113.5,4.85,28.5,535.0,220.29,138.22
2017,4,21,16,30,709.0,109.0,4.7,28.0,483.0,163.69,94.85
2017,4,21,16,45,676.0,103.5,4.55,28.0,428.5,108.6,61.17
2017,4,21,17,0,643.0,98.0,4.4,28.0,374.0,66.67,50.67
2017,4,21,17,15,597.5,90.5,3.95,27.5,318.0,63.59,48.37
2017,4,21,17,30,552.0,83.0,3.5,27.0,262.0,60.31,45.81
2017,4,21,17,45,485.5,73.5,3.05,26.5,208.5,55.1,41.46
2017,4,21,18,0,419.0,64.0,2.6,26.0,155.0,49.65,36.7
2017,4,21,18,15,321.0,50.0,2.4,25.0,107.5,38.28,26.72
2017,4,21,18,30,223.0,36.0,2.2,24.0,60.0,28.0,17.16
2017,4,21,18,45,111.5,18.0,2.05,23.5,30.0,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,56.5,21.5,5.35,14.5,27.5,51.86,8.39
2017,4,22,6,30,113.0,43.0,5.4,14.0,55.0,110.39,83.07
2017,4,22,6,45,196.0,64.5,5.45,14.0,101.0,179.65,145.0
2017,4,22,7,0,279.0,86.0,5.5,14.0,147.0,257.8,213.83
2017,4,22,7,15,139.5,63.0,5.45,14.0,93.5,158.49,131.62
2017,4,22,7,30,0.0,40.0,5.4,14.0,40.0,35.26,24.64
2017,4,22,7,45,0.0,48.5,5.4,14.5,48.5,42.8,30.98
2017,4,22,8,0,0.0,57.0,5.4,15.0,57.0,50.35,37.19
2017,4,22,8,15,0.0,83.0,5.4,15.0,83.0,73.47,56.52
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,97.78,76.6
2017,4,22,8,45,0.0,113.5,5.4,15.5,113.5,101.74,79.43
2017,4,22,9,0,0.0,118.0,5.4,16.0,118.0,105.76,82.32
2017,4,22,9,15,6.0,173.5,5.4,16.0,178.0,163.94,129.87
2017,4,22,9,30,12.0,229.0,5.4,16.0,238.0,223.35,177.59
2017,4,22,9,45,15.0,251.5,5.45,16.5,263.0,247.66,196.25
2017,4,22,10,0,18.0,274.0,5.5,17.0,288.0,271.96,214.75
2017,4,22,10,15,68.5,344.0,5.5,17.0,401.0,408.54,322.7
2017,4,22,10,30,119.0,414.0,5.5,17.0,514.0,548.02,429.35
2017,4,22,10,45,75.0,387.5,5.5,17.5,451.5,456.59,357.08
2017,4,22,11,0,31.0,361.0,5.5,18.0,389.0,382.42,297.97
2017,4,22,11,15,24.0,332.0,5.45,18.0,354.0,343.74,267.88
2017,4,22,11,30,17.0,303.0,5.4,18.0,319.0,293.95,228.98
2017,4,22,11,45,68.5,392.5,5.4,18.5,457.5,442.77,344.2
2017,4,22,12,0,120.0,482.0,5.4,19.0,596.0,589.09,453.1
2017,4,22,12,15,147.0,487.5,5.35,19.0,627.5,612.1,469.99
2017,4,22,12,30,174.0,493.0,5.3,19.0,659.0,632.89,485.61
2017,4,22,12,45,96.5,408.5,5.3,19.5,500.5,464.91,358.77
2017,4,22,13,0,19.0,324.0,5.3,20.0,342.0,307.24,236.79
2017,4,22,13,15,18.0,316.0,5.2,20.0,333.0,297.38,229.51
2017,4,22,13,30,17.0,308.0,5.1,20.0,324.0,287.61,222.03
2017,4,22,13,45,18.0,311.0,5.1,20.0,328.0,289.11,223.36
2017,4,22,14,0,19.0,314.0,5.1,20.0,332.0,290.35,224.49
2017,4,22,14,15,12.5,249.5,5.05,20.0,261.5,227.99,176.23
2017,4,22,14,30,6.0,185.0,5.0,20.0,191.0,166.81,128.35
2017,4,22,14,45,4.5,173.0,4.95,20.0,177.0,154.85,119.1
2017,4,22,15,0,3.0,161.0,4.9,20.0,163.0,143.13,109.98
2017,4,22,15,15,22.5,227.5,4.9,20.0,243.5,204.14,158.54
2017,4,22,15,30,42.0,294.0,4.9,20.0,324.0,259.43,201.8
2017,4,22,15,45,35.5,267.0,4.9,20.0,291.5,230.56,179.31
2017,4,22,16,0,29.0,240.0,4.9,20.0,259.0,202.97,157.91
2017,4,22,16,15,52.5,233.0,4.85,19.5,263.0,196.31,152.25
2017,4,22,16,30,76.0,226.0,4.8,19.0,267.0,185.93,143.64
2017,4,22,16,45,38.0,182.0,4.8,19.0,202.5,144.97,113.06
2017,4,22,17,0,0.0,138.0,4.8,19.0,138.0,115.28,94.59
2017,4,22,17,15,0.0,117.5,4.6,18.5,117.5,98.92,80.94
2017,4,22,17,30,0.0,97.0,4.4,18.0,97.0,82.37,66.87
2017,4,22,17,45,192.0,84.5,4.25,17.5,126.5,64.56,51.38
2017,4,22,18,0,384.0,72.0,4.1,17.0,156.0,54.04,42.01
2017,4,22,18,15,289.5,55.5,3.85,16.5,108.5,42.37,31.34
2017,4,22,18,30,195.0,39.0,3.6,16.0,61.0,30.27,19.83
2017,4,22,18,45,97.5,19.5,3.4,15.5,30.5,15.32,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,156.0,19.0,3.65,9.5,36.5,90.1,29.93
2017,4,23,6,30,312.0,38.0,3.8,10.0,73.0,194.76,151.87
2017,4,23,6,45,417.5,49.5,4.0,10.5,125.0,276.77,227.15
2017,4,23,7,0,523.0,61.0,4.2,11.0,177.0,369.97,309.53
2017,4,23,7,15,589.0,69.0,4.35,12.0,235.0,446.56,375.26
2017,4,23,7,30,655.0,77.0,4.5,13.0,293.0,528.44,442.56
2017,4,23,7,45,700.0,82.5,4.65,14.0,352.5,597.71,497.18
2017,4,23,8,0,745.0,88.0,4.8,15.0,412.0,669.07,550.75
2017,4,23,8,15,776.0,92.5,4.85,15.5,470.0,726.63,591.73
2017,4,23,8,30,807.0,97.0,4.9,16.0,528.0,787.56,634.32
2017,4,23,8,45,831.0,100.0,5.0,17.0,582.5,840.19,668.85
2017,4,23,9,0,855.0,103.0,5.1,18.0,637.0,891.31,701.61
2017,4,23,9,15,871.0,106.0,5.0,18.0,687.0,933.26,728.69
2017,4,23,9,30,887.0,109.0,4.9,18.0,737.0,963.27,747.02
2017,4,23,9,45,901.0,110.5,4.85,18.5,781.5,995.72,765.91
2017,4,23,10,0,915.0,112.0,4.8,19.0,826.0,1024.98,782.38
2017,4,23,10,15,924.0,114.0,4.7,19.5,863.5,1046.41,792.92
2017,4,23,10,30,933.0,116.0,4.6,20.0,901.0,1064.09,800.91
2017,4,23,10,45,940.5,116.5,4.55,20.5,931.0,1074.78,804.74
2017,4,23,11,0,948.0,117.0,4.5,21.0,961.0,1081.48,806.05
2017,4,23,11,15,952.5,118.0,4.4,21.0,982.5,1081.61,804.51
2017,4,23,11,30,957.0,119.0,4.3,21.0,1004.0,1077.61,800.55
