Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,45,958.5,120.0,4.25,21.5,1017.0,1066.55,790.88
2017,4,23,12,0,960.0,121.0,4.2,22.0,1030.0,1051.49,778.79
2017,4,23,12,15,961.0,121.0,4.15,22.0,1034.0,1031.09,764.82
2017,4,23,12,30,962.0,121.0,4.1,22.0,1038.0,1006.93,748.48
2017,4,23,12,45,962.0,120.0,4.1,22.5,1034.0,977.32,727.44
2017,4,23,13,0,962.0,119.0,4.1,23.0,1030.0,944.26,704.16
2017,4,23,13,15,959.5,118.5,4.05,23.0,1016.5,906.26,678.62
2017,4,23,13,30,957.0,118.0,4.0,23.0,1003.0,865.23,650.92
2017,4,23,13,45,953.5,116.5,3.95,23.5,981.0,819.7,618.75
2017,4,23,14,0,950.0,115.0,3.9,24.0,959.0,771.56,583.99
2017,4,23,14,15,943.5,113.5,3.85,24.0,929.0,719.07,545.19
2017,4,23,14,30,937.0,112.0,3.8,24.0,899.0,664.66,504.03
2017,4,23,14,45,925.0,111.5,3.75,24.0,860.5,606.41,458.91
2017,4,23,15,0,913.0,111.0,3.7,24.0,822.0,547.3,411.83
2017,4,23,15,15,901.0,108.5,3.6,23.5,778.0,486.0,362.3
2017,4,23,15,30,889.0,106.0,3.5,23.0,734.0,424.42,310.92
2017,4,23,15,45,873.5,103.0,3.45,23.0,684.5,361.35,256.62
2017,4,23,16,0,858.0,100.0,3.4,23.0,635.0,293.55,198.14
2017,4,23,16,15,836.5,96.5,3.3,22.5,580.5,230.15,144.54
2017,4,23,16,30,815.0,93.0,3.2,22.0,526.0,168.89,96.65
2017,4,23,16,45,785.5,88.0,3.1,22.0,468.5,108.37,59.37
2017,4,23,17,0,756.0,83.0,3.0,22.0,411.0,62.27,48.16
2017,4,23,17,15,713.5,77.5,2.6,21.0,352.0,54.41,41.77
2017,4,23,17,30,671.0,72.0,2.2,20.0,293.0,52.14,40.08
2017,4,23,17,45,607.0,64.5,1.8,19.5,235.0,48.06,36.6
2017,4,23,18,0,543.0,57.0,1.4,19.0,177.0,43.85,32.82
2017,4,23,18,15,438.5,46.5,1.3,18.0,125.0,36.74,26.33
2017,4,23,18,30,334.0,36.0,1.2,17.0,73.0,29.4,19.13
2017,4,23,18,45,167.0,18.0,1.2,16.0,36.5,14.53,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,153.5,19.5,1.65,10.5,37.5,90.38,38.06
2017,4,24,6,30,307.0,39.0,1.9,11.0,75.0,193.72,150.7
2017,4,24,6,45,402.0,51.5,2.2,12.0,126.0,271.53,220.84
2017,4,24,7,0,497.0,64.0,2.5,13.0,177.0,359.44,296.93
2017,4,24,7,15,561.0,73.0,2.6,14.0,234.0,434.69,359.96
2017,4,24,7,30,625.0,82.0,2.7,15.0,291.0,515.07,424.29
2017,4,24,7,45,662.0,90.0,2.8,16.0,348.0,580.41,474.13
2017,4,24,8,0,699.0,98.0,2.9,17.0,405.0,647.18,523.09
2017,4,24,8,15,730.5,103.5,3.0,18.0,461.5,707.72,564.36
2017,4,24,8,30,762.0,109.0,3.1,19.0,518.0,768.29,604.44
2017,4,24,8,45,779.5,115.5,3.25,20.0,570.5,813.49,632.77
2017,4,24,9,0,797.0,122.0,3.4,21.0,623.0,861.08,662.37
2017,4,24,9,15,814.5,126.0,3.4,21.0,672.0,903.79,689.77
2017,4,24,9,30,832.0,130.0,3.4,21.0,721.0,944.07,715.27
2017,4,24,9,45,842.0,134.0,3.4,21.5,763.0,974.46,732.47
2017,4,24,10,0,852.0,138.0,3.4,22.0,805.0,1001.59,747.45
2017,4,24,10,15,861.5,140.5,3.45,22.5,841.5,1023.16,759.09
2017,4,24,10,30,871.0,143.0,3.5,23.0,878.0,1041.12,768.43
2017,4,24,10,45,875.0,146.0,3.55,23.5,906.0,1038.34,764.26
2017,4,24,11,0,879.0,149.0,3.6,24.0,934.0,1043.49,765.64
2017,4,24,11,15,727.5,251.5,3.65,24.5,911.5,1010.87,742.33
2017,4,24,11,30,576.0,354.0,3.7,25.0,889.0,950.14,696.33
2017,4,24,11,45,742.0,248.5,3.75,25.5,946.5,999.38,732.27
2017,4,24,12,0,908.0,143.0,3.8,26.0,1004.0,1021.03,744.64
2017,4,24,12,15,908.0,143.5,3.85,26.0,1007.5,1000.83,731.37
2017,4,24,12,30,908.0,144.0,3.9,26.0,1011.0,977.14,716.17
2017,4,24,12,45,902.5,146.0,4.0,26.5,1004.5,946.51,695.29
2017,4,24,13,0,897.0,148.0,4.1,27.0,998.0,912.93,672.44
2017,4,24,13,15,893.5,147.0,4.2,27.0,984.0,875.65,648.3
2017,4,24,13,30,890.0,146.0,4.3,27.0,970.0,835.66,622.12
2017,4,24,13,45,881.5,146.5,4.4,27.0,947.0,790.66,592.22
2017,4,24,14,0,873.0,147.0,4.5,27.0,924.0,743.69,558.77
2017,4,24,14,15,666.5,242.0,4.55,27.0,824.5,649.44,487.86
2017,4,24,14,30,460.0,337.0,4.6,27.0,725.0,565.62,424.17
2017,4,24,14,45,648.5,237.0,4.65,27.0,757.5,556.61,418.24
2017,4,24,15,0,837.0,137.0,4.7,27.0,790.0,528.6,395.55
2017,4,24,15,15,609.0,217.5,4.7,26.5,678.5,441.44,328.67
2017,4,24,15,30,381.0,298.0,4.7,26.0,567.0,380.43,282.94
2017,4,24,15,45,540.0,220.5,4.75,26.0,573.5,339.76,246.15
2017,4,24,16,0,699.0,143.0,4.8,26.0,580.0,282.12,192.95
2017,4,24,16,15,711.5,128.0,4.7,25.5,539.5,225.37,144.51
2017,4,24,16,30,724.0,113.0,4.6,25.0,499.0,166.86,97.9
2017,4,24,16,45,693.5,106.5,4.55,25.0,444.0,110.44,63.21
2017,4,24,17,0,663.0,100.0,4.5,25.0,389.0,67.99,52.42
2017,4,24,17,15,617.5,93.0,4.2,24.0,332.0,65.34,50.58
2017,4,24,17,30,572.0,86.0,3.9,23.0,275.0,62.53,48.5
2017,4,24,17,45,511.5,75.5,3.65,22.5,220.5,56.58,43.47
2017,4,24,18,0,451.0,65.0,3.4,22.0,166.0,50.31,37.96
2017,4,24,18,15,352.0,52.0,3.2,21.0,117.0,39.8,28.59
2017,4,24,18,30,253.0,39.0,3.0,20.0,68.0,30.33,19.66
2017,4,24,18,45,126.5,19.5,2.85,19.5,34.0,15.32,0.5
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,93.5,22.5,4.15,16.5,34.0,66.77,30.61
2017,4,25,6,30,187.0,45.0,4.4,17.0,68.0,150.43,114.81
2017,4,25,6,45,281.0,61.5,4.7,17.5,116.0,223.75,179.38
2017,4,25,7,0,375.0,78.0,5.0,18.0,164.0,307.66,251.74
2017,4,25,7,15,440.0,89.5,5.25,18.5,217.5,378.32,311.83
2017,4,25,7,30,505.0,101.0,5.5,19.0,271.0,454.88,374.91
2017,4,25,7,45,252.5,106.5,5.8,20.0,191.5,298.1,245.26
2017,4,25,8,0,0.0,112.0,6.1,21.0,112.0,101.88,78.6
2017,4,25,8,15,0.0,127.5,6.1,21.5,127.5,116.27,89.98
2017,4,25,8,30,0.0,143.0,6.1,22.0,143.0,130.66,101.09
2017,4,25,8,45,6.5,177.5,6.15,23.0,181.5,169.42,131.56
2017,4,25,9,0,13.0,212.0,6.2,24.0,220.0,208.68,161.8
2017,4,25,9,15,36.0,263.0,6.2,24.5,288.5,295.3,229.16
2017,4,25,9,30,59.0,314.0,6.2,25.0,357.0,370.83,286.43
2017,4,25,9,45,58.0,332.5,6.2,26.0,376.5,388.31,297.57
2017,4,25,10,0,57.0,351.0,6.2,27.0,396.0,405.42,308.4
2017,4,25,10,15,156.5,382.5,6.1,27.5,514.0,551.82,418.12
2017,4,25,10,30,256.0,414.0,6.0,28.0,632.0,698.68,523.78
2017,4,25,10,45,303.5,416.0,5.95,28.5,682.0,745.58,555.63
2017,4,25,11,0,351.0,418.0,5.9,29.0,732.0,791.2,586.45
2017,4,25,11,15,601.5,287.0,5.8,29.0,839.5,918.51,680.59
2017,4,25,11,30,852.0,156.0,5.7,29.0,947.0,1019.53,749.13
2017,4,25,11,45,848.0,161.0,5.6,29.5,957.5,1007.42,737.82
2017,4,25,12,0,844.0,166.0,5.5,30.0,968.0,991.66,724.9
2017,4,25,12,15,659.5,295.5,5.45,30.0,923.5,927.82,679.87
2017,4,25,12,30,475.0,425.0,5.4,30.0,879.0,857.17,625.95
2017,4,25,12,45,464.0,422.5,5.35,30.5,864.5,824.4,602.19
2017,4,25,13,0,453.0,420.0,5.3,31.0,850.0,790.42,577.41
2017,4,25,13,15,462.0,410.0,5.3,31.0,844.0,765.53,560.62
2017,4,25,13,30,471.0,400.0,5.3,31.0,838.0,738.62,542.21
2017,4,25,13,45,490.0,382.0,5.3,31.5,828.0,710.43,521.86
2017,4,25,14,0,509.0,364.0,5.3,32.0,818.0,679.54,499.35
2017,4,25,14,15,660.5,260.0,5.3,32.0,829.5,659.52,487.48
2017,4,25,14,30,812.0,156.0,5.3,32.0,841.0,625.16,463.94
2017,4,25,14,45,799.5,154.0,5.3,32.0,804.5,570.65,422.39
2017,4,25,15,0,787.0,152.0,5.3,32.0,768.0,515.75,379.52
2017,4,25,15,15,772.5,148.5,5.2,31.5,725.5,458.62,334.42
2017,4,25,15,30,758.0,145.0,5.1,31.0,683.0,397.77,285.32
2017,4,25,15,45,736.5,141.5,5.1,31.0,635.0,338.77,236.23
2017,4,25,16,0,715.0,138.0,5.1,31.0,587.0,281.56,188.24
2017,4,25,16,15,690.0,133.0,4.95,30.5,535.0,224.58,141.89
2017,4,25,16,30,665.0,128.0,4.8,30.0,483.0,170.37,101.11
2017,4,25,16,45,633.5,120.5,4.7,30.0,429.0,116.9,68.83
2017,4,25,17,0,602.0,113.0,4.6,30.0,375.0,77.15,58.92
2017,4,25,17,15,556.0,104.5,4.3,29.0,320.0,73.82,56.61
2017,4,25,17,30,510.0,96.0,4.0,28.0,265.0,70.28,54.0
2017,4,25,17,45,449.0,84.0,3.75,27.5,212.0,61.68,46.86
2017,4,25,18,0,388.0,72.0,3.5,27.0,159.0,53.91,40.19
2017,4,25,18,15,296.0,56.5,3.55,26.5,112.0,43.04,30.62
2017,4,25,18,30,204.0,41.0,3.6,26.0,65.0,31.76,20.33
2017,4,25,18,45,102.0,20.5,3.65,25.5,32.5,16.07,1.63
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,39.0,25.0,2.7,21.5,30.0,45.65,21.29
2017,4,26,6,30,78.0,50.0,3.0,22.0,60.0,96.27,70.82
2017,4,26,6,45,159.0,73.5,3.3,22.5,106.5,172.33,134.67
2017,4,26,7,0,240.0,97.0,3.6,23.0,153.0,249.67,199.35
2017,4,26,7,15,302.5,114.0,3.9,23.5,204.5,316.19,254.27
2017,4,26,7,30,365.0,131.0,4.2,24.0,256.0,400.13,321.22
2017,4,26,7,45,441.5,135.5,4.55,24.5,313.0,475.04,380.1
2017,4,26,8,0,518.0,140.0,4.9,25.0,370.0,555.68,442.09
2017,4,26,8,15,555.5,148.0,5.2,25.5,424.0,615.27,486.2
2017,4,26,8,30,593.0,156.0,5.5,26.0,478.0,682.56,535.01
2017,4,26,8,45,651.0,150.0,5.85,26.5,535.5,747.02,581.22
2017,4,26,9,0,709.0,144.0,6.2,27.0,593.0,812.14,626.38
2017,4,26,9,15,730.5,148.0,6.35,27.5,642.0,855.79,654.82
2017,4,26,9,30,752.0,152.0,6.5,28.0,691.0,897.53,681.73
2017,4,26,9,45,791.0,144.0,6.65,28.5,740.5,934.88,705.37
2017,4,26,10,0,830.0,136.0,6.8,29.0,790.0,976.17,731.61
2017,4,26,10,15,842.5,138.5,6.85,29.0,828.0,1000.29,746.91
2017,4,26,10,30,855.0,141.0,6.9,29.0,866.0,1020.95,760.0
2017,4,26,10,45,877.0,135.0,7.0,29.5,900.5,1027.12,762.02
2017,4,26,11,0,899.0,129.0,7.1,30.0,935.0,1041.31,769.7
2017,4,26,11,15,905.5,130.5,7.15,30.0,958.0,1043.77,770.8
2017,4,26,11,30,912.0,132.0,7.2,30.0,981.0,1042.26,769.43
2017,4,26,11,45,920.5,130.0,7.25,30.5,996.5,1035.36,762.99
2017,4,26,12,0,929.0,128.0,7.3,31.0,1012.0,1024.52,754.05
2017,4,26,12,15,931.0,128.0,7.3,31.0,1017.5,1005.52,741.03
2017,4,26,12,30,933.0,128.0,7.3,31.0,1023.0,982.86,725.64
2017,4,26,12,45,933.5,128.0,7.35,31.0,1019.5,955.32,707.2
2017,4,26,13,0,934.0,128.0,7.4,31.0,1016.0,924.43,686.45
2017,4,26,13,15,932.5,127.0,7.3,31.0,1004.0,887.75,661.09
2017,4,26,13,30,931.0,126.0,7.2,31.0,992.0,848.1,633.64
2017,4,26,13,45,925.0,126.5,7.15,31.0,970.5,803.56,602.85
2017,4,26,14,0,919.0,127.0,7.1,31.0,949.0,756.7,569.01
2017,4,26,14,15,912.5,126.0,7.05,30.5,919.5,706.14,532.16
2017,4,26,14,30,906.0,125.0,7.0,30.0,890.0,653.75,492.96
2017,4,26,14,45,898.5,121.5,7.0,29.5,853.0,597.17,449.66
2017,4,26,15,0,891.0,118.0,7.0,29.0,816.0,539.38,404.04
2017,4,26,15,15,877.0,115.5,6.9,28.5,771.5,478.61,354.61
2017,4,26,15,30,863.0,113.0,6.8,28.0,727.0,413.83,300.76
2017,4,26,15,45,842.5,111.0,6.75,28.0,676.0,351.05,246.86
2017,4,26,16,0,822.0,109.0,6.7,28.0,625.0,289.73,193.88
2017,4,26,16,15,798.0,105.0,6.55,27.0,571.0,227.92,142.53
2017,4,26,16,30,774.0,101.0,6.4,26.0,517.0,168.62,97.06
2017,4,26,16,45,737.5,97.5,6.3,25.5,459.0,105.65,58.18
2017,4,26,17,0,701.0,94.0,6.2,25.0,401.0,63.72,48.8
2017,4,26,17,15,656.0,87.5,5.9,24.0,343.5,61.21,47.05
2017,4,26,17,30,611.0,81.0,5.6,23.0,286.0,58.55,45.08
2017,4,26,17,45,545.5,72.5,5.3,22.5,229.5,54.03,41.28
2017,4,26,18,0,480.0,64.0,5.0,22.0,173.0,49.33,37.13
2017,4,26,18,15,377.5,52.0,4.5,21.0,122.5,41.19,29.82
2017,4,26,18,30,275.0,40.0,4.0,20.0,72.0,31.09,20.43
2017,4,26,18,45,137.5,20.0,3.55,19.5,36.0,15.69,2.5
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,151.5,21.0,2.2,11.0,40.0,93.15,54.4
2017,4,27,6,30,303.0,42.0,2.4,12.0,80.0,194.04,152.09
2017,4,27,6,45,396.5,54.0,2.6,13.0,131.0,271.56,221.01
2017,4,27,7,0,490.0,66.0,2.8,14.0,182.0,357.77,295.19
2017,4,27,7,15,553.0,74.5,2.85,14.5,238.0,431.36,357.13
2017,4,27,7,30,616.0,83.0,2.9,15.0,294.0,509.94,420.61
2017,4,27,7,45,653.0,90.5,2.95,16.0,350.5,574.04,469.42
2017,4,27,8,0,690.0,98.0,3.0,17.0,407.0,639.58,517.39
2017,4,27,8,15,721.0,103.5,3.0,17.5,462.5,699.11,558.75
2017,4,27,8,30,752.0,109.0,3.0,18.0,518.0,758.66,598.91
2017,4,27,8,45,768.5,115.5,3.05,18.5,569.5,802.59,627.19
2017,4,27,9,0,785.0,122.0,3.1,19.0,621.0,848.69,656.64
2017,4,27,9,15,802.0,125.5,3.15,19.5,669.0,889.79,682.16
2017,4,27,9,30,819.0,129.0,3.2,20.0,717.0,928.5,705.74
2017,4,27,9,45,827.5,134.0,3.25,21.0,758.0,958.06,721.51
2017,4,27,10,0,836.0,139.0,3.3,22.0,799.0,984.35,735.02
2017,4,27,10,15,845.5,141.5,3.5,22.5,835.0,1005.51,747.6
2017,4,27,10,30,855.0,144.0,3.7,23.0,871.0,1023.13,757.91
2017,4,27,10,45,861.5,146.0,3.9,23.5,899.5,1021.62,755.62
2017,4,27,11,0,868.0,148.0,4.1,24.0,928.0,1028.12,758.89
2017,4,27,11,15,873.0,149.5,4.25,24.5,948.5,1028.84,758.03
2017,4,27,11,30,878.0,151.0,4.4,25.0,969.0,1025.75,754.81
2017,4,27,11,45,886.5,148.0,4.55,25.5,983.5,1018.04,748.62
2017,4,27,12,0,895.0,145.0,4.7,26.0,998.0,1006.56,740.56
2017,4,27,12,15,895.5,145.0,4.85,26.5,1002.0,986.55,726.87
2017,4,27,12,30,896.0,145.0,5.0,27.0,1006.0,963.12,710.92
2017,4,27,12,45,896.0,144.0,5.15,27.5,1001.5,935.06,691.82
2017,4,27,13,0,896.0,143.0,5.3,28.0,997.0,903.86,670.53
2017,4,27,13,15,893.0,142.5,5.4,28.0,984.0,867.58,646.71
2017,4,27,13,30,890.0,142.0,5.5,28.0,971.0,828.58,620.81
2017,4,27,13,45,884.5,141.0,5.6,28.5,949.0,784.72,590.05
2017,4,27,14,0,879.0,140.0,5.7,29.0,927.0,738.66,555.81
2017,4,27,14,15,871.5,138.0,5.75,29.0,897.5,688.46,518.67
2017,4,27,14,30,864.0,136.0,5.8,29.0,868.0,636.66,479.45
2017,4,27,14,45,675.5,216.0,5.85,29.0,773.0,551.05,413.37
2017,4,27,15,0,487.0,296.0,5.9,29.0,678.0,481.49,359.41
2017,4,27,15,15,531.5,261.5,5.85,28.5,658.0,440.27,326.96
2017,4,27,15,30,576.0,227.0,5.8,28.0,638.0,393.69,288.78
2017,4,27,15,45,639.5,185.0,5.75,28.0,612.0,341.55,243.72
2017,4,27,16,0,703.0,143.0,5.7,28.0,586.0,281.18,190.75
2017,4,27,16,15,703.5,127.0,5.45,27.5,538.0,221.41,140.68
2017,4,27,16,30,704.0,111.0,5.2,27.0,490.0,161.47,93.8
2017,4,27,16,45,600.0,122.0,4.95,27.0,421.0,115.3,69.56
2017,4,27,17,0,496.0,133.0,4.7,27.0,352.0,90.49,70.85
2017,4,27,17,15,453.5,122.5,4.25,26.0,301.0,85.28,66.99
2017,4,27,17,30,411.0,112.0,3.8,25.0,250.0,79.75,62.75
2017,4,27,17,45,364.0,95.5,3.35,24.5,200.5,69.52,54.16
2017,4,27,18,0,317.0,79.0,2.9,24.0,151.0,58.76,44.88
2017,4,27,18,15,245.5,60.5,2.8,23.0,107.0,45.86,33.55
2017,4,27,18,30,174.0,42.0,2.7,22.0,63.0,32.41,21.4
2017,4,27,18,45,87.0,21.0,2.65,21.5,31.5,17.22,4.01
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,19.0,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.3,19.0,2.0,1.82,0.0
2017,4,28,6,15,0.0,18.0,2.6,19.5,18.0,15.85,5.08
2017,4,28,6,30,0.0,34.0,2.9,20.0,34.0,30.61,19.24
2017,4,28,6,45,0.0,57.0,3.2,21.0,57.0,53.61,38.71
2017,4,28,7,0,0.0,80.0,3.5,22.0,80.0,76.09,57.49
2017,4,28,7,15,10.5,102.5,3.75,22.5,106.5,103.79,80.46
2017,4,28,7,30,21.0,125.0,4.0,23.0,133.0,132.36,103.78
2017,4,28,7,45,18.5,142.5,4.25,24.0,150.5,147.52,115.29
2017,4,28,8,0,16.0,160.0,4.5,25.0,168.0,162.47,126.35
2017,4,28,8,15,102.0,201.0,4.6,25.5,256.5,296.17,233.14
2017,4,28,8,30,188.0,242.0,4.7,26.0,345.0,414.12,324.19
2017,4,28,8,45,395.0,216.0,4.85,26.5,459.5,594.42,462.05
2017,4,28,9,0,602.0,190.0,5.0,27.0,574.0,766.11,588.05
2017,4,28,9,15,623.0,196.0,5.0,27.5,620.0,808.57,614.82
2017,4,28,9,30,644.0,202.0,5.0,28.0,666.0,849.32,640.48
2017,4,28,9,45,674.0,199.0,5.0,28.5,710.0,887.24,663.6
2017,4,28,10,0,704.0,196.0,5.0,29.0,754.0,923.07,685.06
2017,4,28,10,15,716.0,199.5,4.95,29.5,788.5,945.74,697.11
2017,4,28,10,30,728.0,203.0,4.9,30.0,823.0,965.33,707.15
2017,4,28,10,45,746.5,199.0,4.9,30.5,853.5,980.25,714.47
2017,4,28,11,0,765.0,195.0,4.9,31.0,884.0,983.85,714.44
2017,4,28,11,15,771.0,197.0,4.9,31.0,904.5,985.91,715.08
2017,4,28,11,30,777.0,199.0,4.9,31.0,925.0,984.38,713.5
2017,4,28,11,45,776.0,202.5,4.9,31.5,935.5,973.84,704.7
2017,4,28,12,0,775.0,206.0,4.9,32.0,946.0,959.89,693.86
2017,4,28,12,15,776.0,206.0,4.85,32.0,950.0,941.31,681.2
2017,4,28,12,30,777.0,206.0,4.8,32.0,954.0,919.59,666.58
2017,4,28,12,45,774.0,207.0,4.8,32.5,949.0,892.22,647.27
2017,4,28,13,0,771.0,208.0,4.8,33.0,944.0,862.2,626.29
2017,4,28,13,15,767.0,207.0,4.7,33.0,931.0,827.14,602.6
2017,4,28,13,30,763.0,206.0,4.6,33.0,918.0,789.88,576.65
2017,4,28,13,45,753.5,206.0,4.6,33.0,895.5,749.62,548.52
2017,4,28,14,0,744.0,206.0,4.6,33.0,873.0,704.7,516.78
2017,4,28,14,15,735.0,203.5,4.5,33.0,844.5,656.74,482.13
2017,4,28,14,30,726.0,201.0,4.4,33.0,816.0,607.82,446.08
2017,4,28,14,45,703.5,202.5,4.35,33.0,778.0,554.14,405.86
2017,4,28,15,0,681.0,204.0,4.3,33.0,740.0,501.33,365.39
2017,4,28,15,15,664.5,198.5,4.2,33.0,698.0,446.67,322.64
2017,4,28,15,30,648.0,193.0,4.1,33.0,656.0,392.93,279.62
2017,4,28,15,45,621.5,189.0,4.1,33.0,608.0,338.47,235.65
2017,4,28,16,0,595.0,185.0,4.1,33.0,560.0,286.67,193.6
2017,4,28,16,15,567.0,176.5,3.95,32.5,510.0,233.37,151.76
2017,4,28,16,30,539.0,168.0,3.8,32.0,460.0,183.44,115.28
2017,4,28,16,45,498.0,159.5,3.7,32.0,406.5,136.11,87.15
2017,4,28,17,0,457.0,151.0,3.6,32.0,353.0,102.21,78.9
2017,4,28,17,15,411.5,137.5,3.3,31.0,300.5,95.3,73.83
2017,4,28,17,30,366.0,124.0,3.0,30.0,248.0,87.97,68.24
2017,4,28,17,45,304.5,107.0,2.75,29.5,197.0,80.45,62.14
2017,4,28,18,0,243.0,90.0,2.5,29.0,146.0,68.48,52.05
2017,4,28,18,15,175.0,67.0,2.75,28.0,101.5,51.94,37.9
2017,4,28,18,30,107.0,44.0,3.0,27.0,57.0,34.85,22.94
2017,4,28,18,45,53.5,22.0,3.3,26.5,28.5,17.95,4.9
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,5.35,22.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,5.3,22.0,2.0,1.82,0.0
2017,4,29,6,15,0.0,19.5,5.4,22.5,19.5,17.18,6.26
2017,4,29,6,30,0.0,37.0,5.5,23.0,37.0,33.88,21.62
2017,4,29,6,45,9.5,64.0,5.6,23.5,66.0,66.09,48.53
2017,4,29,7,0,19.0,91.0,5.7,24.0,95.0,98.66,75.71
2017,4,29,7,15,40.5,114.0,5.9,24.0,126.5,142.14,111.83
2017,4,29,7,30,62.0,137.0,6.1,24.0,158.0,180.82,143.64
2017,4,29,7,45,73.0,163.0,6.3,24.5,192.5,217.75,173.03
2017,4,29,8,0,84.0,189.0,6.5,25.0,227.0,255.32,202.37
2017,4,29,8,15,151.5,215.0,6.6,25.5,294.0,350.19,277.43
2017,4,29,8,30,219.0,241.0,6.7,26.0,361.0,437.57,344.98
2017,4,29,8,45,207.0,275.5,6.8,26.5,398.0,471.44,368.35
2017,4,29,9,0,195.0,310.0,6.9,27.0,435.0,503.33,389.96
2017,4,29,9,15,367.0,283.5,6.8,27.5,541.0,648.3,500.15
2017,4,29,9,30,539.0,257.0,6.7,28.0,647.0,803.21,613.1
2017,4,29,9,45,556.0,264.0,6.65,28.5,687.0,836.62,633.73
2017,4,29,10,0,573.0,271.0,6.6,29.0,727.0,868.09,653.21
2017,4,29,10,15,525.0,306.0,6.45,29.0,738.0,862.55,645.78
2017,4,29,10,30,477.0,341.0,6.3,29.0,749.0,852.52,635.52
2017,4,29,10,45,368.5,395.0,6.2,29.5,716.5,785.07,582.98
2017,4,29,11,0,260.0,449.0,6.1,30.0,684.0,728.6,537.99
2017,4,29,11,15,181.0,459.5,5.95,30.0,625.0,641.09,473.68
2017,4,29,11,30,102.0,470.0,5.8,30.0,566.0,554.45,409.34
2017,4,29,11,45,152.5,482.5,5.65,30.5,627.5,623.61,458.42
2017,4,29,12,0,203.0,495.0,5.5,31.0,689.0,676.56,494.8
2017,4,29,12,15,145.0,487.0,5.35,31.0,626.0,604.85,442.45
2017,4,29,12,30,87.0,479.0,5.2,31.0,563.0,526.38,385.41
2017,4,29,12,45,145.5,486.5,5.1,31.5,626.5,585.57,427.79
2017,4,29,13,0,204.0,494.0,5.0,32.0,690.0,631.54,459.71
2017,4,29,13,15,268.5,472.0,4.85,32.0,725.5,654.92,476.76
2017,4,29,13,30,333.0,450.0,4.7,32.0,761.0,668.25,486.66
2017,4,29,13,45,292.5,449.0,4.6,32.5,718.0,616.47,448.62
2017,4,29,14,0,252.0,448.0,4.5,33.0,675.0,567.27,412.71
2017,4,29,14,15,211.5,437.0,4.3,33.0,623.5,513.62,374.28
2017,4,29,14,30,171.0,426.0,4.1,33.0,572.0,463.8,338.37
2017,4,29,14,45,226.5,399.0,3.9,33.0,583.0,457.37,333.87
2017,4,29,15,0,282.0,372.0,3.7,33.0,594.0,441.79,321.92
2017,4,29,15,15,222.5,357.0,3.55,32.5,526.5,386.2,281.72
2017,4,29,15,30,163.0,342.0,3.4,32.0,459.0,333.95,244.12
2017,4,29,15,45,156.0,317.5,3.25,31.5,423.0,298.23,217.76
2017,4,29,16,0,149.0,293.0,3.1,31.0,387.0,263.6,191.95
2017,4,29,16,15,252.5,253.0,3.35,30.5,396.5,234.2,165.9
2017,4,29,16,30,356.0,213.0,3.6,30.0,406.0,198.07,134.94
2017,4,29,16,45,261.0,200.0,3.85,30.0,333.5,155.58,109.86
2017,4,29,17,0,166.0,187.0,4.1,30.0,261.0,135.82,107.19
2017,4,29,17,15,125.5,170.0,4.95,29.0,221.5,124.29,98.57
2017,4,29,17,30,85.0,153.0,5.8,28.0,182.0,116.28,92.62
2017,4,29,17,45,62.0,124.0,6.7,27.0,143.0,95.99,76.01
2017,4,29,18,0,39.0,95.0,7.6,26.0,104.0,75.19,58.48
2017,4,29,18,15,19.5,66.0,7.65,24.5,70.5,53.83,40.12
2017,4,29,18,30,0.0,37.0,7.7,23.0,37.0,31.96,21.0
2017,4,29,18,45,0.0,18.5,7.8,22.0,18.5,16.3,4.63
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,12.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,12.0,11.0,10.01,0.0
2017,4,30,6,15,106.5,32.5,6.2,12.0,47.0,87.84,57.89
2017,4,30,6,30,213.0,54.0,6.3,12.0,83.0,170.59,135.17
2017,4,30,6,45,329.5,66.5,6.4,12.0,135.5,251.4,207.45
2017,4,30,7,0,446.0,79.0,6.5,12.0,188.0,345.17,290.3
2017,4,30,7,15,510.0,89.0,6.7,12.0,244.0,421.22,356.86
2017,4,30,7,30,574.0,99.0,6.9,12.0,300.0,500.13,424.14
2017,4,30,7,45,648.5,98.0,7.1,12.5,362.5,578.57,488.89
2017,4,30,8,0,723.0,97.0,7.3,13.0,425.0,661.19,555.16
2017,4,30,8,15,754.5,101.5,7.4,13.5,482.5,721.07,599.65
2017,4,30,8,30,786.0,106.0,7.5,14.0,540.0,777.32,640.48
2017,4,30,8,45,826.5,103.0,7.65,15.0,598.5,835.84,681.24
2017,4,30,9,0,867.0,100.0,7.8,16.0,657.0,893.77,720.74
2017,4,30,9,15,884.0,102.5,7.8,16.5,707.0,927.32,742.23
2017,4,30,9,30,901.0,105.0,7.8,17.0,757.0,966.43,767.75
2017,4,30,9,45,920.0,104.0,7.85,18.0,803.5,1000.73,788.19
2017,4,30,10,0,939.0,103.0,7.9,19.0,850.0,1032.03,806.26
2017,4,30,10,15,948.0,104.5,7.8,19.5,887.5,1052.91,817.62
2017,4,30,10,30,957.0,106.0,7.7,20.0,925.0,1069.98,826.3
2017,4,30,10,45,964.0,107.0,7.65,20.5,955.0,1080.57,830.72
2017,4,30,11,0,971.0,108.0,7.6,21.0,985.0,1087.08,832.4
2017,4,30,11,15,975.0,109.0,7.5,21.0,1006.5,1086.46,830.6
2017,4,30,11,30,979.0,110.0,7.4,21.0,1028.0,1081.66,826.06
2017,4,30,11,45,974.0,115.0,7.3,21.5,1038.0,1067.85,813.78
2017,4,30,12,0,969.0,120.0,7.2,22.0,1048.0,1050.05,798.94
2017,4,30,12,15,969.5,120.0,7.1,22.0,1052.0,1028.9,783.51
2017,4,30,12,30,970.0,120.0,7.0,22.0,1056.0,1004.05,765.61
2017,4,30,12,45,968.5,120.0,6.95,22.5,1050.5,973.86,742.82
2017,4,30,13,0,967.0,120.0,6.9,23.0,1045.0,940.33,717.8
2017,4,30,13,15,964.0,119.5,6.8,23.0,1031.0,901.91,690.56
2017,4,30,13,30,961.0,119.0,6.7,23.0,1017.0,860.54,661.17
2017,4,30,13,45,954.5,119.0,6.6,23.5,994.5,814.2,626.87
2017,4,30,14,0,948.0,119.0,6.5,24.0,972.0,765.52,589.7
2017,4,30,14,15,941.0,117.5,6.35,24.0,941.5,713.14,549.23
2017,4,30,14,30,934.0,116.0,6.2,24.0,911.0,658.92,506.58
2017,4,30,14,45,922.5,115.5,6.1,24.0,872.5,601.51,460.63
2017,4,30,15,0,911.0,115.0,6.0,24.0,834.0,543.21,412.82
2017,4,30,15,15,898.5,112.5,5.8,24.0,789.5,482.28,361.63
2017,4,30,15,30,886.0,110.0,5.6,24.0,745.0,421.16,309.06
2017,4,30,15,45,870.0,107.0,5.45,24.0,695.5,353.62,250.77
2017,4,30,16,0,854.0,104.0,5.3,24.0,646.0,291.29,196.15
2017,4,30,16,15,832.0,100.5,5.05,23.5,591.5,228.63,143.12
2017,4,30,16,30,810.0,97.0,4.8,23.0,537.0,168.17,96.18
2017,4,30,16,45,779.5,92.5,4.55,23.0,479.5,108.91,60.43
2017,4,30,17,0,749.0,88.0,4.3,23.0,422.0,65.6,50.77
2017,4,30,17,15,707.0,82.5,3.65,22.0,363.0,57.5,44.22
2017,4,30,17,30,665.0,77.0,3.0,21.0,304.0,55.4,42.71
2017,4,30,17,45,600.0,70.0,2.4,20.5,246.0,51.89,39.78
2017,4,30,18,0,535.0,63.0,1.8,20.0,188.0,48.28,36.6
2017,4,30,18,15,437.0,52.0,1.65,19.0,136.0,40.96,30.0
2017,4,30,18,30,339.0,41.0,1.5,18.0,84.0,33.36,22.79
2017,4,30,18,45,169.5,20.5,1.35,17.5,42.0,16.34,5.34
2017,4,30,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,41.5,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,83.0,13.0,4.4,11.0,16.0,36.82,0.0
2017,5,1,6,15,233.5,28.0,4.55,11.5,56.0,136.62,94.19
2017,5,1,6,30,384.0,43.0,4.7,12.0,96.0,230.07,182.75
2017,5,1,6,45,477.0,52.5,4.9,13.0,149.5,308.01,252.8
2017,5,1,7,0,570.0,62.0,5.1,14.0,203.0,395.32,328.72
2017,5,1,7,15,627.5,69.0,5.2,15.0,261.0,467.71,389.85
2017,5,1,7,30,685.0,76.0,5.3,16.0,319.0,544.39,451.92
2017,5,1,7,45,724.0,81.0,5.4,17.5,377.5,609.78,501.7
2017,5,1,8,0,763.0,86.0,5.5,19.0,436.0,673.79,547.56
2017,5,1,8,15,790.5,90.5,5.65,20.0,492.5,732.24,588.08
2017,5,1,8,30,818.0,95.0,5.8,21.0,549.0,790.17,627.24
2017,5,1,8,45,838.5,98.0,5.95,22.0,602.0,839.54,659.28
2017,5,1,9,0,859.0,101.0,6.1,23.0,655.0,887.14,689.52
2017,5,1,9,15,874.0,104.0,6.05,23.5,704.0,919.12,708.54
2017,5,1,9,30,889.0,107.0,6.0,24.0,753.0,956.58,731.3
2017,5,1,9,45,900.0,109.0,6.0,25.0,795.5,986.22,747.13
2017,5,1,10,0,911.0,111.0,6.0,26.0,838.0,1012.57,760.57
2017,5,1,10,15,919.5,113.0,5.9,26.5,874.5,1032.97,770.76
2017,5,1,10,30,928.0,115.0,5.8,27.0,911.0,1049.64,778.43
2017,5,1,10,45,933.5,116.5,5.75,27.5,939.5,1058.94,781.57
2017,5,1,11,0,939.0,118.0,5.7,28.0,968.0,1064.26,782.2
2017,5,1,11,15,942.5,119.0,5.65,28.5,988.5,1063.06,778.66
2017,5,1,11,30,946.0,120.0,5.6,29.0,1009.0,1057.82,772.64
2017,5,1,11,45,951.5,118.5,5.55,29.5,1022.0,1048.1,763.85
2017,5,1,12,0,957.0,117.0,5.5,30.0,1035.0,1034.41,752.64
2017,5,1,12,15,957.5,117.0,5.4,30.0,1038.5,1013.54,738.05
2017,5,1,12,30,958.0,117.0,5.3,30.0,1042.0,989.03,721.2
2017,5,1,12,45,956.0,117.0,5.25,30.5,1036.5,958.79,699.52
2017,5,1,13,0,954.0,117.0,5.2,31.0,1031.0,925.3,675.8
2017,5,1,13,15,951.0,116.5,5.1,31.0,1017.0,887.41,650.25
2017,5,1,13,30,948.0,116.0,5.0,31.0,1003.0,846.61,622.71
2017,5,1,13,45,942.0,115.5,4.95,31.0,980.5,800.84,591.94
2017,5,1,14,0,936.0,115.0,4.9,31.0,958.0,752.73,558.26
2017,5,1,14,15,929.5,114.0,4.8,31.0,928.0,701.76,520.69
2017,5,1,14,30,923.0,113.0,4.7,31.0,898.0,648.95,480.96
2017,5,1,14,45,911.5,112.0,4.65,31.0,860.5,591.81,437.3
2017,5,1,15,0,900.0,111.0,4.6,31.0,823.0,533.83,391.79
2017,5,1,15,15,888.0,108.5,4.5,31.0,779.5,473.87,343.46
2017,5,1,15,30,876.0,106.0,4.4,31.0,736.0,413.68,293.68
2017,5,1,15,45,856.5,104.5,4.3,31.0,686.0,346.83,238.11
2017,5,1,16,0,837.0,103.0,4.2,31.0,636.0,285.77,186.49
2017,5,1,16,15,815.5,99.5,4.0,30.5,582.5,224.36,136.19
2017,5,1,16,30,794.0,96.0,3.8,30.0,529.0,165.09,91.61
2017,5,1,16,45,761.5,92.5,3.6,29.5,472.0,107.61,58.3
2017,5,1,17,0,729.0,89.0,3.4,29.0,415.0,59.97,44.77
2017,5,1,17,15,688.0,83.0,3.05,28.0,357.5,57.66,43.22
2017,5,1,17,30,647.0,77.0,2.7,27.0,300.0,55.2,41.45
2017,5,1,17,45,584.0,70.0,2.35,26.0,243.0,51.71,38.7
2017,5,1,18,0,521.0,63.0,2.0,25.0,186.0,48.13,35.68
2017,5,1,18,15,426.0,52.0,2.05,24.0,134.5,40.82,29.23
2017,5,1,18,30,331.0,41.0,2.1,23.0,83.0,33.23,22.2
2017,5,1,18,45,188.0,25.0,2.2,22.0,46.5,19.63,7.78
2017,5,1,19,0,45.0,9.0,2.3,21.0,10.0,8.19,0.0
2017,5,1,19,15,22.5,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,39.0,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,78.0,14.0,2.5,15.0,16.0,36.23,0.0
2017,5,2,6,15,217.0,29.5,2.65,15.5,55.5,130.67,90.08
2017,5,2,6,30,356.0,45.0,2.8,16.0,95.0,220.23,172.03
2017,5,2,6,45,442.5,55.5,2.95,17.0,147.0,294.69,237.22
2017,5,2,7,0,529.0,66.0,3.1,18.0,199.0,377.83,307.5
2017,5,2,7,15,586.5,73.5,3.3,19.0,255.0,448.72,365.63
2017,5,2,7,30,644.0,81.0,3.5,20.0,311.0,523.93,424.79
2017,5,2,7,45,682.5,87.0,3.75,21.0,368.0,588.22,473.38
2017,5,2,8,0,721.0,93.0,4.0,22.0,425.0,653.98,521.15
2017,5,2,8,15,749.5,97.5,4.05,22.5,480.5,708.04,558.06
2017,5,2,8,30,778.0,102.0,4.1,23.0,536.0,765.15,596.39
2017,5,2,8,45,797.5,106.5,4.2,24.0,587.5,813.92,626.92
2017,5,2,9,0,817.0,111.0,4.3,25.0,639.0,860.97,655.66
2017,5,2,9,15,832.5,114.0,4.35,25.5,687.0,900.67,679.92
2017,5,2,9,30,848.0,117.0,4.4,26.0,735.0,937.83,702.21
2017,5,2,9,45,857.5,121.0,4.5,27.0,776.0,957.8,711.57
2017,5,2,10,0,867.0,125.0,4.6,28.0,817.0,983.88,725.08
2017,5,2,10,15,875.5,127.0,4.6,28.5,853.0,1003.47,735.18
2017,5,2,10,30,884.0,129.0,4.6,29.0,889.0,1019.5,742.98
2017,5,2,10,45,887.5,132.5,4.65,29.5,916.0,1028.38,746.42
2017,5,2,11,0,891.0,136.0,4.7,30.0,943.0,1033.39,747.66
2017,5,2,11,15,895.0,137.0,4.7,30.5,963.5,1032.55,744.83
2017,5,2,11,30,899.0,138.0,4.7,31.0,984.0,1027.85,739.69
2017,5,2,11,45,904.0,137.0,4.75,31.5,997.0,1018.41,732.07
2017,5,2,12,0,909.0,136.0,4.8,32.0,1010.0,1005.2,722.18
2017,5,2,12,15,909.5,136.5,4.8,32.0,1013.5,985.46,709.27
2017,5,2,12,30,910.0,137.0,4.8,32.0,1017.0,962.27,694.21
2017,5,2,12,45,906.0,138.0,4.85,32.0,1011.0,932.23,675.04
2017,5,2,13,0,902.0,139.0,4.9,32.0,1005.0,899.24,653.87
2017,5,2,13,15,899.0,138.5,4.95,32.0,991.5,862.98,630.39
2017,5,2,13,30,896.0,138.0,5.0,32.0,978.0,823.99,604.92
2017,5,2,13,45,888.0,138.5,5.05,32.5,955.0,779.59,574.33
2017,5,2,14,0,880.0,139.0,5.1,33.0,932.0,733.17,540.3
2017,5,2,14,15,872.5,137.0,5.1,33.0,902.5,683.23,504.05
2017,5,2,14,30,865.0,135.0,5.1,33.0,873.0,631.71,465.79
2017,5,2,14,45,850.0,135.5,5.1,33.0,835.0,575.82,423.37
2017,5,2,15,0,835.0,136.0,5.1,33.0,797.0,519.66,379.61
2017,5,2,15,15,821.5,133.0,5.05,32.5,754.0,461.28,333.65
2017,5,2,15,30,808.0,130.0,5.0,32.0,711.0,403.08,286.44
2017,5,2,15,45,790.0,126.5,5.0,32.0,663.0,343.53,236.77
2017,5,2,16,0,772.0,123.0,5.0,32.0,615.0,285.26,187.81
2017,5,2,16,15,748.5,118.5,4.95,31.5,562.5,221.01,135.96
2017,5,2,16,30,725.0,114.0,4.9,31.0,510.0,164.34,93.6
2017,5,2,16,45,694.5,108.0,4.85,30.5,455.0,108.89,61.03
2017,5,2,17,0,664.0,102.0,4.8,30.0,400.0,68.65,51.81
2017,5,2,17,15,621.5,95.0,4.5,29.0,344.0,66.07,50.08
2017,5,2,17,30,579.0,88.0,4.2,28.0,288.0,63.32,48.12
2017,5,2,17,45,518.5,79.0,3.9,27.5,233.5,58.67,44.33
2017,5,2,18,0,458.0,70.0,3.6,27.0,179.0,53.81,40.18
2017,5,2,18,15,367.0,57.0,3.45,26.0,129.5,43.37,31.12
2017,5,2,18,30,276.0,44.0,3.3,25.0,80.0,34.03,22.68
2017,5,2,18,45,154.0,26.5,3.15,24.0,45.0,20.75,8.85
2017,5,2,19,0,32.0,9.0,3.0,23.0,10.0,8.19,0.0
2017,5,2,19,15,16.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,0.5,3.0,20.5,0.5,0.0,0.0
2017,5,3,6,0,0.0,1.0,3.0,21.0,1.0,0.91,0.0
2017,5,3,6,15,0.0,5.5,3.1,21.5,5.5,4.82,0.0
2017,5,3,6,30,0.0,10.0,3.2,22.0,10.0,8.77,1.5
2017,5,3,6,45,0.0,16.5,3.3,22.5,16.5,14.5,6.36
2017,5,3,7,0,0.0,23.0,3.4,23.0,23.0,20.23,11.19
2017,5,3,7,15,0.0,29.5,3.5,23.5,29.5,25.97,15.95
2017,5,3,7,30,0.0,36.0,3.6,24.0,36.0,31.73,20.63
2017,5,3,7,45,189.0,101.5,3.75,24.5,189.0,246.53,198.39
2017,5,3,8,0,378.0,167.0,3.9,25.0,342.0,480.71,381.07
2017,5,3,8,15,243.5,207.0,3.9,25.5,325.0,423.48,332.41
2017,5,3,8,30,109.0,247.0,3.9,26.0,308.0,339.52,263.85
2017,5,3,8,45,170.5,271.0,3.95,26.5,377.0,433.23,334.92
2017,5,3,9,0,232.0,295.0,4.0,27.0,446.0,516.51,395.97
2017,5,3,9,15,186.5,322.0,3.95,27.5,449.0,508.89,386.67
2017,5,3,9,30,141.0,349.0,3.9,28.0,452.0,497.81,375.28
2017,5,3,9,45,211.5,363.5,3.85,28.5,528.0,580.43,434.85
2017,5,3,10,0,282.0,378.0,3.8,29.0,604.0,680.68,504.41
2017,5,3,10,15,168.5,383.5,3.7,29.0,520.5,559.84,415.26
2017,5,3,10,30,55.0,389.0,3.6,29.0,437.0,436.06,323.01
