Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,45,31.0,285.5,3.55,29.5,313.0,304.83,226.62
2017,5,3,11,0,7.0,182.0,3.5,30.0,189.0,171.22,126.02
2017,5,3,11,15,113.5,331.5,3.45,30.0,438.5,442.57,329.13
2017,5,3,11,30,220.0,481.0,3.4,30.0,688.0,692.35,503.28
2017,5,3,11,45,314.0,453.5,3.4,30.5,753.5,760.39,548.92
2017,5,3,12,0,408.0,426.0,3.4,31.0,819.0,812.38,584.18
2017,5,3,12,15,361.0,453.0,3.4,31.0,802.0,780.2,560.72
2017,5,3,12,30,314.0,480.0,3.4,31.0,785.0,747.43,537.38
2017,5,3,12,45,265.5,487.0,3.4,31.5,743.5,695.09,500.08
2017,5,3,13,0,217.0,494.0,3.4,32.0,702.0,639.74,460.71
2017,5,3,13,15,257.0,477.5,3.55,32.0,721.0,646.94,467.27
2017,5,3,13,30,297.0,461.0,3.7,32.0,740.0,646.32,468.06
2017,5,3,13,45,501.5,344.0,3.85,32.0,802.5,678.65,495.07
2017,5,3,14,0,706.0,227.0,4.0,32.0,865.0,691.1,507.14
2017,5,3,14,15,697.0,224.0,4.35,31.5,837.0,644.56,475.3
2017,5,3,14,30,688.0,221.0,4.7,31.0,809.0,597.19,442.14
2017,5,3,14,45,677.0,216.5,5.05,31.0,774.5,546.9,404.99
2017,5,3,15,0,666.0,212.0,5.4,31.0,740.0,496.47,366.41
2017,5,3,15,15,650.0,207.0,5.7,30.5,700.0,443.58,325.39
2017,5,3,15,30,634.0,202.0,6.0,30.0,660.0,391.59,283.76
2017,5,3,15,45,617.0,194.5,6.35,30.0,615.0,338.46,239.88
2017,5,3,16,0,600.0,187.0,6.7,30.0,570.0,286.88,196.91
2017,5,3,16,15,332.0,209.0,6.8,29.5,418.0,217.58,151.58
2017,5,3,16,30,64.0,231.0,6.9,29.0,266.0,187.34,139.84
2017,5,3,16,45,298.0,179.5,7.0,28.5,317.0,144.09,100.85
2017,5,3,17,0,532.0,128.0,7.1,28.0,368.0,86.99,67.62
2017,5,3,17,15,477.5,124.0,6.9,27.0,317.5,86.03,67.37
2017,5,3,17,30,423.0,120.0,6.7,26.0,267.0,85.06,67.02
2017,5,3,17,45,391.5,101.0,6.55,25.5,218.0,73.27,57.18
2017,5,3,18,0,360.0,82.0,6.4,25.0,169.0,60.84,46.54
2017,5,3,18,15,279.0,65.5,6.05,24.0,122.5,49.5,36.63
2017,5,3,18,30,198.0,49.0,5.7,23.0,76.0,37.71,26.0
2017,5,3,18,45,112.5,29.0,5.35,22.5,43.0,23.4,11.2
2017,5,3,19,0,27.0,9.0,5.0,22.0,10.0,8.19,0.0
2017,5,3,19,15,13.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,47.5,8.0,4.3,12.5,9.5,7.28,0.0
2017,5,4,6,0,95.0,16.0,4.4,13.0,19.0,54.7,0.0
2017,5,4,6,15,232.5,31.0,4.7,13.5,59.5,137.4,98.29
2017,5,4,6,30,370.0,46.0,5.0,14.0,100.0,227.0,179.91
2017,5,4,6,45,456.5,56.5,5.35,14.5,153.0,302.15,247.32
2017,5,4,7,0,543.0,67.0,5.7,15.0,206.0,385.94,320.51
2017,5,4,7,15,600.5,74.5,5.7,15.5,263.0,457.44,381.3
2017,5,4,7,30,658.0,82.0,5.7,16.0,320.0,533.23,443.34
2017,5,4,7,45,695.0,88.5,5.7,16.5,377.5,597.61,494.12
2017,5,4,8,0,732.0,95.0,5.7,17.0,435.0,663.3,544.04
2017,5,4,8,15,760.5,99.5,5.65,17.5,491.0,717.62,582.37
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,775.01,622.13
2017,5,4,8,45,806.5,109.0,5.55,18.5,599.0,822.9,653.94
2017,5,4,9,0,824.0,114.0,5.5,19.0,651.0,868.89,683.82
2017,5,4,9,15,840.0,117.5,5.45,19.5,699.0,909.66,709.44
2017,5,4,9,30,856.0,121.0,5.4,20.0,747.0,947.88,732.9
2017,5,4,9,45,866.0,124.5,5.35,20.5,789.0,977.58,750.1
2017,5,4,10,0,876.0,128.0,5.3,21.0,831.0,993.7,757.79
2017,5,4,10,15,885.0,130.0,5.25,21.5,866.5,1013.75,768.3
2017,5,4,10,30,894.0,132.0,5.2,22.0,902.0,1030.22,776.33
2017,5,4,10,45,902.0,132.0,5.2,22.5,931.0,1039.96,780.26
2017,5,4,11,0,910.0,132.0,5.2,23.0,960.0,1045.91,781.78
2017,5,4,11,15,914.5,133.0,5.2,23.0,981.0,1045.49,780.73
2017,5,4,11,30,919.0,134.0,5.2,23.0,1002.0,1041.15,777.21
2017,5,4,11,45,924.5,132.5,5.25,23.5,1015.0,1031.49,769.13
2017,5,4,12,0,930.0,131.0,5.3,24.0,1028.0,1018.0,758.62
2017,5,4,12,15,930.5,131.5,5.35,24.0,1031.5,997.92,745.29
2017,5,4,12,30,931.0,132.0,5.4,24.0,1035.0,974.31,729.62
2017,5,4,12,45,932.0,130.0,5.5,24.5,1030.5,945.55,709.32
2017,5,4,13,0,933.0,128.0,5.6,25.0,1026.0,913.53,686.78
2017,5,4,13,15,930.0,127.5,5.6,25.0,1012.0,876.38,661.44
2017,5,4,13,30,927.0,127.0,5.6,25.0,998.0,836.41,634.01
2017,5,4,13,45,923.5,124.5,5.7,25.0,976.5,791.7,603.49
2017,5,4,14,0,920.0,122.0,5.8,25.0,955.0,744.55,569.39
2017,5,4,14,15,913.5,120.5,5.85,25.0,925.5,694.05,531.26
2017,5,4,14,30,907.0,119.0,5.9,25.0,896.0,641.76,490.84
2017,5,4,14,45,891.0,121.0,5.95,25.0,857.0,585.63,446.39
2017,5,4,15,0,875.0,123.0,6.0,25.0,818.0,529.11,400.43
2017,5,4,15,15,863.0,120.5,5.95,25.0,775.0,470.67,351.63
2017,5,4,15,30,851.0,118.0,5.9,25.0,732.0,407.89,298.33
2017,5,4,15,45,836.5,114.0,5.9,25.0,684.0,346.69,245.3
2017,5,4,16,0,822.0,110.0,5.9,25.0,636.0,286.27,192.58
2017,5,4,16,15,800.5,106.0,5.8,24.5,583.0,225.61,141.52
2017,5,4,16,30,779.0,102.0,5.7,24.0,530.0,167.13,96.38
2017,5,4,16,45,751.0,97.0,5.6,24.0,474.5,109.92,62.02
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,61.79,47.3
2017,5,4,17,15,682.5,86.0,5.2,23.5,361.5,59.58,45.7
2017,5,4,17,30,642.0,80.0,4.9,23.0,304.0,57.23,43.91
2017,5,4,17,45,583.0,72.0,4.65,22.5,248.0,53.06,40.45
2017,5,4,18,0,524.0,64.0,4.4,22.0,192.0,48.7,36.66
2017,5,4,18,15,432.0,53.5,3.95,21.0,140.5,41.87,30.57
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,34.79,23.94
2017,5,4,18,45,200.5,27.0,3.05,19.0,51.0,21.17,10.14
2017,5,4,19,0,61.0,11.0,2.6,18.0,13.0,10.01,0.0
2017,5,4,19,15,30.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,45.0,8.5,1.6,11.5,10.0,7.73,0.0
2017,5,5,6,0,90.0,17.0,1.7,12.0,20.0,54.78,0.0
2017,5,5,6,15,226.0,32.5,2.05,13.0,61.5,136.69,98.75
2017,5,5,6,30,362.0,48.0,2.4,14.0,103.0,225.48,178.07
2017,5,5,6,45,449.0,59.0,2.75,15.0,156.0,301.04,244.31
2017,5,5,7,0,536.0,70.0,3.1,16.0,209.0,385.25,315.82
2017,5,5,7,15,594.0,78.0,3.1,17.0,266.5,457.28,374.66
2017,5,5,7,30,652.0,86.0,3.1,18.0,324.0,533.63,434.3
2017,5,5,7,45,690.0,92.5,3.15,19.0,381.5,598.39,482.66
2017,5,5,8,0,728.0,99.0,3.2,20.0,439.0,664.54,530.16
2017,5,5,8,15,757.0,104.0,3.3,20.5,495.5,722.92,570.19
2017,5,5,8,30,786.0,109.0,3.4,21.0,552.0,777.46,606.6
2017,5,5,8,45,806.0,113.5,3.5,22.0,604.5,826.73,637.36
2017,5,5,9,0,826.0,118.0,3.6,23.0,657.0,874.27,666.31
2017,5,5,9,15,842.5,121.0,3.6,23.0,705.5,914.92,692.11
2017,5,5,9,30,859.0,124.0,3.6,23.0,754.0,953.04,716.01
2017,5,5,9,45,870.0,127.5,3.6,23.5,797.0,983.67,733.3
2017,5,5,10,0,881.0,131.0,3.6,24.0,840.0,1000.61,741.44
2017,5,5,10,15,890.5,133.0,3.6,24.5,876.0,1021.13,752.1
2017,5,5,10,30,900.0,135.0,3.6,25.0,912.0,1038.06,760.39
2017,5,5,10,45,905.5,137.0,3.6,25.5,940.5,1047.27,763.74
2017,5,5,11,0,911.0,139.0,3.6,26.0,969.0,1052.61,764.76
2017,5,5,11,15,915.5,140.0,3.55,26.0,989.5,1052.05,763.26
2017,5,5,11,30,920.0,141.0,3.5,26.0,1010.0,1047.56,759.41
2017,5,5,11,45,924.5,140.0,3.45,26.5,1023.0,1037.28,750.5
2017,5,5,12,0,929.0,139.0,3.4,27.0,1036.0,1023.18,739.34
2017,5,5,12,15,929.5,139.5,3.35,27.0,1039.5,1002.99,725.86
2017,5,5,12,30,930.0,140.0,3.3,27.0,1043.0,979.3,710.24
2017,5,5,12,45,929.0,139.5,3.3,27.5,1038.0,950.05,690.04
2017,5,5,13,0,928.0,139.0,3.3,28.0,1033.0,917.67,667.86
2017,5,5,13,15,925.0,138.5,3.25,28.0,1019.0,880.63,643.59
2017,5,5,13,30,922.0,138.0,3.2,28.0,1005.0,840.79,617.39
2017,5,5,13,45,917.0,136.5,3.15,28.0,983.0,796.0,587.69
2017,5,5,14,0,912.0,135.0,3.1,28.0,961.0,748.9,554.35
2017,5,5,14,15,905.0,133.5,3.05,28.0,931.0,698.4,517.76
2017,5,5,14,30,898.0,132.0,3.0,28.0,901.0,646.18,479.04
2017,5,5,14,45,886.0,131.0,3.0,28.0,863.5,590.17,436.71
2017,5,5,15,0,874.0,130.0,3.0,28.0,826.0,533.43,392.55
2017,5,5,15,15,861.0,127.5,2.95,28.0,782.0,471.54,343.23
2017,5,5,15,30,848.0,125.0,2.9,28.0,738.0,411.9,294.15
2017,5,5,15,45,834.5,120.0,2.85,28.0,690.0,350.41,242.61
2017,5,5,16,0,821.0,115.0,2.8,28.0,642.0,289.6,191.14
2017,5,5,16,15,798.5,111.0,2.7,27.5,588.5,228.88,141.45
2017,5,5,16,30,776.0,107.0,2.6,27.0,535.0,170.47,97.5
2017,5,5,16,45,753.0,100.0,2.55,27.0,479.5,105.93,57.84
2017,5,5,17,0,730.0,93.0,2.5,27.0,424.0,62.47,47.23
2017,5,5,17,15,688.5,87.0,2.15,26.0,366.0,60.28,45.79
2017,5,5,17,30,647.0,81.0,1.8,25.0,308.0,57.95,44.14
2017,5,5,17,45,594.5,72.5,1.45,24.0,252.0,53.44,40.52
2017,5,5,18,0,542.0,64.0,1.1,23.0,196.0,48.69,36.52
2017,5,5,18,15,449.0,53.5,1.1,22.0,143.5,41.83,30.45
2017,5,5,18,30,356.0,43.0,1.1,21.0,91.0,34.72,23.85
2017,5,5,18,45,215.5,27.5,1.15,20.0,52.5,21.56,10.68
2017,5,5,19,0,75.0,12.0,1.2,19.0,14.0,10.91,0.0
2017,5,5,19,15,37.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,56.0,8.5,1.75,12.5,11.0,21.5,0.0
2017,5,6,6,0,112.0,17.0,1.9,13.0,22.0,61.64,0.0
2017,5,6,6,15,241.5,32.0,2.1,13.5,62.5,141.12,102.58
2017,5,6,6,30,371.0,47.0,2.3,14.0,103.0,228.24,180.38
2017,5,6,6,45,455.5,57.0,2.55,15.0,155.5,301.85,244.91
2017,5,6,7,0,540.0,67.0,2.8,16.0,208.0,383.83,314.39
2017,5,6,7,15,595.0,74.5,2.85,17.0,264.0,453.54,371.32
2017,5,6,7,30,650.0,82.0,2.9,18.0,320.0,527.3,428.97
2017,5,6,7,45,689.5,87.5,3.0,19.5,377.5,591.66,476.3
2017,5,6,8,0,729.0,93.0,3.1,21.0,435.0,657.56,522.55
2017,5,6,8,15,756.5,97.5,3.15,22.0,490.0,711.1,557.64
2017,5,6,8,30,784.0,102.0,3.2,23.0,545.0,767.34,593.77
2017,5,6,8,45,805.5,105.5,3.3,24.0,597.5,816.57,624.28
2017,5,6,9,0,827.0,109.0,3.4,25.0,650.0,864.19,653.09
2017,5,6,9,15,842.0,112.0,3.25,25.5,697.5,903.45,675.47
2017,5,6,9,30,857.0,115.0,3.1,26.0,745.0,931.0,689.59
2017,5,6,9,45,869.0,117.5,3.0,26.5,787.0,961.08,705.61
2017,5,6,10,0,881.0,120.0,2.9,27.0,829.0,988.02,719.33
2017,5,6,10,15,889.5,121.5,2.75,27.5,864.5,1007.14,727.42
2017,5,6,10,30,898.0,123.0,2.6,28.0,900.0,1022.68,733.17
2017,5,6,10,45,904.0,124.5,2.5,28.5,928.5,1032.03,735.49
2017,5,6,11,0,910.0,126.0,2.4,29.0,957.0,1037.54,735.51
2017,5,6,11,15,914.5,127.0,2.25,29.0,977.0,1037.16,732.87
2017,5,6,11,30,919.0,128.0,2.1,29.0,997.0,1032.88,727.92
2017,5,6,11,45,929.5,123.5,2.0,29.5,1011.5,1025.26,720.17
2017,5,6,12,0,940.0,119.0,1.9,30.0,1026.0,1013.73,710.17
2017,5,6,12,15,940.5,119.0,1.8,30.0,1030.0,993.18,696.2
2017,5,6,12,30,941.0,119.0,1.7,30.0,1034.0,969.1,680.21
2017,5,6,12,45,939.5,119.0,1.65,30.5,1028.5,939.86,660.41
2017,5,6,13,0,938.0,119.0,1.6,31.0,1023.0,907.45,638.75
2017,5,6,13,15,935.0,118.5,1.6,31.0,1009.5,870.32,615.97
2017,5,6,13,30,932.0,118.0,1.6,31.0,996.0,830.36,591.26
2017,5,6,13,45,927.5,117.0,1.6,31.0,974.5,786.18,563.6
2017,5,6,14,0,923.0,116.0,1.6,31.0,953.0,739.62,532.75
2017,5,6,14,15,917.0,114.5,1.65,31.0,923.5,689.48,498.42
2017,5,6,14,30,911.0,113.0,1.7,31.0,894.0,637.5,461.71
2017,5,6,14,45,894.0,115.5,1.75,31.0,855.5,581.27,420.74
2017,5,6,15,0,877.0,118.0,1.8,31.0,817.0,524.74,378.16
2017,5,6,15,15,865.0,115.5,1.85,31.0,774.5,466.41,332.84
2017,5,6,15,30,853.0,113.0,1.9,31.0,732.0,403.45,282.7
2017,5,6,15,45,838.0,109.5,2.0,31.0,684.0,342.6,232.86
2017,5,6,16,0,823.0,106.0,2.1,31.0,636.0,282.57,182.98
2017,5,6,16,15,802.0,102.5,2.15,30.5,583.5,222.53,134.52
2017,5,6,16,30,781.0,99.0,2.2,30.0,531.0,164.58,91.46
2017,5,6,16,45,753.0,94.5,2.25,29.5,475.5,107.8,58.71
2017,5,6,17,0,725.0,90.0,2.3,29.0,420.0,60.24,44.95
2017,5,6,17,15,685.5,84.5,2.05,28.0,363.0,58.34,43.76
2017,5,6,17,30,646.0,79.0,1.8,27.0,306.0,56.32,42.38
2017,5,6,17,45,589.5,71.0,1.55,26.5,250.5,52.12,38.96
2017,5,6,18,0,533.0,63.0,1.3,26.0,195.0,47.71,35.21
2017,5,6,18,15,444.5,53.0,1.3,25.0,143.5,41.28,29.58
2017,5,6,18,30,356.0,43.0,1.3,24.0,92.0,34.61,23.46
2017,5,6,18,45,220.0,28.0,1.35,23.0,53.5,21.94,11.02
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,11.82,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,62.0,9.0,2.2,14.5,12.0,23.42,0.0
2017,5,7,6,0,124.0,18.0,2.4,15.0,24.0,66.85,0.0
2017,5,7,6,15,252.5,33.0,2.4,15.5,65.5,146.04,106.16
2017,5,7,6,30,381.0,48.0,2.4,16.0,107.0,233.3,183.23
2017,5,7,6,45,467.5,57.5,2.45,17.0,160.0,307.89,247.87
2017,5,7,7,0,554.0,67.0,2.5,18.0,213.0,390.97,317.25
2017,5,7,7,15,608.5,74.0,2.8,19.0,269.5,460.46,373.83
2017,5,7,7,30,663.0,81.0,3.1,20.0,326.0,533.9,431.3
2017,5,7,7,45,703.0,86.0,3.4,21.0,383.5,598.54,479.98
2017,5,7,8,0,743.0,91.0,3.7,22.0,441.0,661.79,525.61
2017,5,7,8,15,770.0,95.5,3.8,22.5,496.5,718.58,564.44
2017,5,7,8,30,797.0,100.0,3.9,23.0,552.0,774.84,602.08
2017,5,7,8,45,817.0,103.5,4.0,24.0,604.5,823.19,632.13
2017,5,7,9,0,837.0,107.0,4.1,25.0,657.0,869.79,660.41
2017,5,7,9,15,852.0,110.0,4.1,25.5,704.5,909.27,684.14
2017,5,7,9,30,867.0,113.0,4.1,26.0,752.0,937.14,699.75
2017,5,7,9,45,877.5,115.5,4.1,26.5,793.5,965.98,715.99
2017,5,7,10,0,888.0,118.0,4.1,27.0,835.0,991.59,729.98
2017,5,7,10,15,896.5,120.0,4.05,27.5,870.5,1011.31,739.76
2017,5,7,10,30,905.0,122.0,4.0,28.0,906.0,1027.41,747.22
2017,5,7,10,45,910.0,123.5,4.0,28.5,933.5,1035.78,750.06
2017,5,7,11,0,915.0,125.0,4.0,29.0,961.0,1040.29,750.57
2017,5,7,11,15,919.0,126.0,4.0,29.0,981.0,1039.4,749.27
2017,5,7,11,30,923.0,127.0,4.0,29.0,1001.0,1034.6,745.62
2017,5,7,11,45,914.0,134.5,4.05,29.5,1009.5,1019.47,734.3
2017,5,7,12,0,905.0,142.0,4.1,30.0,1018.0,1000.62,720.76
2017,5,7,12,15,905.5,142.0,4.1,30.0,1021.0,980.42,707.61
2017,5,7,12,30,906.0,142.0,4.1,30.0,1024.0,956.85,692.32
2017,5,7,12,45,903.0,143.0,4.1,30.5,1018.0,927.86,672.15
2017,5,7,13,0,900.0,144.0,4.1,31.0,1012.0,895.93,650.12
2017,5,7,13,15,896.5,143.0,4.1,31.0,998.0,859.09,626.11
2017,5,7,13,30,893.0,142.0,4.1,31.0,984.0,819.6,600.22
2017,5,7,13,45,887.0,141.0,4.2,31.0,962.0,775.78,571.38
2017,5,7,14,0,881.0,140.0,4.3,31.0,940.0,729.83,539.01
2017,5,7,14,15,873.5,138.5,4.3,31.0,910.5,680.58,503.25
2017,5,7,14,30,866.0,137.0,4.3,31.0,881.0,629.74,465.46
2017,5,7,14,45,853.5,136.0,4.3,31.0,844.0,574.12,423.25
2017,5,7,15,0,841.0,135.0,4.3,31.0,807.0,518.11,379.56
2017,5,7,15,15,655.5,201.5,4.3,30.5,708.0,439.01,319.72
2017,5,7,15,30,470.0,268.0,4.3,30.0,609.0,380.11,275.68
2017,5,7,15,45,441.0,259.5,4.35,30.0,563.0,331.49,237.19
2017,5,7,16,0,412.0,251.0,4.4,30.0,517.0,285.96,201.09
2017,5,7,16,15,531.5,190.5,4.4,29.5,504.0,233.83,155.22
2017,5,7,16,30,651.0,130.0,4.4,29.0,491.0,166.06,98.64
2017,5,7,16,45,572.5,134.5,4.4,29.0,428.0,120.73,74.24
2017,5,7,17,0,494.0,139.0,4.4,29.0,365.0,93.68,72.79
2017,5,7,17,15,540.0,115.0,4.1,28.0,332.0,80.5,62.36
2017,5,7,17,30,586.0,91.0,3.8,27.0,299.0,65.22,49.91
2017,5,7,17,45,527.5,82.0,3.55,26.5,244.0,60.67,46.22
2017,5,7,18,0,469.0,73.0,3.3,26.0,189.0,55.89,42.17
2017,5,7,18,15,384.5,60.0,3.15,25.0,139.5,45.51,33.18
2017,5,7,18,30,300.0,47.0,3.0,24.0,90.0,36.25,24.84
2017,5,7,18,45,150.0,31.0,2.85,23.5,52.5,24.18,12.9
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,13.64,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,17.0,9.5,8.64,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,17.69,0.0
2017,5,8,6,15,100.5,40.5,3.15,17.5,56.5,93.48,67.08
2017,5,8,6,30,201.0,62.0,3.3,18.0,94.0,164.9,128.64
2017,5,8,6,45,276.5,79.5,3.5,18.5,142.5,238.87,191.95
2017,5,8,7,0,352.0,97.0,3.7,19.0,191.0,313.47,254.88
2017,5,8,7,15,407.0,110.5,3.9,19.5,243.5,379.0,308.98
2017,5,8,7,30,462.0,124.0,4.1,20.0,296.0,449.2,365.16
2017,5,8,7,45,414.0,148.5,4.3,21.0,321.5,465.61,375.86
2017,5,8,8,0,366.0,173.0,4.5,22.0,347.0,462.78,371.38
2017,5,8,8,15,341.0,203.0,4.55,22.5,380.0,491.2,390.94
2017,5,8,8,30,316.0,233.0,4.6,23.0,413.0,516.12,407.19
2017,5,8,8,45,241.0,269.0,4.7,23.5,414.0,502.31,392.89
2017,5,8,9,0,166.0,305.0,4.8,24.0,415.0,467.08,362.72
2017,5,8,9,15,167.5,328.5,4.8,24.0,446.0,496.05,383.39
2017,5,8,9,30,169.0,352.0,4.8,24.0,477.0,524.2,403.06
2017,5,8,9,45,94.5,320.0,4.85,24.5,391.0,404.58,310.77
2017,5,8,10,0,20.0,288.0,4.9,25.0,305.0,285.37,217.46
2017,5,8,10,15,71.5,359.0,4.9,25.0,421.0,421.16,321.0
2017,5,8,10,30,123.0,430.0,4.9,25.0,537.0,559.07,422.22
2017,5,8,10,45,100.5,435.0,4.95,25.5,525.0,524.1,394.47
2017,5,8,11,0,78.0,440.0,5.0,26.0,513.0,503.91,378.0
2017,5,8,11,15,75.5,448.0,5.0,26.5,519.5,506.11,378.4
2017,5,8,11,30,73.0,456.0,5.0,27.0,526.0,507.82,378.42
2017,5,8,11,45,138.0,477.0,5.05,27.5,610.5,598.47,444.12
2017,5,8,12,0,203.0,498.0,5.1,28.0,695.0,673.07,496.89
2017,5,8,12,15,204.0,500.0,5.1,28.0,698.5,666.22,491.56
2017,5,8,12,30,205.0,502.0,5.1,28.0,702.0,658.16,485.78
2017,5,8,12,45,262.5,487.0,5.1,28.0,742.0,688.23,508.25
2017,5,8,13,0,320.0,472.0,5.1,28.0,782.0,707.65,522.98
2017,5,8,13,15,280.5,474.5,5.05,28.0,743.0,659.38,487.94
2017,5,8,13,30,241.0,477.0,5.0,28.0,704.0,611.54,453.32
2017,5,8,13,45,264.0,459.5,5.0,28.5,704.0,597.57,443.13
2017,5,8,14,0,287.0,442.0,5.0,29.0,704.0,579.95,430.05
2017,5,8,14,15,174.5,418.5,4.95,29.0,576.5,470.39,349.8
2017,5,8,14,30,62.0,395.0,4.9,29.0,449.0,373.21,277.84
2017,5,8,14,45,56.0,372.0,4.9,29.0,419.5,344.1,256.77
2017,5,8,15,0,50.0,349.0,4.9,29.0,390.0,315.94,236.11
2017,5,8,15,15,165.0,340.5,4.85,28.5,463.0,346.57,258.74
2017,5,8,15,30,280.0,332.0,4.8,28.0,536.0,361.79,267.86
2017,5,8,15,45,203.0,314.5,4.8,28.0,457.0,308.56,228.06
2017,5,8,16,0,126.0,297.0,4.8,28.0,378.0,259.16,192.2
2017,5,8,16,15,90.5,263.5,4.7,27.5,319.5,223.02,166.15
2017,5,8,16,30,55.0,230.0,4.6,27.0,261.0,185.66,139.49
2017,5,8,16,45,105.5,212.0,4.55,27.0,263.5,167.95,125.45
2017,5,8,17,0,156.0,194.0,4.5,27.0,266.0,140.11,111.96
2017,5,8,17,15,132.5,173.0,4.3,26.5,228.5,126.55,101.31
2017,5,8,17,30,109.0,152.0,4.1,26.0,191.0,112.52,90.04
2017,5,8,17,45,89.5,126.5,3.9,25.5,155.0,98.64,78.63
2017,5,8,18,0,70.0,101.0,3.7,25.0,119.0,80.02,62.88
2017,5,8,18,15,46.0,75.5,3.5,24.5,86.0,61.0,46.41
2017,5,8,18,30,22.0,50.0,3.3,24.0,53.0,41.55,29.31
2017,5,8,18,45,11.0,28.5,3.1,23.5,30.0,24.45,13.3
2017,5,8,19,0,0.0,7.0,2.9,23.0,7.0,6.37,0.0
2017,5,8,19,15,0.0,3.5,2.95,22.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,17.5,7.0,6.37,0.0
2017,5,9,6,0,0.0,14.0,3.2,18.0,14.0,12.33,0.0
2017,5,9,6,15,69.0,37.5,3.3,18.5,49.0,70.6,49.54
2017,5,9,6,30,138.0,61.0,3.4,19.0,84.0,136.65,105.83
2017,5,9,6,45,185.5,85.5,3.5,19.5,128.0,194.14,155.08
2017,5,9,7,0,233.0,110.0,3.6,20.0,172.0,256.11,207.18
2017,5,9,7,15,116.5,99.0,3.75,20.5,130.0,174.52,140.65
2017,5,9,7,30,0.0,88.0,3.9,21.0,88.0,79.18,60.22
2017,5,9,7,45,0.0,92.0,4.05,21.5,92.0,82.35,62.58
2017,5,9,8,0,0.0,96.0,4.2,22.0,96.0,85.71,64.95
2017,5,9,8,15,0.0,109.0,4.25,22.5,109.0,97.7,74.28
2017,5,9,8,30,0.0,122.0,4.3,23.0,122.0,109.69,83.5
2017,5,9,8,45,0.0,96.5,4.4,23.5,96.5,85.68,63.78
2017,5,9,9,0,0.0,71.0,4.5,24.0,71.0,62.91,45.2
2017,5,9,9,15,10.5,170.5,4.5,24.5,178.5,164.18,125.62
2017,5,9,9,30,21.0,270.0,4.5,25.0,286.0,270.02,206.97
2017,5,9,9,45,21.5,285.0,4.55,25.5,301.5,284.49,216.9
2017,5,9,10,0,22.0,300.0,4.6,26.0,317.0,298.88,226.89
2017,5,9,10,15,18.0,280.5,4.6,26.5,295.0,275.38,208.21
2017,5,9,10,30,14.0,261.0,4.6,27.0,273.0,252.3,190.0
2017,5,9,10,45,14.5,269.0,4.65,27.5,282.0,259.89,195.14
2017,5,9,11,0,15.0,277.0,4.7,28.0,291.0,267.38,200.15
2017,5,9,11,15,16.0,282.0,4.75,28.0,297.5,272.43,203.78
2017,5,9,11,30,17.0,287.0,4.8,28.0,304.0,277.37,207.36
2017,5,9,11,45,41.5,374.5,4.85,28.0,415.0,393.43,293.64
2017,5,9,12,0,66.0,462.0,4.9,28.0,526.0,497.7,369.1
2017,5,9,12,15,190.5,471.0,5.0,28.0,657.5,625.68,463.52
2017,5,9,12,30,315.0,480.0,5.1,28.0,789.0,743.0,547.92
2017,5,9,12,45,174.0,441.0,5.2,28.0,611.5,562.87,418.23
2017,5,9,13,0,33.0,402.0,5.3,28.0,434.0,392.62,292.08
2017,5,9,13,15,24.5,352.0,5.35,28.0,376.0,336.47,251.19
2017,5,9,13,30,16.0,302.0,5.4,28.0,318.0,280.11,209.37
2017,5,9,13,45,9.5,224.5,5.5,28.0,234.0,205.75,153.53
2017,5,9,14,0,3.0,147.0,5.6,28.0,150.0,132.42,97.57
2017,5,9,14,15,5.0,166.0,5.6,28.0,171.0,149.96,111.27
2017,5,9,14,30,7.0,185.0,5.6,28.0,192.0,167.04,124.53
2017,5,9,14,45,10.0,217.0,5.7,28.0,226.0,195.16,146.26
2017,5,9,15,0,13.0,249.0,5.8,28.0,260.0,222.05,166.98
2017,5,9,15,15,6.5,185.5,5.8,27.5,191.0,164.57,123.4
2017,5,9,15,30,0.0,122.0,5.8,27.0,122.0,107.59,79.58
2017,5,9,15,45,0.0,120.5,5.85,27.0,120.5,106.11,78.67
2017,5,9,16,0,0.0,119.0,5.9,27.0,119.0,104.58,77.71
2017,5,9,16,15,0.0,117.0,5.85,27.0,117.0,102.57,76.38
2017,5,9,16,30,0.0,115.0,5.8,27.0,115.0,100.46,74.97
2017,5,9,16,45,0.0,102.0,5.8,27.0,102.0,89.32,66.36
2017,5,9,17,0,0.0,89.0,5.8,27.0,89.0,78.27,60.54
2017,5,9,17,15,0.0,76.5,5.65,26.5,76.5,67.66,51.93
2017,5,9,17,30,0.0,64.0,5.5,26.0,64.0,56.55,42.76
2017,5,9,17,45,0.0,51.5,5.35,25.5,51.5,45.45,33.42
2017,5,9,18,0,0.0,39.0,5.2,25.0,39.0,34.38,23.94
2017,5,9,18,15,0.0,27.5,5.0,24.5,27.5,24.21,15.09
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,14.06,6.21
2017,5,9,18,45,0.0,8.5,4.6,24.0,8.5,7.46,0.17
2017,5,9,19,0,0.0,1.0,4.4,24.0,1.0,0.91,0.0
2017,5,9,19,15,0.0,0.5,4.4,23.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.0,2.5,2.27,0.0
2017,5,10,6,0,0.0,5.0,3.6,20.0,5.0,4.38,0.0
2017,5,10,6,15,0.0,17.5,3.7,20.0,17.5,15.39,6.6
2017,5,10,6,30,0.0,30.0,3.8,20.0,30.0,26.43,16.2
2017,5,10,6,45,0.0,46.0,3.95,20.5,46.0,40.6,28.26
2017,5,10,7,0,0.0,62.0,4.1,21.0,62.0,55.34,40.64
2017,5,10,7,15,0.0,79.0,4.35,21.5,79.0,71.21,53.72
2017,5,10,7,30,0.0,96.0,4.6,22.0,96.0,87.05,66.53
2017,5,10,7,45,0.0,114.0,4.9,22.5,114.0,103.86,79.9
2017,5,10,8,0,0.0,132.0,5.2,23.0,132.0,120.65,93.04
2017,5,10,8,15,1.0,149.0,5.35,23.5,149.5,137.2,105.83
2017,5,10,8,30,2.0,166.0,5.5,24.0,167.0,153.82,118.51
2017,5,10,8,45,4.0,179.5,5.65,25.0,182.0,167.91,128.82
2017,5,10,9,0,6.0,193.0,5.8,26.0,197.0,182.14,139.12
2017,5,10,9,15,8.0,206.5,5.8,26.0,212.5,196.47,149.94
2017,5,10,9,30,10.0,220.0,5.8,26.0,228.0,210.87,160.76
2017,5,10,9,45,11.5,231.5,5.85,26.5,241.0,222.91,169.4
2017,5,10,10,0,13.0,243.0,5.9,27.0,254.0,234.96,177.99
2017,5,10,10,15,14.0,253.0,5.85,27.5,265.5,245.06,185.0
2017,5,10,10,30,15.0,263.0,5.8,28.0,277.0,255.11,191.94
2017,5,10,10,45,18.5,290.5,5.8,28.5,308.0,284.11,213.17
2017,5,10,11,0,22.0,318.0,5.8,29.0,339.0,312.91,234.0
2017,5,10,11,15,21.0,326.5,5.75,29.0,346.5,319.05,238.19
2017,5,10,11,30,20.0,335.0,5.7,29.0,354.0,325.04,242.33
2017,5,10,11,45,27.0,371.0,5.7,29.5,397.0,375.85,279.19
2017,5,10,12,0,34.0,407.0,5.7,30.0,440.0,414.13,306.37
2017,5,10,12,15,30.5,394.5,5.65,30.0,424.5,395.39,292.44
2017,5,10,12,30,27.0,382.0,5.6,30.0,409.0,376.84,278.8
2017,5,10,12,45,21.5,337.5,5.6,30.0,358.5,321.59,238.3
2017,5,10,13,0,16.0,293.0,5.6,30.0,308.0,275.22,204.06
2017,5,10,13,15,146.5,381.0,5.55,30.0,520.0,464.86,346.53
2017,5,10,13,30,277.0,469.0,5.5,30.0,732.0,632.41,467.16
2017,5,10,13,45,147.5,388.5,5.5,30.0,528.5,451.28,335.4
2017,5,10,14,0,18.0,308.0,5.5,30.0,325.0,282.95,209.95
2017,5,10,14,15,17.0,294.5,5.5,30.0,310.0,268.61,199.73
2017,5,10,14,30,16.0,281.0,5.5,30.0,295.0,254.45,189.37
2017,5,10,14,45,25.0,304.0,5.55,30.0,325.0,272.69,203.32
2017,5,10,15,0,34.0,327.0,5.6,30.0,355.0,290.82,217.04
2017,5,10,15,15,22.0,272.5,5.6,29.5,290.0,242.94,181.77
2017,5,10,15,30,10.0,218.0,5.6,29.0,225.0,191.49,143.43
2017,5,10,15,45,38.0,250.0,5.65,29.0,275.5,217.11,162.7
2017,5,10,16,0,66.0,282.0,5.7,29.0,326.0,240.48,179.73
2017,5,10,16,15,33.0,215.0,5.7,28.5,237.0,179.41,134.45
2017,5,10,16,30,0.0,148.0,5.7,28.0,148.0,126.89,95.47
2017,5,10,16,45,103.5,170.0,5.75,27.5,218.0,134.49,99.09
2017,5,10,17,0,207.0,192.0,5.8,27.0,288.0,139.47,111.59
2017,5,10,17,15,172.5,175.0,5.7,26.5,248.0,128.1,102.71
2017,5,10,17,30,138.0,158.0,5.6,26.0,208.0,116.33,93.33
2017,5,10,17,45,113.5,132.5,5.5,26.0,169.0,99.24,79.05
2017,5,10,18,0,89.0,107.0,5.4,26.0,130.0,81.61,64.02
2017,5,10,18,15,60.0,80.5,5.2,25.5,94.5,64.46,49.19
2017,5,10,18,30,31.0,54.0,5.0,25.0,59.0,44.47,31.68
2017,5,10,18,45,15.5,30.5,4.8,24.5,33.0,26.04,14.81
2017,5,10,19,0,0.0,7.0,4.6,24.0,7.0,6.14,0.0
2017,5,10,19,15,0.0,3.5,4.5,23.5,3.5,3.18,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,9.0,10.46,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,18.0,25.77,3.98
2017,5,11,6,15,83.0,41.5,0.7,21.5,54.0,80.62,56.96
2017,5,11,6,30,140.0,67.0,0.7,22.0,90.0,144.64,110.56
2017,5,11,6,45,86.5,86.0,0.75,22.5,102.0,138.83,107.92
2017,5,11,7,0,33.0,105.0,0.8,23.0,114.0,125.74,97.79
2017,5,11,7,15,53.0,127.5,0.75,23.0,145.5,161.4,126.89
2017,5,11,7,30,73.0,150.0,0.7,23.0,177.0,198.87,156.68
2017,5,11,7,45,36.5,135.0,0.7,23.0,148.5,157.46,122.84
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,108.78,82.87
2017,5,11,8,15,0.0,139.0,0.75,23.0,139.5,126.55,96.84
2017,5,11,8,30,0.0,158.0,0.8,23.0,159.0,144.3,110.46
2017,5,11,8,45,4.0,179.0,0.85,23.5,182.0,167.35,127.96
2017,5,11,9,0,8.0,200.0,0.9,24.0,205.0,190.64,145.37
2017,5,11,9,15,6.5,190.5,1.05,24.5,195.0,179.61,136.2
2017,5,11,9,30,5.0,181.0,1.2,25.0,185.0,168.88,127.43
2017,5,11,9,45,2.5,154.0,1.35,25.5,156.0,141.06,105.5
2017,5,11,10,0,0.0,127.0,1.5,26.0,127.0,113.72,83.94
2017,5,11,10,15,3.0,151.5,1.6,26.0,154.5,139.16,103.63
2017,5,11,10,30,6.0,176.0,1.7,26.0,182.0,164.69,123.13
2017,5,11,10,45,5.5,168.5,1.85,26.5,174.0,157.21,116.98
2017,5,11,11,0,5.0,161.0,2.0,27.0,166.0,149.77,110.98
2017,5,11,11,15,5.5,164.0,2.1,27.5,170.0,152.93,113.11
2017,5,11,11,30,6.0,167.0,2.2,28.0,174.0,156.03,115.18
2017,5,11,11,45,4.5,156.5,2.3,28.5,161.5,144.87,106.37
2017,5,11,12,0,3.0,146.0,2.4,29.0,149.0,133.77,97.67
2017,5,11,12,15,7.5,187.5,2.4,29.0,195.5,175.25,129.16
2017,5,11,12,30,12.0,229.0,2.4,29.0,242.0,216.3,159.89
2017,5,11,12,45,6.0,152.0,2.4,29.5,158.5,141.11,102.98
2017,5,11,13,0,0.0,75.0,2.4,30.0,75.0,66.91,46.18
2017,5,11,13,15,3.0,120.0,2.3,30.0,123.0,109.37,78.87
2017,5,11,13,30,6.0,165.0,2.2,30.0,171.0,151.33,110.72
2017,5,11,13,45,51.0,307.0,2.15,30.0,353.5,308.72,228.16
2017,5,11,14,0,96.0,449.0,2.1,30.0,536.0,455.12,332.35
2017,5,11,14,15,197.5,429.5,2.0,30.0,602.5,492.69,359.18
2017,5,11,14,30,299.0,410.0,1.9,30.0,669.0,518.1,376.96
2017,5,11,14,45,416.5,349.5,1.85,30.0,693.5,508.68,370.06
2017,5,11,15,0,534.0,289.0,1.8,30.0,718.0,489.59,354.94
2017,5,11,15,15,313.5,314.0,1.75,29.5,563.0,383.69,279.32
2017,5,11,15,30,93.0,339.0,1.7,29.0,408.0,308.79,227.42
2017,5,11,15,45,46.5,177.5,1.65,29.0,212.0,164.06,120.66
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,14.13,5.6
2017,5,11,16,15,43.5,129.5,1.5,28.5,154.0,117.56,85.71
2017,5,11,16,30,87.0,243.0,1.4,28.0,292.0,197.85,146.21
2017,5,11,16,45,202.0,210.5,1.35,28.0,308.5,165.52,119.46
2017,5,11,17,0,317.0,178.0,1.3,28.0,325.0,124.55,98.18
2017,5,11,17,15,267.0,167.0,1.15,27.5,279.5,118.17,93.54
2017,5,11,17,30,217.0,156.0,1.0,27.0,234.0,115.75,91.99
2017,5,11,17,45,213.5,133.5,0.9,26.5,199.5,97.3,76.93
2017,5,11,18,0,210.0,111.0,0.8,26.0,165.0,82.5,64.58
2017,5,11,18,15,151.0,86.5,0.7,25.5,120.0,67.0,51.28
2017,5,11,18,30,92.0,62.0,0.6,25.0,75.0,48.93,35.45
2017,5,11,18,45,49.0,36.0,0.55,25.0,42.5,29.44,17.65
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,8.97,0.0
2017,5,11,19,15,3.0,5.0,0.5,24.5,5.0,4.55,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,72.5,10.5,3.5,15.5,15.0,27.3,0.0
2017,5,12,6,0,145.0,21.0,3.7,16.0,30.0,78.26,28.05
2017,5,12,6,15,264.0,35.5,4.05,16.5,72.0,151.52,112.31
2017,5,12,6,30,383.0,50.0,4.4,17.0,114.0,235.32,185.63
2017,5,12,6,45,461.5,60.0,4.75,17.5,166.0,306.41,248.23
2017,5,12,7,0,540.0,70.0,5.1,18.0,218.0,385.13,315.73
2017,5,12,7,15,593.0,77.0,5.15,18.5,273.5,452.71,372.06
2017,5,12,7,30,646.0,84.0,5.2,19.0,329.0,524.08,429.45
2017,5,12,7,45,684.5,89.5,5.3,20.0,385.5,587.14,477.67
2017,5,12,8,0,723.0,95.0,5.4,21.0,442.0,651.65,525.32
2017,5,12,8,15,750.0,99.0,5.35,21.5,496.5,703.68,561.27
2017,5,12,8,30,777.0,103.0,5.3,22.0,551.0,758.27,598.3
2017,5,12,8,45,798.5,106.5,5.3,22.5,602.5,806.84,630.37
2017,5,12,9,0,820.0,110.0,5.3,23.0,654.0,853.84,660.78
2017,5,12,9,15,835.0,113.0,5.25,23.5,701.0,892.55,684.56
2017,5,12,9,30,850.0,116.0,5.2,24.0,748.0,919.75,700.03
2017,5,12,9,45,861.0,118.5,5.2,24.5,789.0,948.45,716.8
2017,5,12,10,0,872.0,121.0,5.2,25.0,830.0,974.02,731.32
2017,5,12,10,15,880.0,122.5,5.2,25.5,864.5,992.32,740.87
2017,5,12,10,30,888.0,124.0,5.2,26.0,899.0,1007.09,748.12
2017,5,12,10,45,893.5,125.5,5.2,26.5,926.5,1015.74,751.34
2017,5,12,11,0,899.0,127.0,5.2,27.0,954.0,1020.61,752.19
2017,5,12,11,15,903.0,128.0,5.2,27.5,974.0,1019.69,749.33
2017,5,12,11,30,907.0,129.0,5.2,28.0,994.0,1014.93,744.1
2017,5,12,11,45,914.5,126.0,5.2,28.5,1007.0,1005.96,736.25
2017,5,12,12,0,922.0,123.0,5.2,29.0,1020.0,993.21,726.06
2017,5,12,12,15,922.5,123.5,5.2,29.0,1023.5,973.49,712.86
2017,5,12,12,30,923.0,124.0,5.2,29.0,1027.0,950.36,697.48
2017,5,12,12,45,921.5,124.0,5.2,29.5,1022.0,921.76,677.08
2017,5,12,13,0,920.0,124.0,5.2,30.0,1017.0,890.12,654.71
2017,5,12,13,15,577.0,302.0,5.2,30.0,859.5,745.14,551.07
2017,5,12,13,30,234.0,480.0,5.2,30.0,702.0,606.47,446.04
2017,5,12,13,45,569.5,301.0,5.25,30.0,825.0,684.11,508.62
2017,5,12,14,0,905.0,122.0,5.3,30.0,948.0,727.23,543.86
2017,5,12,14,15,899.0,120.5,5.25,30.0,919.5,678.31,507.03
2017,5,12,14,30,893.0,119.0,5.2,30.0,891.0,627.61,468.47
2017,5,12,14,45,886.0,116.5,5.2,30.0,855.5,574.02,426.94
2017,5,12,15,0,879.0,114.0,5.2,30.0,820.0,519.2,383.32
2017,5,12,15,15,868.0,111.5,5.15,30.0,778.5,461.72,336.38
2017,5,12,15,30,857.0,109.0,5.1,30.0,737.0,403.93,288.01
2017,5,12,15,45,841.0,106.5,5.05,30.0,689.5,339.1,233.57
2017,5,12,16,0,825.0,104.0,5.0,30.0,642.0,279.96,183.12
2017,5,12,16,15,805.0,100.5,4.85,29.5,590.0,220.49,134.13
2017,5,12,16,30,785.0,97.0,4.7,29.0,538.0,162.96,90.73
2017,5,12,16,45,757.0,93.0,4.6,28.5,483.0,106.78,57.98
2017,5,12,17,0,729.0,89.0,4.5,28.0,428.0,65.25,49.34
2017,5,12,17,15,691.0,83.5,4.05,27.5,372.0,57.2,42.87
2017,5,12,17,30,653.0,78.0,3.6,27.0,316.0,55.13,41.35
2017,5,12,17,45,597.5,71.5,3.2,26.5,260.5,52.06,38.91
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,48.89,36.24
2017,5,12,18,15,457.5,55.0,2.5,24.5,153.5,42.51,30.78
2017,5,12,18,30,373.0,45.0,2.2,23.0,102.0,35.88,24.81
2017,5,12,18,45,241.5,31.0,1.9,22.0,62.0,25.15,14.6
2017,5,12,19,0,110.0,17.0,1.6,21.0,22.0,13.41,0.0
2017,5,12,19,15,55.0,8.5,1.6,20.5,11.0,7.73,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,73.5,11.5,1.1,15.5,16.0,28.43,0.0
2017,5,13,6,0,147.0,23.0,1.2,16.0,32.0,81.75,33.58
2017,5,13,6,15,267.5,37.0,1.3,16.5,74.5,154.38,114.39
2017,5,13,6,30,388.0,51.0,1.4,17.0,117.0,238.19,186.55
2017,5,13,6,45,467.0,61.0,1.5,18.0,169.5,309.78,247.59
2017,5,13,7,0,546.0,71.0,1.6,19.0,222.0,389.01,312.67
2017,5,13,7,15,598.5,78.5,1.6,19.5,278.0,457.13,366.98
2017,5,13,7,30,651.0,86.0,1.6,20.0,334.0,528.98,421.89
2017,5,13,7,45,688.5,91.5,1.6,21.0,390.5,591.56,466.81
2017,5,13,8,0,726.0,97.0,1.6,22.0,447.0,655.46,510.83
2017,5,13,8,15,753.0,101.5,1.6,22.5,501.5,708.0,544.82
2017,5,13,8,30,780.0,106.0,1.6,23.0,556.0,763.21,579.8
2017,5,13,8,45,800.5,109.5,1.65,24.0,608.0,811.0,608.16
2017,5,13,9,0,821.0,113.0,1.7,25.0,660.0,857.14,634.85
2017,5,13,9,15,836.5,116.0,1.75,25.5,707.0,896.27,657.7
2017,5,13,9,30,852.0,119.0,1.8,26.0,754.0,932.87,678.71
2017,5,13,9,45,864.0,121.0,1.9,26.5,795.5,952.88,689.51
2017,5,13,10,0,876.0,123.0,2.0,27.0,837.0,978.87,704.33
2017,5,13,10,15,884.5,125.0,2.0,27.0,872.5,998.17,715.08
2017,5,13,10,30,893.0,127.0,2.0,27.0,908.0,1013.91,723.71
2017,5,13,10,45,900.5,127.5,2.05,27.5,936.0,1023.49,727.78
2017,5,13,11,0,908.0,128.0,2.1,28.0,964.0,1029.29,729.66
2017,5,13,11,15,912.5,129.0,2.1,28.5,984.0,1028.81,727.19
2017,5,13,11,30,917.0,130.0,2.1,29.0,1004.0,1024.44,722.5
