Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,45,278.0,334.5,2.4,26.5,561.0,610.46,457.03
2017,6,2,10,0,465.0,318.0,2.4,27.0,702.0,784.74,577.66
2017,6,2,10,15,360.5,374.0,2.35,27.5,679.5,732.74,535.99
2017,6,2,10,30,256.0,430.0,2.3,28.0,657.0,689.45,501.67
2017,6,2,10,45,188.0,447.5,2.25,28.5,617.0,626.09,455.32
2017,6,2,11,0,120.0,465.0,2.2,29.0,577.0,574.54,416.71
2017,6,2,11,15,80.0,441.0,2.1,29.0,516.5,496.31,361.32
2017,6,2,11,30,40.0,417.0,2.0,29.0,456.0,431.45,314.59
2017,6,2,11,45,35.0,407.0,1.95,29.5,441.5,414.08,301.63
2017,6,2,12,0,30.0,397.0,1.9,30.0,427.0,396.8,288.55
2017,6,2,12,15,135.5,449.5,1.85,30.0,584.0,545.86,394.93
2017,6,2,12,30,241.0,502.0,1.8,30.0,741.0,678.88,485.05
2017,6,2,12,45,263.5,494.0,1.75,30.5,754.0,681.71,484.96
2017,6,2,13,0,286.0,486.0,1.7,31.0,767.0,678.04,481.64
2017,6,2,13,15,540.0,331.5,1.7,31.0,854.0,732.05,523.51
2017,6,2,13,30,794.0,177.0,1.7,31.0,941.0,762.61,548.34
2017,6,2,13,45,787.0,176.5,1.75,31.0,921.0,722.67,521.16
2017,6,2,14,0,780.0,176.0,1.8,31.0,901.0,681.04,492.83
2017,6,2,14,15,601.0,270.5,1.8,30.5,819.5,606.66,439.72
2017,6,2,14,30,422.0,365.0,1.8,30.0,738.0,545.41,395.46
2017,6,2,14,45,442.0,341.5,1.85,30.0,718.5,510.53,370.77
2017,6,2,15,0,462.0,318.0,1.9,30.0,699.0,473.14,343.24
2017,6,2,15,15,302.0,339.0,1.95,30.0,583.0,394.93,286.92
2017,6,2,15,30,142.0,360.0,2.0,30.0,467.0,334.83,244.7
2017,6,2,15,45,248.0,320.5,2.1,30.0,493.5,319.01,230.45
2017,6,2,16,0,354.0,281.0,2.2,30.0,520.0,297.82,210.18
2017,6,2,16,15,370.0,253.0,2.2,29.5,486.5,255.22,176.59
2017,6,2,16,30,386.0,225.0,2.2,29.0,453.0,211.04,142.98
2017,6,2,16,45,483.5,178.0,2.2,29.0,436.0,150.37,97.51
2017,6,2,17,0,581.0,131.0,2.2,29.0,419.0,85.93,66.04
2017,6,2,17,15,544.0,123.0,2.1,28.5,367.5,83.59,64.56
2017,6,2,17,30,507.0,115.0,2.0,28.0,316.0,80.17,62.07
2017,6,2,17,45,454.5,105.5,1.9,27.5,265.0,75.06,58.08
2017,6,2,18,0,402.0,96.0,1.8,27.0,214.0,69.7,53.73
2017,6,2,18,15,336.0,82.0,1.8,26.5,166.5,60.69,46.1
2017,6,2,18,30,270.0,68.0,1.8,26.0,119.0,51.29,37.86
2017,6,2,18,45,187.0,49.5,1.85,26.0,79.5,39.18,27.0
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,24.95,13.21
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,14.1,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.5,14.0,1.25,21.5,14.5,12.85,0.0
2017,6,3,6,0,1.0,28.0,1.4,22.0,29.0,26.13,14.01
2017,6,3,6,15,27.0,49.0,1.45,22.5,54.5,59.28,41.94
2017,6,3,6,30,53.0,70.0,1.5,23.0,80.0,92.51,69.76
2017,6,3,6,45,73.0,92.0,1.6,23.5,111.0,133.66,103.91
2017,6,3,7,0,93.0,114.0,1.7,24.0,142.0,170.46,134.0
2017,6,3,7,15,252.0,121.5,1.75,24.5,218.0,280.39,222.45
2017,6,3,7,30,411.0,129.0,1.8,25.0,294.0,409.21,322.48
2017,6,3,7,45,267.5,171.0,1.85,25.5,284.5,367.48,287.65
2017,6,3,8,0,124.0,213.0,1.9,26.0,275.0,311.53,241.6
2017,6,3,8,15,87.5,228.5,1.9,26.5,274.5,292.19,225.22
2017,6,3,8,30,51.0,244.0,1.9,27.0,274.0,281.1,214.76
2017,6,3,8,45,150.5,275.0,1.95,27.5,375.0,408.25,310.81
2017,6,3,9,0,250.0,306.0,2.0,28.0,476.0,542.34,407.23
2017,6,3,9,15,163.5,325.5,2.0,28.0,439.5,478.14,357.67
2017,6,3,9,30,77.0,345.0,2.0,28.0,403.0,408.28,304.52
2017,6,3,9,45,40.0,251.0,2.0,28.5,281.5,277.42,207.53
2017,6,3,10,0,3.0,157.0,2.0,29.0,160.0,143.97,105.9
2017,6,3,10,15,33.5,282.0,1.95,29.0,312.0,301.19,224.4
2017,6,3,10,30,64.0,407.0,1.9,29.0,464.0,454.54,333.87
2017,6,3,10,45,115.5,439.0,1.85,29.5,545.5,547.45,397.61
2017,6,3,11,0,167.0,471.0,1.8,30.0,627.0,625.54,449.66
2017,6,3,11,15,234.5,469.5,1.75,30.0,693.0,684.45,489.47
2017,6,3,11,30,302.0,468.0,1.7,30.0,759.0,751.59,533.77
2017,6,3,11,45,262.5,484.5,1.65,30.5,740.0,721.15,510.41
2017,6,3,12,0,223.0,501.0,1.6,31.0,721.0,682.42,482.66
2017,6,3,12,15,204.0,505.5,1.55,31.0,707.5,659.64,466.96
2017,6,3,12,30,185.0,510.0,1.5,31.0,694.0,636.39,450.82
2017,6,3,12,45,218.0,502.5,1.45,31.0,718.0,646.91,458.36
2017,6,3,13,0,251.0,495.0,1.4,31.0,742.0,656.66,464.97
2017,6,3,13,15,232.5,492.0,1.3,31.0,718.5,623.06,441.59
2017,6,3,13,30,214.0,489.0,1.2,31.0,695.0,591.79,420.02
2017,6,3,13,45,173.0,478.0,1.2,31.0,642.5,538.54,383.92
2017,6,3,14,0,132.0,467.0,1.2,31.0,590.0,488.41,349.68
2017,6,3,14,15,73.0,369.0,1.15,30.5,437.0,362.72,262.96
2017,6,3,14,30,14.0,271.0,1.1,30.0,284.0,244.32,178.62
2017,6,3,14,45,261.5,288.5,1.1,30.0,505.0,376.9,276.27
2017,6,3,15,0,509.0,306.0,1.1,30.0,726.0,486.61,350.37
2017,6,3,15,15,331.5,333.5,1.1,30.0,602.0,403.45,290.25
2017,6,3,15,30,154.0,361.0,1.1,30.0,478.0,340.01,246.39
2017,6,3,15,45,343.0,289.0,1.1,30.0,528.0,326.4,231.9
2017,6,3,16,0,532.0,217.0,1.1,30.0,578.0,291.12,198.1
2017,6,3,16,15,398.5,234.5,1.05,29.5,493.5,241.47,164.13
2017,6,3,16,30,265.0,252.0,1.0,29.0,409.0,213.06,148.63
2017,6,3,16,45,256.5,228.0,0.95,29.0,368.0,175.09,123.16
2017,6,3,17,0,248.0,204.0,0.9,29.0,327.0,138.88,108.95
2017,6,3,17,15,226.5,184.0,0.85,28.5,286.5,127.75,100.62
2017,6,3,17,30,205.0,164.0,0.8,28.0,246.0,121.54,96.1
2017,6,3,17,45,183.5,141.5,0.75,28.0,206.5,106.46,83.9
2017,6,3,18,0,162.0,119.0,0.7,28.0,167.0,90.9,71.1
2017,6,3,18,15,130.5,96.0,0.65,27.5,129.5,74.54,57.45
2017,6,3,18,30,99.0,73.0,0.6,27.0,92.0,57.75,43.09
2017,6,3,18,45,59.0,51.0,0.55,26.5,61.0,41.18,28.62
2017,6,3,19,0,19.0,29.0,0.5,26.0,30.0,24.78,13.28
2017,6,3,19,15,9.5,14.5,0.5,25.5,15.0,13.19,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,54.5,16.0,1.75,21.5,21.0,32.49,0.0
2017,6,4,6,0,109.0,32.0,2.0,22.0,42.0,74.74,47.95
2017,6,4,6,15,188.5,51.0,2.1,22.0,82.0,129.3,95.44
2017,6,4,6,30,268.0,70.0,2.2,22.0,122.0,200.04,154.83
2017,6,4,6,45,328.5,84.5,2.35,22.5,169.0,258.63,204.16
2017,6,4,7,0,389.0,99.0,2.5,23.0,216.0,323.22,257.19
2017,6,4,7,15,222.0,127.5,2.6,23.5,197.5,269.99,214.99
2017,6,4,7,30,55.0,156.0,2.7,24.0,179.0,189.25,148.67
2017,6,4,7,45,125.0,183.5,2.8,24.5,244.0,276.08,217.86
2017,6,4,8,0,195.0,211.0,2.9,25.0,309.0,359.03,281.96
2017,6,4,8,15,274.5,223.0,2.95,25.0,377.0,449.5,350.89
2017,6,4,8,30,354.0,235.0,3.0,25.0,445.0,533.65,413.61
2017,6,4,8,45,290.5,272.0,3.1,25.5,454.5,532.52,409.03
2017,6,4,9,0,227.0,309.0,3.2,26.0,464.0,511.89,390.74
2017,6,4,9,15,229.5,332.5,3.15,26.0,498.0,543.09,412.25
2017,6,4,9,30,232.0,356.0,3.1,26.0,532.0,573.3,432.55
2017,6,4,9,45,483.5,265.0,3.1,26.5,657.0,741.02,555.38
2017,6,4,10,0,735.0,174.0,3.1,27.0,782.0,893.9,659.8
2017,6,4,10,15,517.5,296.5,3.05,27.0,733.0,815.55,600.68
2017,6,4,10,30,300.0,419.0,3.0,27.0,684.0,719.7,528.37
2017,6,4,10,45,231.0,445.0,2.95,27.5,653.0,664.4,487.35
2017,6,4,11,0,162.0,471.0,2.9,28.0,622.0,620.47,453.54
2017,6,4,11,15,180.0,481.0,2.8,28.0,652.0,643.12,469.0
2017,6,4,11,30,198.0,491.0,2.7,28.0,682.0,664.41,483.0
2017,6,4,11,45,225.5,493.0,2.65,28.0,713.0,685.37,497.26
2017,6,4,12,0,253.0,495.0,2.6,28.0,744.0,711.72,514.93
2017,6,4,12,15,553.0,318.5,2.55,28.0,866.0,815.99,592.95
2017,6,4,12,30,853.0,142.0,2.5,28.0,988.0,886.77,642.23
2017,6,4,12,45,853.5,140.5,2.45,28.5,984.5,861.49,623.49
2017,6,4,13,0,854.0,139.0,2.4,29.0,981.0,833.55,603.92
2017,6,4,13,15,851.5,138.5,2.3,29.0,969.0,801.32,582.4
2017,6,4,13,30,849.0,138.0,2.2,29.0,957.0,766.59,559.21
2017,6,4,13,45,430.0,181.5,2.15,29.0,596.5,471.47,351.32
2017,6,4,14,0,11.0,225.0,2.1,29.0,236.0,205.76,151.29
2017,6,4,14,15,106.5,332.0,2.0,28.5,426.5,351.91,261.26
2017,6,4,14,30,202.0,439.0,1.9,28.0,617.0,482.55,354.38
2017,6,4,14,45,101.0,249.0,1.85,28.0,338.0,264.68,196.49
2017,6,4,15,0,0.0,59.0,1.8,28.0,59.0,52.4,35.53
2017,6,4,15,15,2.0,114.5,1.75,28.0,116.0,102.12,74.54
2017,6,4,15,30,4.0,170.0,1.7,28.0,173.0,149.69,111.25
2017,6,4,15,45,2.0,115.0,1.65,28.0,116.5,102.09,74.69
2017,6,4,16,0,0.0,60.0,1.6,28.0,60.0,53.14,36.62
2017,6,4,16,15,0.0,88.5,1.5,27.5,88.5,78.46,56.91
2017,6,4,16,30,0.0,117.0,1.4,27.0,117.0,102.34,76.04
2017,6,4,16,45,6.5,144.0,1.35,27.0,147.5,123.49,92.69
2017,6,4,17,0,13.0,171.0,1.3,27.0,178.0,140.95,111.86
2017,6,4,17,15,9.5,152.0,1.2,27.0,156.5,125.93,99.86
2017,6,4,17,30,6.0,133.0,1.1,27.0,135.0,110.76,87.67
2017,6,4,17,45,3.0,113.0,1.0,27.0,114.0,94.75,74.58
2017,6,4,18,0,0.0,93.0,0.9,27.0,93.0,78.59,61.15
2017,6,4,18,15,0.0,73.0,0.85,26.5,73.0,62.31,47.45
2017,6,4,18,30,0.0,53.0,0.8,26.0,53.0,45.86,33.31
2017,6,4,18,45,0.0,36.0,0.75,25.5,36.0,31.55,20.78
2017,6,4,19,0,0.0,19.0,0.7,25.0,19.0,16.73,7.29
2017,6,4,19,15,0.0,9.5,0.7,24.5,9.5,8.64,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,96.0,15.0,2.35,19.5,24.0,44.03,0.0
2017,6,5,6,0,192.0,30.0,2.7,20.0,48.0,102.53,67.32
2017,6,5,6,15,287.5,43.0,2.75,20.5,89.5,160.77,119.5
2017,6,5,6,30,383.0,56.0,2.8,21.0,131.0,233.23,181.1
2017,6,5,6,45,455.5,64.0,2.85,21.5,180.5,297.57,235.9
2017,6,5,7,0,528.0,72.0,2.9,22.0,230.0,368.67,294.69
2017,6,5,7,15,574.0,79.0,3.05,22.5,282.5,430.01,344.24
2017,6,5,7,30,620.0,86.0,3.2,23.0,335.0,494.47,394.6
2017,6,5,7,45,658.5,89.5,3.35,24.0,388.0,552.62,437.86
2017,6,5,8,0,697.0,93.0,3.5,25.0,441.0,612.26,480.81
2017,6,5,8,15,721.5,97.0,3.5,25.5,492.0,661.02,514.3
2017,6,5,8,30,746.0,101.0,3.5,26.0,543.0,711.47,547.61
2017,6,5,8,45,766.0,103.5,3.55,27.0,592.0,755.74,574.93
2017,6,5,9,0,786.0,106.0,3.6,28.0,641.0,798.54,600.7
2017,6,5,9,15,800.0,108.5,3.55,28.0,685.0,834.33,623.18
2017,6,5,9,30,814.0,111.0,3.5,28.0,729.0,859.76,638.47
2017,6,5,9,45,824.5,113.5,3.5,28.5,767.5,887.09,654.04
2017,6,5,10,0,835.0,116.0,3.5,29.0,806.0,911.52,667.55
2017,6,5,10,15,843.0,117.5,3.45,29.0,839.0,929.46,677.8
2017,6,5,10,30,851.0,119.0,3.4,29.0,872.0,944.12,685.98
2017,6,5,10,45,854.5,122.0,3.4,29.5,898.0,952.52,689.11
2017,6,5,11,0,858.0,125.0,3.4,30.0,924.0,957.34,690.05
2017,6,5,11,15,862.0,126.0,3.4,30.0,943.0,957.09,689.23
2017,6,5,11,30,866.0,127.0,3.4,30.0,962.0,953.25,686.25
2017,6,5,11,45,859.5,133.5,3.45,30.5,971.0,940.96,676.87
2017,6,5,12,0,853.0,140.0,3.5,31.0,980.0,925.19,665.4
2017,6,5,12,15,631.5,290.0,3.5,31.0,913.5,858.94,619.74
2017,6,5,12,30,410.0,440.0,3.5,31.0,847.0,775.98,558.26
2017,6,5,12,45,387.0,445.0,3.5,31.0,828.0,743.44,536.27
2017,6,5,13,0,364.0,450.0,3.5,31.0,809.0,710.63,513.63
2017,6,5,13,15,345.5,455.0,3.5,31.0,792.5,681.46,493.41
2017,6,5,13,30,327.0,460.0,3.5,31.0,776.0,652.32,473.04
2017,6,5,13,45,349.0,438.0,3.5,31.0,768.5,630.22,458.34
2017,6,5,14,0,371.0,416.0,3.5,31.0,761.0,605.92,441.76
2017,6,5,14,15,192.0,338.0,3.45,30.5,516.5,407.49,300.73
2017,6,5,14,30,13.0,260.0,3.4,30.0,272.0,234.43,173.06
2017,6,5,14,45,90.5,332.5,3.4,30.0,408.0,325.46,241.29
2017,6,5,15,0,168.0,405.0,3.4,30.0,544.0,407.76,300.41
2017,6,5,15,15,155.5,383.5,3.35,29.5,507.0,371.56,273.95
2017,6,5,15,30,143.0,362.0,3.3,29.0,470.0,336.84,248.69
2017,6,5,15,45,102.5,328.0,3.3,29.0,403.0,293.36,216.97
2017,6,5,16,0,62.0,294.0,3.3,29.0,336.0,248.51,184.53
2017,6,5,16,15,31.0,180.5,3.2,28.5,201.5,154.65,114.64
2017,6,5,16,30,0.0,67.0,3.1,28.0,67.0,59.3,41.75
2017,6,5,16,45,0.0,65.5,3.05,28.0,65.5,57.94,40.89
2017,6,5,17,0,0.0,64.0,3.0,28.0,64.0,56.58,41.97
2017,6,5,17,15,0.0,56.5,2.8,27.5,56.5,49.91,36.62
2017,6,5,17,30,0.0,49.0,2.6,27.0,49.0,43.24,31.2
2017,6,5,17,45,0.0,41.0,2.45,26.5,41.0,36.15,25.32
2017,6,5,18,0,0.0,33.0,2.3,26.0,33.0,29.07,19.35
2017,6,5,18,15,0.0,26.0,2.05,25.5,26.0,22.88,14.04
2017,6,5,18,30,0.0,19.0,1.8,25.0,19.0,16.7,8.65
2017,6,5,18,45,0.0,12.5,1.6,24.5,12.5,10.97,3.6
2017,6,5,19,0,0.0,6.0,1.4,24.0,6.0,5.26,0.0
2017,6,5,19,15,0.0,3.0,1.45,23.5,3.0,2.73,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,91.5,16.0,2.85,20.5,24.0,44.14,0.0
2017,6,6,6,0,183.0,32.0,3.0,21.0,48.0,102.26,67.12
2017,6,6,6,15,277.5,45.5,3.1,21.5,90.0,160.02,118.63
2017,6,6,6,30,372.0,59.0,3.2,22.0,132.0,228.7,177.01
2017,6,6,6,45,442.0,68.5,3.35,22.5,181.5,295.66,233.78
2017,6,6,7,0,512.0,78.0,3.5,23.0,231.0,366.47,292.31
2017,6,6,7,15,559.0,85.5,3.6,23.5,283.5,428.21,342.07
2017,6,6,7,30,606.0,93.0,3.7,24.0,336.0,493.16,392.7
2017,6,6,7,45,642.0,98.0,3.85,24.5,389.0,550.83,436.37
2017,6,6,8,0,678.0,103.0,4.0,25.0,442.0,609.78,479.78
2017,6,6,8,15,704.0,107.5,4.05,25.5,493.5,661.63,516.42
2017,6,6,8,30,730.0,112.0,4.1,26.0,545.0,710.33,548.85
2017,6,6,8,45,749.0,116.0,4.2,26.5,594.0,754.93,577.95
2017,6,6,9,0,768.0,120.0,4.3,27.0,643.0,798.02,605.59
2017,6,6,9,15,783.5,123.5,4.35,27.5,687.5,835.71,628.93
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,871.13,650.49
2017,6,6,9,45,810.0,129.5,4.45,28.5,771.5,898.84,666.63
2017,6,6,10,0,821.0,132.0,4.5,29.0,811.0,923.64,680.79
2017,6,6,10,15,558.0,276.0,4.55,29.0,746.0,832.12,615.01
2017,6,6,10,30,295.0,420.0,4.6,29.0,681.0,715.22,526.61
2017,6,6,10,45,574.5,279.0,4.7,29.5,807.0,855.84,630.54
2017,6,6,11,0,854.0,138.0,4.8,30.0,933.0,965.48,704.19
2017,6,6,11,15,858.5,139.0,4.85,30.0,953.0,965.55,703.26
2017,6,6,11,30,863.0,140.0,4.9,30.0,973.0,962.03,700.79
2017,6,6,11,45,622.5,290.5,5.0,30.5,895.0,883.11,644.96
2017,6,6,12,0,382.0,441.0,5.1,31.0,817.0,780.06,567.38
2017,6,6,12,15,621.0,295.0,5.1,31.0,909.5,853.56,624.51
2017,6,6,12,30,860.0,149.0,5.1,31.0,1002.0,898.33,656.68
2017,6,6,12,45,598.5,307.0,5.2,31.0,899.5,802.44,588.48
2017,6,6,13,0,337.0,465.0,5.3,31.0,797.0,701.25,512.32
2017,6,6,13,15,273.0,477.5,5.3,31.0,744.5,643.01,470.73
2017,6,6,13,30,209.0,490.0,5.3,31.0,692.0,588.6,431.3
2017,6,6,13,45,191.0,480.5,5.35,31.0,662.0,553.35,406.36
2017,6,6,14,0,173.0,471.0,5.4,31.0,632.0,519.2,381.96
2017,6,6,14,15,512.5,298.5,5.35,31.0,756.5,576.0,427.74
2017,6,6,14,30,852.0,126.0,5.3,31.0,881.0,604.99,450.28
2017,6,6,14,45,847.0,122.0,5.3,31.0,848.0,555.12,411.36
2017,6,6,15,0,842.0,118.0,5.3,31.0,815.0,503.92,370.68
2017,6,6,15,15,831.0,116.0,5.2,31.0,776.0,450.59,327.17
2017,6,6,15,30,820.0,114.0,5.1,31.0,737.0,396.98,282.42
2017,6,6,15,45,596.5,195.5,5.1,31.0,634.0,330.57,232.33
2017,6,6,16,0,373.0,277.0,5.1,31.0,531.0,300.81,212.9
2017,6,6,16,15,568.0,188.0,5.0,30.5,541.5,242.43,159.82
2017,6,6,16,30,763.0,99.0,4.9,30.0,552.0,170.25,96.13
2017,6,6,16,45,740.0,95.0,4.85,30.0,501.0,116.93,62.5
2017,6,6,17,0,717.0,91.0,4.8,30.0,450.0,66.31,49.65
2017,6,6,17,15,685.5,86.0,4.5,29.5,397.0,57.3,42.46
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,55.68,41.35
2017,6,6,17,45,608.5,75.0,3.95,29.0,291.0,53.09,39.3
2017,6,6,18,0,563.0,69.0,3.7,29.0,238.0,50.38,37.06
2017,6,6,18,15,498.0,61.0,3.25,28.0,188.0,45.82,33.29
2017,6,6,18,30,433.0,53.0,2.8,27.0,138.0,41.08,29.16
2017,6,6,18,45,332.5,41.5,2.35,26.5,94.5,32.93,21.85
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,23.47,12.63
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,11.84,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,114.5,15.0,1.2,20.5,25.5,48.12,0.0
2017,6,7,6,0,229.0,30.0,1.3,21.0,51.0,112.72,73.76
2017,6,7,6,15,329.5,42.0,1.35,21.5,94.5,176.08,129.93
2017,6,7,6,30,430.0,54.0,1.4,22.0,138.0,249.29,191.57
2017,6,7,6,45,497.5,62.0,1.5,23.0,189.0,313.66,245.31
2017,6,7,7,0,565.0,70.0,1.6,24.0,240.0,384.24,302.07
2017,6,7,7,15,610.5,76.5,1.55,25.0,293.5,446.48,349.93
2017,6,7,7,30,656.0,83.0,1.5,26.0,347.0,511.72,397.83
2017,6,7,7,45,689.5,88.0,1.5,27.0,400.5,569.89,438.72
2017,6,7,8,0,723.0,93.0,1.5,28.0,454.0,626.9,477.2
2017,6,7,8,15,747.5,97.0,1.65,28.5,506.5,678.88,512.0
2017,6,7,8,30,772.0,101.0,1.8,29.0,559.0,730.29,545.22
2017,6,7,8,45,789.0,104.5,1.95,29.5,607.5,774.12,572.76
2017,6,7,9,0,806.0,108.0,2.1,30.0,656.0,816.23,598.86
2017,6,7,9,15,820.0,111.0,2.2,30.0,701.0,853.14,622.11
2017,6,7,9,30,834.0,114.0,2.3,30.0,746.0,879.5,638.39
2017,6,7,9,45,844.0,116.5,2.4,30.5,785.5,906.78,654.06
2017,6,7,10,0,854.0,119.0,2.5,31.0,825.0,931.07,667.74
2017,6,7,10,15,675.5,234.0,2.6,31.0,807.0,904.84,650.22
2017,6,7,10,30,497.0,349.0,2.7,31.0,789.0,848.51,608.22
2017,6,7,10,45,373.5,404.5,2.8,31.5,741.0,772.6,554.26
2017,6,7,11,0,250.0,460.0,2.9,32.0,693.0,705.41,505.19
2017,6,7,11,15,209.0,476.0,2.95,32.0,674.0,665.37,477.42
2017,6,7,11,30,168.0,492.0,3.0,32.0,655.0,636.21,456.48
2017,6,7,11,45,532.5,309.0,3.05,32.5,832.0,815.99,586.33
2017,6,7,12,0,897.0,126.0,3.1,33.0,1009.0,952.72,676.07
2017,6,7,12,15,897.0,126.5,3.1,33.0,1013.0,933.93,662.82
2017,6,7,12,30,897.0,127.0,3.1,33.0,1017.0,912.0,648.86
2017,6,7,12,45,894.5,127.5,3.15,33.5,1012.0,885.04,630.7
2017,6,7,13,0,892.0,128.0,3.2,34.0,1007.0,855.37,610.83
2017,6,7,13,15,889.0,127.5,3.2,34.0,994.5,821.76,589.32
2017,6,7,13,30,886.0,127.0,3.2,34.0,982.0,785.55,566.0
2017,6,7,13,45,879.0,127.5,3.2,34.0,961.5,744.79,539.14
2017,6,7,14,0,872.0,128.0,3.2,34.0,941.0,702.0,509.14
2017,6,7,14,15,865.5,126.5,3.2,34.0,913.5,656.09,476.37
2017,6,7,14,30,859.0,125.0,3.2,34.0,886.0,608.53,441.62
2017,6,7,14,45,834.0,132.5,3.25,34.0,848.0,556.69,402.94
2017,6,7,15,0,809.0,140.0,3.3,34.0,810.0,502.9,361.94
2017,6,7,15,15,796.5,137.5,3.3,33.5,770.0,449.29,320.54
2017,6,7,15,30,784.0,135.0,3.3,33.0,730.0,395.73,277.89
2017,6,7,15,45,766.5,132.0,3.35,33.0,685.0,340.53,232.63
2017,6,7,16,0,749.0,129.0,3.4,33.0,640.0,286.46,187.88
2017,6,7,16,15,728.5,125.0,3.35,32.5,591.5,226.43,139.81
2017,6,7,16,30,708.0,121.0,3.3,32.0,543.0,173.77,100.03
2017,6,7,16,45,681.5,116.0,3.25,32.0,491.5,122.16,67.65
2017,6,7,17,0,655.0,111.0,3.2,32.0,440.0,73.71,55.25
2017,6,7,17,15,620.0,104.5,2.95,31.0,387.0,69.85,52.55
2017,6,7,17,30,585.0,98.0,2.7,30.0,334.0,67.75,51.23
2017,6,7,17,45,539.0,90.0,2.45,29.5,282.0,64.24,48.55
2017,6,7,18,0,493.0,82.0,2.2,29.0,230.0,60.51,45.58
2017,6,7,18,15,427.5,71.5,2.0,28.0,181.0,53.15,39.48
2017,6,7,18,30,362.0,61.0,1.8,27.0,132.0,46.13,33.43
2017,6,7,18,45,269.5,46.5,1.6,26.5,90.5,35.71,24.18
2017,6,7,19,0,177.0,32.0,1.4,26.0,49.0,24.93,13.88
2017,6,7,19,15,88.5,16.0,1.35,25.5,24.5,12.6,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,16.5,1.95,21.5,22.5,34.94,0.0
2017,6,8,6,0,127.0,33.0,2.3,22.0,45.0,80.61,52.08
2017,6,8,6,15,209.5,50.5,2.4,22.5,85.0,141.84,104.79
2017,6,8,6,30,292.0,68.0,2.5,23.0,125.0,206.13,158.82
2017,6,8,6,45,358.5,81.0,2.65,23.5,173.0,266.88,209.86
2017,6,8,7,0,425.0,94.0,2.8,24.0,221.0,334.24,265.05
2017,6,8,7,15,473.0,104.0,2.75,24.5,272.0,393.93,312.54
2017,6,8,7,30,521.0,114.0,2.7,25.0,323.0,457.3,361.27
2017,6,8,7,45,555.5,122.5,2.65,26.0,374.5,519.34,406.35
2017,6,8,8,0,590.0,131.0,2.6,27.0,426.0,577.54,447.02
2017,6,8,8,15,618.0,137.5,2.4,27.5,476.5,629.73,482.25
2017,6,8,8,30,646.0,144.0,2.2,28.0,527.0,681.93,516.19
2017,6,8,8,45,663.5,151.0,2.0,28.5,574.0,725.8,542.9
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,768.31,567.18
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,806.05,589.07
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,841.85,609.16
2017,6,8,9,45,725.0,172.5,1.4,29.5,747.5,870.11,623.26
2017,6,8,10,0,735.0,178.0,1.3,30.0,786.0,895.66,635.42
2017,6,8,10,15,745.5,181.0,1.25,30.0,819.5,909.87,642.26
2017,6,8,10,30,756.0,184.0,1.2,30.0,853.0,927.27,651.24
2017,6,8,10,45,765.0,185.0,1.2,30.5,880.0,938.1,655.58
2017,6,8,11,0,774.0,186.0,1.2,31.0,907.0,945.63,658.04
2017,6,8,11,15,779.5,187.5,1.2,31.0,926.5,946.89,658.12
2017,6,8,11,30,785.0,189.0,1.2,31.0,946.0,944.69,656.29
2017,6,8,11,45,546.0,334.0,1.2,31.5,864.0,852.19,593.43
2017,6,8,12,0,307.0,479.0,1.2,32.0,782.0,745.89,519.04
2017,6,8,12,15,204.0,488.0,1.2,32.0,689.5,642.71,451.11
2017,6,8,12,30,101.0,497.0,1.2,32.0,597.0,544.15,384.2
2017,6,8,12,45,80.0,478.5,1.25,32.5,557.5,502.25,355.9
2017,6,8,13,0,59.0,460.0,1.3,33.0,518.0,461.65,327.79
2017,6,8,13,15,423.5,323.0,1.35,33.0,732.5,631.46,451.31
2017,6,8,13,30,788.0,186.0,1.4,33.0,947.0,765.36,543.72
2017,6,8,13,45,784.5,183.5,1.5,33.0,928.0,726.77,517.42
2017,6,8,14,0,781.0,181.0,1.6,33.0,909.0,686.23,490.76
2017,6,8,14,15,774.0,179.0,1.65,33.0,882.5,642.12,460.52
2017,6,8,14,30,767.0,177.0,1.7,33.0,856.0,596.73,428.55
2017,6,8,14,45,456.5,291.0,1.8,33.0,691.0,479.92,345.28
2017,6,8,15,0,146.0,405.0,1.9,33.0,526.0,397.43,286.45
2017,6,8,15,15,446.5,277.5,1.95,32.5,622.0,406.54,291.8
2017,6,8,15,30,747.0,150.0,2.0,32.0,718.0,394.39,276.84
2017,6,8,15,45,735.5,144.0,2.05,32.0,675.0,335.6,229.39
2017,6,8,16,0,724.0,138.0,2.1,32.0,632.0,281.9,185.23
2017,6,8,16,15,703.5,133.5,2.1,31.5,584.0,228.31,142.29
2017,6,8,16,30,683.0,129.0,2.1,31.0,536.0,176.74,103.45
2017,6,8,16,45,661.5,122.0,2.15,31.0,486.5,125.54,70.95
2017,6,8,17,0,640.0,115.0,2.2,31.0,437.0,76.93,58.09
2017,6,8,17,15,605.5,108.5,2.1,30.5,385.0,72.58,54.9
2017,6,8,17,30,571.0,102.0,2.0,30.0,333.0,70.64,53.61
2017,6,8,17,45,528.0,93.0,1.9,29.5,281.5,66.49,50.41
2017,6,8,18,0,485.0,84.0,1.8,29.0,230.0,62.06,46.87
2017,6,8,18,15,420.0,73.0,1.7,28.0,181.5,54.19,40.36
2017,6,8,18,30,355.0,62.0,1.6,27.0,133.0,46.84,34.04
2017,6,8,18,45,265.5,47.5,1.5,26.5,91.5,36.44,24.82
2017,6,8,19,0,176.0,33.0,1.4,26.0,50.0,25.7,14.58
2017,6,8,19,15,88.0,16.5,1.5,25.5,25.0,12.99,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,6.5,3.25,21.5,6.5,5.7,0.0
2017,6,9,6,0,0.0,13.0,3.5,22.0,13.0,11.42,3.0
2017,6,9,6,15,0.0,26.5,3.7,22.5,26.5,23.34,13.32
2017,6,9,6,30,0.0,40.0,3.9,23.0,40.0,35.29,23.45
2017,6,9,6,45,0.0,55.5,4.1,23.5,55.5,49.25,35.13
2017,6,9,7,0,0.0,71.0,4.3,24.0,71.0,63.56,46.9
2017,6,9,7,15,20.0,111.5,4.35,24.0,120.0,114.05,88.37
2017,6,9,7,30,40.0,152.0,4.4,24.0,169.0,175.14,137.78
2017,6,9,7,45,31.0,166.5,4.5,24.5,180.5,184.4,144.28
2017,6,9,8,0,22.0,181.0,4.6,25.0,192.0,183.65,142.72
2017,6,9,8,15,102.0,222.0,4.55,25.0,281.5,294.98,231.42
2017,6,9,8,30,182.0,263.0,4.5,25.0,371.0,415.39,324.31
2017,6,9,8,45,165.0,288.5,4.5,25.5,393.0,433.22,335.24
2017,6,9,9,0,148.0,314.0,4.5,26.0,415.0,449.13,344.87
2017,6,9,9,15,153.5,333.5,4.45,26.5,444.5,476.46,363.41
2017,6,9,9,30,159.0,353.0,4.4,27.0,474.0,503.31,381.33
2017,6,9,9,45,146.5,370.5,4.4,27.5,486.5,510.98,384.77
2017,6,9,10,0,134.0,388.0,4.4,28.0,499.0,517.36,387.35
2017,6,9,10,15,127.0,411.5,4.35,28.0,520.5,533.87,398.01
2017,6,9,10,30,120.0,435.0,4.3,28.0,542.0,549.24,407.78
2017,6,9,10,45,149.0,452.5,4.25,28.0,589.0,592.0,438.11
2017,6,9,11,0,178.0,470.0,4.2,28.0,636.0,633.84,467.34
2017,6,9,11,15,214.0,476.0,4.15,28.0,679.5,669.8,492.53
2017,6,9,11,30,250.0,482.0,4.1,28.0,723.0,714.03,523.05
2017,6,9,11,45,204.0,493.5,4.05,28.5,692.0,664.73,486.16
2017,6,9,12,0,158.0,505.0,4.0,29.0,661.0,625.03,456.23
2017,6,9,12,15,456.5,357.5,3.9,29.0,810.0,763.21,559.82
2017,6,9,12,30,755.0,210.0,3.8,29.0,959.0,868.69,636.01
2017,6,9,12,45,514.0,350.0,3.75,29.5,859.0,771.08,562.48
2017,6,9,13,0,273.0,490.0,3.7,30.0,759.0,669.78,486.02
2017,6,9,13,15,515.0,345.0,3.55,30.0,845.5,722.99,528.59
2017,6,9,13,30,757.0,200.0,3.4,30.0,932.0,753.68,553.72
2017,6,9,13,45,429.0,330.0,3.25,30.0,743.0,597.81,439.18
2017,6,9,14,0,101.0,460.0,3.1,30.0,554.0,463.75,338.76
2017,6,9,14,15,172.0,447.0,2.95,30.0,601.5,485.68,355.63
2017,6,9,14,30,243.0,434.0,2.8,30.0,649.0,498.58,364.77
2017,6,9,14,45,147.0,398.5,2.7,30.0,527.5,406.59,298.36
2017,6,9,15,0,51.0,363.0,2.6,30.0,406.0,325.55,239.8
2017,6,9,15,15,149.0,359.0,2.55,29.5,474.5,351.5,258.87
2017,6,9,15,30,247.0,355.0,2.5,29.0,543.0,364.33,266.47
2017,6,9,15,45,182.5,334.5,2.5,29.0,469.0,316.37,231.36
2017,6,9,16,0,118.0,314.0,2.5,29.0,395.0,269.3,197.72
2017,6,9,16,15,349.5,241.5,2.4,28.5,456.0,245.51,171.08
2017,6,9,16,30,581.0,169.0,2.3,28.0,517.0,193.19,121.66
2017,6,9,16,45,442.0,184.0,2.2,28.0,434.0,154.25,101.49
2017,6,9,17,0,303.0,199.0,2.1,28.0,351.0,138.06,109.13
2017,6,9,17,15,279.0,181.0,1.95,27.5,308.5,126.22,100.03
2017,6,9,17,30,255.0,163.0,1.8,27.0,266.0,115.69,91.85
2017,6,9,17,45,230.0,142.0,1.65,27.0,224.5,102.72,81.31
2017,6,9,18,0,205.0,121.0,1.5,27.0,183.0,89.18,70.07
2017,6,9,18,15,169.0,99.5,1.45,26.5,143.5,74.67,57.92
2017,6,9,18,30,133.0,78.0,1.4,26.0,104.0,61.43,46.5
2017,6,9,18,45,88.5,55.5,1.4,25.5,71.0,44.59,31.75
2017,6,9,19,0,44.0,33.0,1.4,25.0,38.0,27.33,16.04
2017,6,9,19,15,22.0,16.5,1.45,24.5,19.0,14.06,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.5,17.0,3.4,20.5,21.0,31.31,0.0
2017,6,10,6,0,91.0,34.0,3.5,21.0,42.0,71.37,46.22
2017,6,10,6,15,167.0,54.0,3.65,21.5,81.5,124.36,92.06
2017,6,10,6,30,243.0,74.0,3.8,22.0,121.0,185.48,143.66
2017,6,10,6,45,311.5,88.5,4.0,22.5,168.5,253.04,200.35
2017,6,10,7,0,380.0,103.0,4.2,23.0,216.0,320.43,256.02
2017,6,10,7,15,429.0,114.0,4.2,23.5,266.5,379.43,303.67
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,442.3,352.94
2017,6,10,7,45,362.5,165.0,4.25,24.5,322.5,420.64,334.07
2017,6,10,8,0,247.0,205.0,4.3,25.0,328.0,398.73,314.12
2017,6,10,8,15,272.0,226.0,4.25,25.5,375.5,448.86,351.25
2017,6,10,8,30,297.0,247.0,4.2,26.0,423.0,499.93,388.01
2017,6,10,8,45,196.5,277.0,4.2,26.5,398.0,446.18,343.85
2017,6,10,9,0,96.0,307.0,4.2,27.0,373.0,384.18,293.48
2017,6,10,9,15,104.0,331.5,4.15,27.5,407.5,417.28,316.96
2017,6,10,9,30,112.0,356.0,4.1,28.0,442.0,450.23,339.69
2017,6,10,9,45,429.0,263.0,4.05,29.0,614.5,686.25,515.0
2017,6,10,10,0,746.0,170.0,4.0,30.0,787.0,890.68,655.1
2017,6,10,10,15,756.0,173.0,4.0,30.0,820.0,910.87,666.06
2017,6,10,10,30,766.0,176.0,4.0,30.0,853.0,928.0,676.3
2017,6,10,10,45,776.5,176.0,4.0,30.5,880.5,939.45,681.5
2017,6,10,11,0,787.0,176.0,4.0,31.0,908.0,947.61,684.65
2017,6,10,11,15,792.0,177.0,4.0,31.5,927.5,948.06,682.88
2017,6,10,11,30,797.0,178.0,4.0,32.0,947.0,945.04,679.04
2017,6,10,11,45,801.5,178.0,4.05,32.5,959.5,937.14,672.42
2017,6,10,12,0,806.0,178.0,4.1,33.0,972.0,925.81,663.73
2017,6,10,12,15,807.0,178.0,4.1,33.0,976.0,907.97,652.0
2017,6,10,12,30,808.0,178.0,4.1,33.0,980.0,887.14,638.41
2017,6,10,12,45,554.5,330.0,4.15,33.5,879.5,788.04,567.17
2017,6,10,13,0,301.0,482.0,4.2,34.0,779.0,685.97,491.15
2017,6,10,13,15,281.5,481.0,4.2,34.0,756.0,652.55,468.5
2017,6,10,13,30,262.0,480.0,4.2,34.0,733.0,619.63,445.69
2017,6,10,13,45,525.5,327.5,4.25,34.0,822.0,665.21,482.68
2017,6,10,14,0,789.0,175.0,4.3,34.0,911.0,687.06,501.54
2017,6,10,14,15,555.0,294.0,4.3,34.0,805.0,599.74,436.24
2017,6,10,14,30,321.0,413.0,4.3,34.0,699.0,527.93,382.4
2017,6,10,14,45,545.5,285.0,4.3,34.0,747.5,523.16,380.09
2017,6,10,15,0,770.0,157.0,4.3,34.0,796.0,499.02,361.08
2017,6,10,15,15,472.5,260.5,4.3,33.5,646.5,405.38,292.61
2017,6,10,15,30,175.0,364.0,4.3,33.0,497.0,350.71,254.95
2017,6,10,15,45,265.5,324.0,4.3,33.0,512.0,328.26,235.83
2017,6,10,16,0,356.0,284.0,4.3,33.0,527.0,302.47,212.52
2017,6,10,16,15,508.5,211.0,4.25,32.5,530.5,248.7,165.32
2017,6,10,16,30,661.0,138.0,4.2,32.0,534.0,181.43,107.85
2017,6,10,16,45,628.5,134.0,4.2,32.0,483.0,132.88,77.3
2017,6,10,17,0,596.0,130.0,4.2,32.0,432.0,88.28,67.18
2017,6,10,17,15,560.0,122.5,4.05,31.5,380.0,82.55,62.9
2017,6,10,17,30,524.0,115.0,3.9,31.0,328.0,79.92,61.09
2017,6,10,17,45,473.5,106.0,3.75,30.5,277.0,75.17,57.45
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,70.19,53.49
2017,6,10,18,15,358.0,84.0,3.4,29.5,178.0,61.95,46.61
2017,6,10,18,30,293.0,71.0,3.2,29.0,130.0,53.37,39.2
2017,6,10,18,45,209.5,54.0,3.05,28.5,89.5,41.28,28.6
2017,6,10,19,0,126.0,37.0,2.9,28.0,49.0,29.54,17.58
2017,6,10,19,15,63.0,18.5,3.05,27.5,24.5,15.13,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,67.0,17.5,3.35,21.5,23.5,36.79,0.0
2017,6,11,6,0,134.0,35.0,3.5,22.0,47.0,84.95,55.12
2017,6,11,6,15,229.5,50.5,3.7,22.5,88.5,147.95,109.33
2017,6,11,6,30,325.0,66.0,3.9,23.0,130.0,216.07,166.69
2017,6,11,6,45,401.5,76.0,4.15,23.5,179.5,279.59,220.45
2017,6,11,7,0,478.0,86.0,4.4,24.0,229.0,350.75,279.33
2017,6,11,7,15,527.5,94.0,4.45,24.5,281.0,416.88,332.53
2017,6,11,7,30,577.0,102.0,4.5,25.0,333.0,482.31,383.65
2017,6,11,7,45,623.5,105.0,4.6,25.5,387.5,543.36,430.16
2017,6,11,8,0,670.0,108.0,4.7,26.0,442.0,606.56,477.03
2017,6,11,8,15,335.0,124.5,4.65,26.5,291.5,397.2,313.51
2017,6,11,8,30,0.0,141.0,4.6,27.0,141.0,127.24,95.58
2017,6,11,8,45,390.0,128.5,4.55,27.5,393.5,469.23,368.11
2017,6,11,9,0,780.0,116.0,4.5,28.0,646.0,800.46,607.35
2017,6,11,9,15,524.5,231.5,4.45,28.5,598.5,719.62,542.89
2017,6,11,9,30,269.0,347.0,4.4,29.0,551.0,609.03,455.84
2017,6,11,9,45,554.0,235.0,4.35,29.5,683.5,776.18,579.23
2017,6,11,10,0,839.0,123.0,4.3,30.0,816.0,918.93,674.82
2017,6,11,10,15,847.5,124.5,4.25,30.5,849.5,937.5,683.45
2017,6,11,10,30,856.0,126.0,4.2,31.0,883.0,952.78,690.75
2017,6,11,10,45,864.5,126.0,4.2,31.5,910.5,963.18,695.17
2017,6,11,11,0,873.0,126.0,4.2,32.0,938.0,970.09,697.43
2017,6,11,11,15,877.0,127.0,4.15,32.0,958.0,970.05,696.45
2017,6,11,11,30,881.0,128.0,4.1,32.0,978.0,966.36,693.28
2017,6,11,11,45,884.0,128.0,4.1,32.5,990.0,957.17,685.55
2017,6,11,12,0,887.0,128.0,4.1,33.0,1002.0,944.42,675.69
2017,6,11,12,15,887.5,128.5,4.1,33.0,1006.5,926.42,663.92
2017,6,11,12,30,888.0,129.0,4.1,33.0,1011.0,905.31,650.2
2017,6,11,12,45,887.5,128.5,4.1,33.5,1007.0,879.63,632.24
2017,6,11,13,0,887.0,128.0,4.1,34.0,1003.0,851.2,612.55
2017,6,11,13,15,884.5,127.5,4.1,34.0,991.5,818.4,591.22
2017,6,11,13,30,882.0,127.0,4.1,34.0,980.0,782.97,568.06
2017,6,11,13,45,877.5,126.5,4.1,34.5,960.5,743.58,540.69
2017,6,11,14,0,873.0,126.0,4.1,35.0,941.0,701.97,510.17
2017,6,11,14,15,867.0,124.5,4.05,35.0,914.0,656.56,477.37
2017,6,11,14,30,861.0,123.0,4.0,35.0,887.0,609.45,442.63
2017,6,11,14,45,852.0,121.5,4.0,35.0,853.5,559.24,404.92
2017,6,11,15,0,843.0,120.0,4.0,35.0,820.0,508.05,365.45
2017,6,11,15,15,832.0,118.0,3.95,34.5,781.0,454.87,324.05
2017,6,11,15,30,821.0,116.0,3.9,34.0,742.0,396.44,277.63
2017,6,11,15,45,805.5,113.5,3.9,34.0,697.5,340.4,231.4
2017,6,11,16,0,790.0,111.0,3.9,34.0,653.0,285.17,185.39
2017,6,11,16,15,771.5,107.5,3.85,33.5,604.5,229.65,140.32
2017,6,11,16,30,753.0,104.0,3.8,33.0,556.0,175.81,99.3
2017,6,11,16,45,727.0,100.5,3.8,33.0,504.0,123.3,66.12
2017,6,11,17,0,701.0,97.0,3.8,33.0,452.0,67.24,49.72
2017,6,11,17,15,668.0,92.0,3.6,32.5,399.0,61.06,44.97
2017,6,11,17,30,635.0,87.0,3.4,32.0,346.0,59.64,44.07
2017,6,11,17,45,587.5,81.0,3.2,31.5,293.0,57.25,42.32
2017,6,11,18,0,540.0,75.0,3.0,31.0,240.0,54.76,40.39
2017,6,11,18,15,475.0,66.5,2.65,30.0,190.5,50.01,36.52
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,45.06,32.27
2017,6,11,18,45,312.0,45.5,2.0,28.5,98.0,34.97,23.41
2017,6,11,19,0,214.0,33.0,1.7,28.0,55.0,25.72,14.67
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.5,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,102.5,16.0,2.4,21.5,25.5,46.01,0.0
2017,6,12,6,0,205.0,32.0,2.7,22.0,51.0,107.17,69.88
2017,6,12,6,15,307.0,44.5,2.85,22.5,94.0,167.08,122.94
2017,6,12,6,30,409.0,57.0,3.0,23.0,137.0,241.79,185.91
2017,6,12,6,45,484.0,64.5,3.15,24.0,188.0,307.73,241.29
2017,6,12,7,0,559.0,72.0,3.3,25.0,239.0,380.61,300.56
2017,6,12,7,15,605.5,78.0,3.3,25.5,292.0,442.39,349.83
2017,6,12,7,30,652.0,84.0,3.3,26.0,345.0,507.26,399.71
2017,6,12,7,45,693.0,86.5,3.3,26.5,400.0,567.13,444.24
2017,6,12,8,0,734.0,89.0,3.3,27.0,455.0,626.78,487.22
2017,6,12,8,15,758.0,92.5,3.25,27.5,507.0,678.21,521.74
2017,6,12,8,30,782.0,96.0,3.2,28.0,559.0,729.04,554.47
2017,6,12,8,45,805.0,96.5,3.2,28.5,609.0,774.71,583.11
2017,6,12,9,0,828.0,97.0,3.2,29.0,659.0,812.21,605.67
2017,6,12,9,15,841.5,99.5,3.15,29.5,704.0,848.56,626.9
2017,6,12,9,30,855.0,102.0,3.1,30.0,749.0,882.45,646.19
2017,6,12,9,45,867.5,103.0,3.1,30.5,789.5,911.15,662.15
2017,6,12,10,0,880.0,104.0,3.1,31.0,830.0,936.92,676.12
