Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,15,596.5,258.5,3.1,31.0,760.0,851.94,617.32
2017,6,12,10,30,313.0,413.0,3.1,31.0,690.0,723.73,523.33
2017,6,12,10,45,611.0,260.0,3.15,31.5,821.5,870.46,628.84
2017,6,12,11,0,909.0,107.0,3.2,32.0,953.0,985.68,701.94
2017,6,12,11,15,913.0,108.0,3.2,32.5,973.0,985.91,699.08
2017,6,12,11,30,917.0,109.0,3.2,33.0,993.0,982.37,694.9
2017,6,12,11,45,911.5,114.5,3.25,33.5,1003.0,970.34,685.85
2017,6,12,12,0,906.0,120.0,3.3,34.0,1013.0,954.64,674.65
2017,6,12,12,15,626.0,291.5,3.35,34.0,910.0,854.04,607.9
2017,6,12,12,30,346.0,463.0,3.4,34.0,807.0,739.53,525.43
2017,6,12,12,45,240.5,483.0,3.45,34.5,722.0,648.1,461.7
2017,6,12,13,0,135.0,503.0,3.5,35.0,637.0,565.27,402.63
2017,6,12,13,15,253.5,468.5,3.55,35.0,715.5,619.67,442.92
2017,6,12,13,30,372.0,434.0,3.6,35.0,794.0,664.58,475.33
2017,6,12,13,45,266.5,453.0,3.65,35.0,708.5,583.44,418.06
2017,6,12,14,0,161.0,472.0,3.7,35.0,623.0,512.09,367.43
2017,6,12,14,15,522.5,292.5,3.7,35.0,760.5,578.42,419.09
2017,6,12,14,30,884.0,113.0,3.7,35.0,898.0,615.31,446.54
2017,6,12,14,45,860.5,120.5,3.7,35.0,861.0,563.45,407.23
2017,6,12,15,0,837.0,128.0,3.7,35.0,824.0,511.81,367.54
2017,6,12,15,15,826.0,125.5,3.7,35.0,784.5,454.67,322.98
2017,6,12,15,30,815.0,123.0,3.7,35.0,745.0,400.3,279.17
2017,6,12,15,45,800.5,120.0,3.75,35.0,700.5,344.5,233.47
2017,6,12,16,0,786.0,117.0,3.8,35.0,656.0,289.41,187.87
2017,6,12,16,15,563.5,179.0,3.8,34.5,551.0,236.83,152.99
2017,6,12,16,30,341.0,241.0,3.8,34.0,446.0,218.78,148.06
2017,6,12,16,45,519.5,171.5,3.85,33.5,451.0,153.1,95.63
2017,6,12,17,0,698.0,102.0,3.9,33.0,456.0,71.24,52.97
2017,6,12,17,15,665.0,96.5,3.7,32.5,402.5,64.15,47.51
2017,6,12,17,30,632.0,91.0,3.5,32.0,349.0,62.51,46.44
2017,6,12,17,45,586.5,84.0,3.35,31.5,296.0,59.5,44.19
2017,6,12,18,0,541.0,77.0,3.2,31.0,243.0,56.32,41.7
2017,6,12,18,15,475.5,68.0,2.95,30.0,193.0,51.21,37.53
2017,6,12,18,30,410.0,59.0,2.7,29.0,143.0,45.88,32.97
2017,6,12,18,45,315.0,46.5,2.5,28.5,99.5,35.73,24.05
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,26.5,15.34
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,13.38,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,92.0,16.5,2.7,23.5,24.5,44.11,0.0
2017,6,13,6,0,184.0,33.0,3.0,24.0,49.0,102.26,66.12
2017,6,13,6,15,283.5,46.0,3.25,24.5,91.5,160.56,117.28
2017,6,13,6,30,383.0,59.0,3.5,25.0,134.0,230.37,175.89
2017,6,13,6,45,468.5,65.0,3.75,25.5,185.5,300.78,234.85
2017,6,13,7,0,554.0,71.0,4.0,26.0,237.0,376.43,296.83
2017,6,13,7,15,277.0,49.0,4.0,26.5,132.0,223.79,177.82
2017,6,13,7,30,0.0,27.0,4.0,27.0,27.0,23.78,13.75
2017,6,13,7,45,60.5,119.5,4.05,27.5,149.5,153.59,119.18
2017,6,13,8,0,121.0,212.0,4.1,28.0,272.0,306.5,238.29
2017,6,13,8,15,215.0,227.5,4.1,28.5,349.5,395.51,306.3
2017,6,13,8,30,309.0,243.0,4.1,29.0,427.0,504.01,386.79
2017,6,13,8,45,561.0,172.0,4.1,29.5,540.0,662.05,504.43
2017,6,13,9,0,813.0,101.0,4.1,30.0,653.0,810.36,606.81
2017,6,13,9,15,826.5,103.5,4.1,30.5,697.5,839.29,622.85
2017,6,13,9,30,840.0,106.0,4.1,31.0,742.0,872.81,642.57
2017,6,13,9,45,853.0,106.5,4.15,31.5,782.0,901.11,658.83
2017,6,13,10,0,866.0,107.0,4.2,32.0,822.0,926.58,673.16
2017,6,13,10,15,502.5,272.5,4.25,32.5,692.0,773.37,564.91
2017,6,13,10,30,139.0,438.0,4.3,33.0,562.0,569.9,413.62
2017,6,13,10,45,201.0,447.0,4.35,33.5,631.5,635.81,460.35
2017,6,13,11,0,263.0,456.0,4.4,34.0,701.0,712.81,512.33
2017,6,13,11,15,583.5,283.5,4.45,34.0,841.5,858.0,618.31
2017,6,13,11,30,904.0,111.0,4.5,34.0,982.0,971.76,693.95
2017,6,13,11,45,884.0,127.0,4.6,34.5,988.0,955.97,681.67
2017,6,13,12,0,864.0,143.0,4.7,35.0,994.0,936.33,667.83
2017,6,13,12,15,864.5,143.0,4.75,35.0,998.0,918.14,656.11
2017,6,13,12,30,865.0,143.0,4.8,35.0,1002.0,896.98,642.66
2017,6,13,12,45,868.5,139.5,4.85,35.5,999.0,872.74,625.88
2017,6,13,13,0,872.0,136.0,4.9,36.0,996.0,845.69,607.3
2017,6,13,13,15,869.0,135.5,4.95,36.0,984.0,813.03,586.24
2017,6,13,13,30,866.0,135.0,5.0,36.0,972.0,777.82,563.37
2017,6,13,13,45,867.5,129.5,5.05,36.0,954.0,739.37,537.76
2017,6,13,14,0,869.0,124.0,5.1,36.0,936.0,698.29,508.8
2017,6,13,14,15,863.0,123.0,5.1,36.0,909.5,653.57,476.35
2017,6,13,14,30,857.0,122.0,5.1,36.0,883.0,607.16,441.95
2017,6,13,14,45,856.5,115.0,5.15,36.0,852.0,557.45,404.53
2017,6,13,15,0,856.0,108.0,5.2,36.0,821.0,505.95,364.68
2017,6,13,15,15,845.5,106.0,5.2,35.5,782.0,452.47,322.8
2017,6,13,15,30,835.0,104.0,5.2,35.0,743.0,398.63,279.36
2017,6,13,15,45,821.0,102.0,5.2,35.0,698.5,343.54,233.51
2017,6,13,16,0,807.0,100.0,5.2,35.0,654.0,282.34,182.8
2017,6,13,16,15,533.5,179.0,5.2,34.5,534.5,232.53,151.43
2017,6,13,16,30,260.0,258.0,5.2,34.0,415.0,218.89,151.82
2017,6,13,16,45,488.0,174.5,5.2,34.0,434.5,153.16,96.59
2017,6,13,17,0,716.0,91.0,5.2,34.0,454.0,70.89,52.48
2017,6,13,17,15,684.5,86.5,5.1,33.5,401.5,57.3,41.68
2017,6,13,17,30,653.0,82.0,5.0,33.0,349.0,56.04,40.91
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,54.94,40.21
2017,6,13,18,0,545.0,74.0,4.9,32.0,242.0,53.87,39.48
2017,6,13,18,15,480.0,66.0,4.75,31.0,192.5,49.5,35.94
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,44.96,32.05
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,35.69,23.91
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,27.24,15.89
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,58.5,17.0,3.7,24.0,22.5,33.99,0.0
2017,6,14,6,0,117.0,34.0,3.8,24.0,45.0,78.35,49.99
2017,6,14,6,15,208.0,50.5,4.05,24.5,85.0,139.89,102.39
2017,6,14,6,30,299.0,67.0,4.3,25.0,125.0,205.88,157.53
2017,6,14,6,45,369.0,79.0,4.55,25.5,173.5,267.12,209.06
2017,6,14,7,0,439.0,91.0,4.8,26.0,222.0,335.34,265.26
2017,6,14,7,15,489.0,99.5,4.85,26.5,273.0,394.93,313.25
2017,6,14,7,30,539.0,108.0,4.9,27.0,324.0,464.03,367.05
2017,6,14,7,45,403.0,154.5,5.0,27.5,329.0,445.85,350.82
2017,6,14,8,0,267.0,201.0,5.1,28.0,334.0,407.19,318.2
2017,6,14,8,15,149.5,214.0,5.1,28.5,290.5,332.39,257.88
2017,6,14,8,30,32.0,227.0,5.1,29.0,247.0,247.23,188.67
2017,6,14,8,45,194.5,253.0,5.15,29.5,384.0,418.07,321.34
2017,6,14,9,0,357.0,279.0,5.2,30.0,521.0,600.12,456.03
2017,6,14,9,15,274.5,318.5,5.2,30.5,512.5,578.64,435.6
2017,6,14,9,30,192.0,358.0,5.2,31.0,504.0,537.22,401.78
2017,6,14,9,45,498.0,247.0,5.2,31.5,652.0,731.46,546.29
2017,6,14,10,0,804.0,136.0,5.2,32.0,800.0,907.83,667.23
2017,6,14,10,15,813.0,138.0,5.2,32.5,833.5,927.15,676.64
2017,6,14,10,30,822.0,140.0,5.2,33.0,867.0,933.12,678.09
2017,6,14,10,45,525.0,301.5,5.2,33.5,771.5,825.82,600.33
2017,6,14,11,0,228.0,463.0,5.2,34.0,676.0,674.28,487.13
2017,6,14,11,15,170.0,473.0,5.2,34.0,633.5,624.25,451.25
2017,6,14,11,30,112.0,483.0,5.2,34.0,591.0,563.02,407.0
2017,6,14,11,45,112.0,489.5,5.2,34.5,599.0,564.67,407.18
2017,6,14,12,0,112.0,496.0,5.2,35.0,607.0,565.56,406.67
2017,6,14,12,15,210.0,489.5,5.15,35.0,698.0,649.25,466.51
2017,6,14,12,30,308.0,483.0,5.1,35.0,789.0,724.07,518.8
2017,6,14,12,45,335.5,466.5,5.1,35.5,798.5,717.93,513.87
2017,6,14,13,0,363.0,450.0,5.1,36.0,808.0,709.56,507.74
2017,6,14,13,15,378.0,437.5,5.1,36.0,806.5,692.28,496.3
2017,6,14,13,30,393.0,425.0,5.1,36.0,805.0,673.17,483.5
2017,6,14,13,45,622.0,279.5,5.1,36.5,867.0,692.6,500.47
2017,6,14,14,0,851.0,134.0,5.1,37.0,929.0,694.5,504.01
2017,6,14,14,15,432.0,195.0,5.05,36.5,598.5,439.94,322.28
2017,6,14,14,30,13.0,256.0,5.0,36.0,268.0,231.13,166.98
2017,6,14,14,45,93.0,331.5,5.0,36.0,409.5,326.47,237.19
2017,6,14,15,0,173.0,407.0,5.0,36.0,551.0,412.67,298.27
2017,6,14,15,15,265.0,367.5,4.95,36.0,576.5,401.97,289.27
2017,6,14,15,30,357.0,328.0,4.9,36.0,602.0,387.21,276.05
2017,6,14,15,45,233.0,321.0,4.85,36.0,495.5,316.83,225.76
2017,6,14,16,0,109.0,314.0,4.8,36.0,389.0,275.21,197.96
2017,6,14,16,15,251.5,271.5,4.7,35.5,427.5,247.79,172.6
2017,6,14,16,30,394.0,229.0,4.6,35.0,466.0,219.03,145.64
2017,6,14,16,45,352.5,214.0,4.55,35.0,412.0,177.0,118.67
2017,6,14,17,0,311.0,199.0,4.5,35.0,358.0,139.97,100.69
2017,6,14,17,15,292.5,180.0,4.3,34.5,315.5,125.62,96.89
2017,6,14,17,30,274.0,161.0,4.1,34.0,273.0,114.51,88.44
2017,6,14,17,45,367.0,126.5,3.9,33.5,253.5,88.71,67.79
2017,6,14,18,0,460.0,92.0,3.7,33.0,234.0,66.66,49.87
2017,6,14,18,15,395.0,80.5,3.4,32.0,185.5,59.41,44.01
2017,6,14,18,30,330.0,69.0,3.1,31.0,137.0,51.87,37.65
2017,6,14,18,45,249.0,53.0,2.8,30.5,95.5,40.51,27.78
2017,6,14,19,0,168.0,37.0,2.5,30.0,54.0,28.74,17.05
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.0,14.53,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,6.5,15.0,3.55,23.5,15.5,15.6,0.0
2017,6,15,6,0,13.0,30.0,3.7,24.0,31.0,33.98,19.45
2017,6,15,6,15,46.5,52.5,3.9,24.5,60.5,69.81,49.6
2017,6,15,6,30,80.0,75.0,4.1,25.0,90.0,114.46,86.63
2017,6,15,6,45,123.5,93.5,4.3,25.5,126.0,156.91,121.88
2017,6,15,7,0,167.0,112.0,4.5,26.0,162.0,203.87,160.49
2017,6,15,7,15,167.0,136.0,4.6,26.5,195.0,237.19,187.22
2017,6,15,7,30,167.0,160.0,4.7,27.0,228.0,269.96,212.72
2017,6,15,7,45,181.5,184.5,4.8,27.5,267.5,312.15,245.09
2017,6,15,8,0,196.0,209.0,4.9,28.0,307.0,355.02,277.25
2017,6,15,8,15,155.5,235.0,4.95,28.5,318.0,359.6,278.48
2017,6,15,8,30,115.0,261.0,5.0,29.0,329.0,360.3,276.61
2017,6,15,8,45,198.0,279.0,5.05,29.5,408.5,448.63,343.32
2017,6,15,9,0,281.0,297.0,5.1,30.0,488.0,555.25,421.24
2017,6,15,9,15,202.5,327.0,5.0,30.5,469.5,511.16,384.92
2017,6,15,9,30,124.0,357.0,4.9,31.0,451.0,475.39,354.93
2017,6,15,9,45,444.5,258.5,4.85,32.0,621.0,694.26,517.0
2017,6,15,10,0,765.0,160.0,4.8,33.0,791.0,896.14,654.45
2017,6,15,10,15,453.0,298.5,4.7,33.0,677.0,752.54,549.85
2017,6,15,10,30,141.0,437.0,4.6,33.0,563.0,570.63,414.85
2017,6,15,10,45,473.5,300.0,4.55,33.5,738.0,774.86,564.09
2017,6,15,11,0,806.0,163.0,4.5,34.0,913.0,951.68,682.62
2017,6,15,11,15,539.0,319.0,4.4,34.5,825.5,848.52,607.63
2017,6,15,11,30,272.0,475.0,4.3,35.0,738.0,727.59,517.83
2017,6,15,11,45,289.5,479.0,4.25,35.5,762.0,739.41,525.11
2017,6,15,12,0,307.0,483.0,4.2,36.0,786.0,749.1,530.26
2017,6,15,12,15,566.5,325.0,4.15,36.0,886.5,832.86,592.53
2017,6,15,12,30,826.0,167.0,4.1,36.0,987.0,893.23,635.01
2017,6,15,12,45,827.5,165.0,4.1,36.5,984.0,868.23,617.13
2017,6,15,13,0,829.0,163.0,4.1,37.0,981.0,840.53,598.1
2017,6,15,13,15,826.5,162.0,4.1,37.0,970.0,807.82,577.03
2017,6,15,13,30,824.0,161.0,4.1,37.0,959.0,772.68,554.25
2017,6,15,13,45,821.5,158.5,4.1,37.0,940.5,733.96,527.68
2017,6,15,14,0,819.0,156.0,4.1,37.0,922.0,693.1,499.16
2017,6,15,14,15,812.5,154.5,4.1,37.0,896.5,648.54,467.47
2017,6,15,14,30,806.0,153.0,4.1,37.0,871.0,602.52,434.02
2017,6,15,14,45,816.5,139.5,4.1,37.0,843.0,554.58,398.54
2017,6,15,15,0,827.0,126.0,4.1,37.0,815.0,507.04,362.1
2017,6,15,15,15,816.5,123.5,4.1,37.0,776.5,450.7,318.35
2017,6,15,15,30,806.0,121.0,4.1,37.0,738.0,397.15,275.4
2017,6,15,15,45,792.5,118.0,4.1,37.0,694.5,342.26,230.61
2017,6,15,16,0,779.0,115.0,4.1,37.0,651.0,287.97,185.84
2017,6,15,16,15,760.5,111.5,4.05,36.5,603.0,233.13,141.8
2017,6,15,16,30,742.0,108.0,4.0,36.0,555.0,179.97,101.57
2017,6,15,16,45,718.0,103.5,4.0,36.0,504.0,127.51,68.13
2017,6,15,17,0,694.0,99.0,4.0,36.0,453.0,71.14,44.31
2017,6,15,17,15,661.5,94.0,3.8,35.5,400.5,62.21,45.29
2017,6,15,17,30,629.0,89.0,3.6,35.0,348.0,60.86,44.46
2017,6,15,17,45,584.0,82.5,3.45,34.5,296.0,58.18,42.5
2017,6,15,18,0,539.0,76.0,3.3,34.0,244.0,55.34,40.33
2017,6,15,18,15,475.0,67.5,2.95,33.0,194.0,50.62,36.55
2017,6,15,18,30,411.0,59.0,2.6,32.0,144.0,45.71,32.4
2017,6,15,18,45,314.5,47.0,2.3,31.0,101.0,36.06,24.08
2017,6,15,19,0,218.0,35.0,2.0,30.0,58.0,27.24,15.92
2017,6,15,19,15,109.0,17.5,2.15,29.5,29.0,13.75,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,70.5,16.5,3.9,23.5,23.0,35.9,0.0
2017,6,16,6,0,141.0,33.0,4.1,24.0,46.0,89.62,57.52
2017,6,16,6,15,236.0,48.0,4.2,24.0,86.5,146.03,106.85
2017,6,16,6,30,331.0,63.0,4.3,24.0,127.0,213.39,163.69
2017,6,16,6,45,407.0,72.5,4.4,24.5,176.5,276.12,216.73
2017,6,16,7,0,483.0,82.0,4.5,25.0,226.0,350.98,278.3
2017,6,16,7,15,532.0,90.0,4.5,25.5,277.5,412.64,327.92
2017,6,16,7,30,581.0,98.0,4.5,26.0,329.0,477.76,378.64
2017,6,16,7,45,625.5,101.0,4.5,27.0,383.0,537.46,422.94
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,599.19,467.23
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.0,650.67,503.32
2017,6,16,8,30,722.0,113.0,4.4,29.0,539.0,701.91,537.41
2017,6,16,8,45,742.5,116.5,4.4,29.5,588.0,744.12,564.31
2017,6,16,9,0,763.0,120.0,4.4,30.0,637.0,787.84,591.86
2017,6,16,9,15,778.5,123.0,4.35,30.5,681.5,825.03,614.29
2017,6,16,9,30,794.0,126.0,4.3,31.0,726.0,860.01,634.95
2017,6,16,9,45,806.5,128.0,4.3,32.0,765.5,888.73,650.06
2017,6,16,10,0,819.0,130.0,4.3,33.0,805.0,914.66,663.17
2017,6,16,10,15,828.0,132.0,4.2,33.0,839.0,924.8,668.06
2017,6,16,10,30,837.0,134.0,4.1,33.0,873.0,940.98,677.08
2017,6,16,10,45,844.5,135.0,4.1,33.5,900.5,951.42,681.5
2017,6,16,11,0,852.0,136.0,4.1,34.0,928.0,958.41,683.8
2017,6,16,11,15,856.5,137.0,4.1,34.5,948.0,958.99,682.1
2017,6,16,11,30,861.0,138.0,4.1,35.0,968.0,955.99,678.26
2017,6,16,11,45,876.5,130.0,4.1,35.5,984.5,951.55,673.64
2017,6,16,12,0,892.0,122.0,4.1,36.0,1001.0,943.47,666.84
2017,6,16,12,15,893.0,122.0,4.05,36.0,1005.5,925.75,655.09
2017,6,16,12,30,894.0,122.0,4.0,36.0,1010.0,904.87,641.45
2017,6,16,12,45,894.5,121.5,4.0,36.5,1007.0,880.22,624.38
2017,6,16,13,0,895.0,121.0,4.0,37.0,1004.0,852.75,605.56
2017,6,16,13,15,892.5,120.5,4.0,37.0,992.5,820.01,584.57
2017,6,16,13,30,890.0,120.0,4.0,37.0,981.0,784.61,561.75
2017,6,16,13,45,887.0,118.5,4.0,37.0,962.5,745.47,536.3
2017,6,16,14,0,884.0,117.0,4.0,37.0,944.0,703.97,507.31
2017,6,16,14,15,878.5,115.5,3.95,37.0,918.0,658.68,474.91
2017,6,16,14,30,873.0,114.0,3.9,37.0,892.0,611.61,440.53
2017,6,16,14,45,853.5,119.0,3.9,37.0,855.5,560.58,402.52
2017,6,16,15,0,834.0,124.0,3.9,37.0,819.0,509.47,363.49
2017,6,16,15,15,823.0,121.5,3.9,37.0,780.5,456.52,322.16
2017,6,16,15,30,812.0,119.0,3.9,37.0,742.0,398.46,276.11
2017,6,16,15,45,797.5,116.5,3.9,37.0,698.0,343.33,231.21
2017,6,16,16,0,783.0,114.0,3.9,37.0,654.0,288.9,186.38
2017,6,16,16,15,765.0,110.5,3.9,36.5,606.0,233.94,142.24
2017,6,16,16,30,747.0,107.0,3.9,36.0,558.0,180.58,101.8
2017,6,16,16,45,722.0,103.0,3.9,36.0,507.0,128.12,68.3
2017,6,16,17,0,697.0,99.0,3.9,36.0,456.0,71.87,44.41
2017,6,16,17,15,665.0,94.0,3.7,35.5,403.0,62.2,45.27
2017,6,16,17,30,633.0,89.0,3.5,35.0,350.0,60.84,44.45
2017,6,16,17,45,588.0,82.5,3.3,34.5,297.5,58.16,42.48
2017,6,16,18,0,543.0,76.0,3.1,34.0,245.0,55.32,40.3
2017,6,16,18,15,479.5,67.5,2.85,33.0,195.0,50.6,36.53
2017,6,16,18,30,416.0,59.0,2.6,32.0,145.0,45.68,32.38
2017,6,16,18,45,320.5,47.0,2.4,31.0,101.5,36.06,24.09
2017,6,16,19,0,225.0,35.0,2.2,30.0,58.0,27.24,15.97
2017,6,16,19,15,112.5,17.5,2.4,29.5,29.0,13.74,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,17.0,4.25,24.0,21.5,26.25,0.0
2017,6,17,6,0,97.0,34.0,4.4,24.0,43.0,72.51,45.84
2017,6,17,6,15,182.0,52.5,4.55,24.5,83.0,126.41,92.1
2017,6,17,6,30,267.0,71.0,4.7,25.0,123.0,196.88,150.65
2017,6,17,6,45,349.5,82.0,4.85,25.5,172.0,260.69,204.04
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,332.88,263.34
2017,6,17,7,15,482.0,102.5,5.05,26.5,272.5,393.14,311.92
2017,6,17,7,30,532.0,112.0,5.1,27.0,324.0,462.51,366.02
2017,6,17,7,45,584.0,114.5,5.15,27.5,378.5,524.74,413.42
2017,6,17,8,0,636.0,117.0,5.2,28.0,433.0,589.59,461.54
2017,6,17,8,15,663.0,122.5,5.2,28.5,484.0,641.65,498.55
2017,6,17,8,30,690.0,128.0,5.2,29.0,535.0,693.6,534.49
2017,6,17,8,45,718.5,128.5,5.2,29.5,585.0,740.72,565.29
2017,6,17,9,0,747.0,129.0,5.2,30.0,635.0,783.62,592.61
2017,6,17,9,15,762.5,132.5,5.15,30.5,679.5,820.93,615.39
2017,6,17,9,30,778.0,136.0,5.1,31.0,724.0,856.06,636.37
2017,6,17,9,45,793.0,137.0,5.1,31.5,764.0,885.68,653.64
2017,6,17,10,0,808.0,138.0,5.1,32.0,804.0,912.65,669.01
2017,6,17,10,15,817.0,140.0,5.05,32.5,837.5,932.13,679.0
2017,6,17,10,30,826.0,142.0,5.0,33.0,871.0,948.4,686.88
2017,6,17,10,45,833.5,142.5,5.0,33.5,898.5,947.98,684.19
2017,6,17,11,0,841.0,143.0,5.0,34.0,926.0,954.41,686.22
2017,6,17,11,15,845.5,144.0,5.0,34.0,945.0,954.96,685.91
2017,6,17,11,30,850.0,145.0,5.0,34.0,964.0,951.96,683.44
2017,6,17,11,45,831.0,160.5,5.0,34.5,970.0,947.62,678.79
2017,6,17,12,0,812.0,176.0,5.0,35.0,976.0,929.28,665.15
2017,6,17,12,15,812.5,176.5,4.95,35.0,980.0,911.69,653.26
2017,6,17,12,30,813.0,177.0,4.9,35.0,984.0,891.09,639.46
2017,6,17,12,45,813.5,175.5,4.9,35.5,980.5,865.96,621.74
2017,6,17,13,0,814.0,174.0,4.9,36.0,977.0,838.26,602.39
2017,6,17,13,15,811.0,173.0,4.85,36.0,965.5,805.6,580.78
2017,6,17,13,30,808.0,172.0,4.8,36.0,954.0,770.61,557.2
2017,6,17,13,45,633.5,284.5,4.8,36.0,890.5,705.89,508.98
2017,6,17,14,0,459.0,397.0,4.8,36.0,827.0,649.61,466.57
2017,6,17,14,15,623.5,280.0,4.75,36.0,846.0,631.36,456.27
2017,6,17,14,30,788.0,163.0,4.7,36.0,865.0,601.14,436.02
2017,6,17,14,45,788.5,154.5,4.7,36.0,835.0,552.83,399.9
2017,6,17,15,0,789.0,146.0,4.7,36.0,805.0,502.88,361.64
2017,6,17,15,15,777.5,143.5,4.65,35.5,766.5,451.06,321.53
2017,6,17,15,30,766.0,141.0,4.6,35.0,728.0,399.19,280.22
2017,6,17,15,45,753.5,136.0,4.6,35.0,685.0,345.23,235.98
2017,6,17,16,0,741.0,131.0,4.6,35.0,642.0,291.83,191.74
2017,6,17,16,15,647.5,153.5,4.5,35.0,576.5,237.12,150.1
2017,6,17,16,30,554.0,176.0,4.4,35.0,511.0,199.26,124.22
2017,6,17,16,45,500.0,174.0,4.3,35.0,455.5,155.76,97.2
2017,6,17,17,0,446.0,172.0,4.2,35.0,400.0,118.49,82.41
2017,6,17,17,15,445.5,150.0,4.0,34.5,356.5,100.27,76.4
2017,6,17,17,30,445.0,128.0,3.8,34.0,313.0,87.9,66.77
2017,6,17,17,45,413.0,114.0,3.6,33.5,266.0,80.11,60.73
2017,6,17,18,0,381.0,100.0,3.4,33.0,219.0,71.86,54.17
2017,6,17,18,15,333.0,85.0,3.3,32.5,174.5,62.35,46.36
2017,6,17,18,30,285.0,70.0,3.2,32.0,130.0,52.38,37.93
2017,6,17,18,45,214.5,53.5,3.1,31.5,91.0,40.74,27.88
2017,6,17,19,0,144.0,37.0,3.0,31.0,52.0,29.66,17.83
2017,6,17,19,15,72.0,18.5,3.15,30.5,26.0,15.2,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,58.5,17.0,4.35,24.0,22.0,28.43,0.0
2017,6,18,6,0,117.0,34.0,4.5,24.0,44.0,78.07,49.31
2017,6,18,6,15,208.5,51.0,4.65,24.5,85.0,139.84,102.18
2017,6,18,6,30,300.0,68.0,4.8,25.0,126.0,206.27,157.74
2017,6,18,6,45,350.5,78.0,4.95,25.5,166.0,256.34,200.6
2017,6,18,7,0,401.0,88.0,5.1,26.0,206.0,311.33,246.48
2017,6,18,7,15,304.5,122.5,5.15,26.5,223.0,306.52,243.17
2017,6,18,7,30,208.0,157.0,5.2,27.0,240.0,300.78,237.5
2017,6,18,7,45,436.0,132.5,5.3,27.5,339.0,441.99,349.58
2017,6,18,8,0,664.0,108.0,5.4,28.0,438.0,598.55,469.53
2017,6,18,8,15,690.5,113.0,5.35,28.5,489.5,650.76,506.2
2017,6,18,8,30,717.0,118.0,5.3,29.0,541.0,702.78,541.49
2017,6,18,8,45,743.0,119.5,5.25,29.5,590.5,746.84,569.85
2017,6,18,9,0,769.0,121.0,5.2,30.0,640.0,793.08,599.26
2017,6,18,9,15,783.5,124.0,5.1,30.5,684.5,829.63,621.14
2017,6,18,9,30,798.0,127.0,5.0,31.0,729.0,863.91,641.14
2017,6,18,9,45,811.0,128.5,4.9,32.0,769.0,892.71,655.78
2017,6,18,10,0,824.0,130.0,4.8,33.0,809.0,918.73,668.31
2017,6,18,10,15,832.5,132.0,4.7,33.5,842.5,928.56,671.49
2017,6,18,10,30,841.0,134.0,4.6,34.0,876.0,944.4,678.99
2017,6,18,10,45,847.0,135.5,4.5,34.5,902.5,954.01,682.4
2017,6,18,11,0,853.0,137.0,4.4,35.0,929.0,960.13,683.65
2017,6,18,11,15,638.0,277.5,4.3,35.0,877.5,904.08,644.7
2017,6,18,11,30,423.0,418.0,4.2,35.0,826.0,823.82,584.97
2017,6,18,11,45,426.5,428.0,4.15,35.5,844.0,826.2,585.08
2017,6,18,12,0,430.0,438.0,4.1,36.0,862.0,826.0,583.07
2017,6,18,12,15,431.5,442.5,4.1,36.0,870.0,816.55,576.57
2017,6,18,12,30,433.0,447.0,4.1,36.0,878.0,804.86,568.68
2017,6,18,12,45,435.0,444.5,4.15,36.5,876.0,785.7,555.06
2017,6,18,13,0,437.0,442.0,4.2,37.0,874.0,764.98,540.42
2017,6,18,13,15,441.5,433.5,4.25,37.0,866.0,739.88,524.04
2017,6,18,13,30,446.0,425.0,4.3,37.0,858.0,713.32,506.52
2017,6,18,13,45,418.5,416.0,4.35,37.0,816.0,661.82,471.62
2017,6,18,14,0,391.0,407.0,4.4,37.0,774.0,613.96,438.79
2017,6,18,14,15,371.0,405.5,4.4,37.0,745.5,576.69,412.68
2017,6,18,14,30,351.0,404.0,4.4,37.0,717.0,540.26,386.79
2017,6,18,14,45,339.0,391.5,4.45,37.0,685.0,500.73,358.66
2017,6,18,15,0,327.0,379.0,4.5,37.0,653.0,461.9,330.59
2017,6,18,15,15,428.5,321.5,4.5,36.5,662.0,434.87,310.43
2017,6,18,15,30,530.0,264.0,4.5,36.0,671.0,401.52,283.65
2017,6,18,15,45,524.5,245.5,4.5,36.0,628.0,351.17,244.09
2017,6,18,16,0,519.0,227.0,4.5,36.0,585.0,301.18,204.38
2017,6,18,16,15,534.0,202.5,4.5,35.5,547.5,251.64,164.82
2017,6,18,16,30,549.0,178.0,4.5,35.0,510.0,200.46,125.31
2017,6,18,16,45,578.0,151.0,4.55,35.0,472.5,145.94,86.93
2017,6,18,17,0,607.0,124.0,4.6,35.0,435.0,88.7,57.66
2017,6,18,17,15,493.5,132.5,4.55,34.5,367.0,89.04,67.33
2017,6,18,17,30,380.0,141.0,4.5,34.0,299.0,96.25,73.61
2017,6,18,17,45,348.5,125.0,4.45,33.5,253.5,87.37,66.7
2017,6,18,18,0,317.0,109.0,4.4,33.0,208.0,77.95,59.2
2017,6,18,18,15,276.5,91.5,4.15,32.0,165.5,69.79,52.64
2017,6,18,18,30,236.0,74.0,3.9,31.0,123.0,57.31,42.2
2017,6,18,18,45,173.5,56.0,3.7,30.5,86.5,44.0,30.7
2017,6,18,19,0,111.0,38.0,3.5,30.0,50.0,30.34,18.49
2017,6,18,19,15,55.5,19.0,3.45,29.5,25.0,15.58,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,56.0,17.0,2.6,24.5,22.0,27.83,0.0
2017,6,19,6,0,112.0,34.0,2.8,25.0,44.0,76.64,47.99
2017,6,19,6,15,201.0,51.5,2.95,25.0,84.0,137.72,100.23
2017,6,19,6,30,290.0,69.0,3.1,25.0,124.0,203.2,154.93
2017,6,19,6,45,189.5,90.5,3.3,25.5,131.5,189.9,147.72
2017,6,19,7,0,89.0,112.0,3.5,26.0,139.0,164.33,128.21
2017,6,19,7,15,228.0,123.5,3.45,26.5,210.0,265.21,209.5
2017,6,19,7,30,367.0,135.0,3.4,27.0,281.0,382.59,301.42
2017,6,19,7,45,184.5,143.0,3.4,27.5,216.5,278.09,217.99
2017,6,19,8,0,2.0,151.0,3.4,28.0,152.0,139.68,105.74
2017,6,19,8,15,1.0,146.5,3.15,28.5,147.0,133.78,100.64
2017,6,19,8,30,0.0,142.0,2.9,29.0,142.0,128.2,95.68
2017,6,19,8,45,0.5,148.5,2.65,29.5,149.0,134.39,99.95
2017,6,19,9,0,1.0,155.0,2.4,30.0,156.0,140.64,104.21
2017,6,19,9,15,0.5,129.0,2.2,30.5,129.5,115.9,84.69
2017,6,19,9,30,0.0,103.0,2.0,31.0,103.0,91.67,65.7
2017,6,19,9,45,1.0,127.0,1.8,31.5,128.0,114.51,82.91
2017,6,19,10,0,2.0,151.0,1.6,32.0,153.0,137.45,99.87
2017,6,19,10,15,8.5,212.5,1.4,32.0,220.0,200.4,146.69
2017,6,19,10,30,15.0,274.0,1.2,32.0,287.0,263.86,192.56
2017,6,19,10,45,18.5,307.0,1.05,32.5,324.0,297.74,215.69
2017,6,19,11,0,22.0,340.0,0.9,33.0,361.0,331.41,238.25
2017,6,19,11,15,18.0,301.5,0.85,33.0,319.0,290.88,209.15
2017,6,19,11,30,14.0,263.0,0.8,33.0,277.0,250.93,180.65
2017,6,19,11,45,11.0,221.0,0.75,33.5,232.5,209.25,150.34
2017,6,19,12,0,8.0,179.0,0.7,34.0,188.0,168.03,120.15
2017,6,19,12,15,10.5,213.0,0.95,34.0,224.0,200.64,144.22
2017,6,19,12,30,13.0,247.0,1.2,34.0,260.0,232.84,167.6
2017,6,19,12,45,38.5,356.5,1.45,34.0,395.5,356.35,255.93
2017,6,19,13,0,64.0,466.0,1.7,34.0,531.0,471.38,335.45
2017,6,19,13,15,57.5,451.5,1.75,34.0,509.0,447.18,318.34
2017,6,19,13,30,51.0,437.0,1.8,34.0,487.0,423.6,302.37
2017,6,19,13,45,70.0,446.0,1.9,34.0,513.0,439.0,313.82
2017,6,19,14,0,89.0,455.0,2.0,34.0,539.0,452.18,323.46
2017,6,19,14,15,104.5,447.0,2.05,34.0,542.5,446.97,320.22
2017,6,19,14,30,120.0,439.0,2.1,34.0,546.0,436.02,312.98
2017,6,19,14,45,273.5,387.0,2.15,34.0,619.0,462.27,332.34
2017,6,19,15,0,427.0,335.0,2.2,34.0,692.0,473.36,339.18
2017,6,19,15,15,592.5,237.5,2.25,34.0,707.0,441.76,314.43
2017,6,19,15,30,758.0,140.0,2.3,34.0,722.0,396.64,277.17
2017,6,19,15,45,747.0,135.0,2.35,34.0,680.0,343.65,234.22
2017,6,19,16,0,736.0,130.0,2.4,34.0,638.0,291.04,191.0
2017,6,19,16,15,612.0,164.5,2.4,33.5,566.5,239.3,153.31
2017,6,19,16,30,488.0,199.0,2.4,33.0,495.0,206.68,133.0
2017,6,19,16,45,571.5,154.0,2.45,33.0,470.0,148.2,89.25
2017,6,19,17,0,655.0,109.0,2.5,33.0,445.0,79.78,50.26
2017,6,19,17,15,622.0,103.0,2.45,32.5,393.5,68.07,50.68
2017,6,19,17,30,589.0,97.0,2.4,32.0,342.0,66.3,49.53
2017,6,19,17,45,547.5,89.0,2.35,31.5,291.0,62.78,46.88
2017,6,19,18,0,506.0,81.0,2.3,31.0,240.0,59.01,43.93
2017,6,19,18,15,443.0,71.5,2.15,30.5,191.5,53.65,39.51
2017,6,19,18,30,380.0,62.0,2.0,30.0,143.0,46.69,33.54
2017,6,19,18,45,292.0,49.0,1.85,29.5,100.5,37.47,25.47
2017,6,19,19,0,204.0,36.0,1.7,29.0,58.0,27.95,16.73
2017,6,19,19,15,102.0,18.0,1.8,28.5,29.0,14.11,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,95.0,15.0,2.1,23.5,23.5,34.54,0.0
2017,6,20,6,0,190.0,30.0,2.3,24.0,47.0,99.03,62.39
2017,6,20,6,15,289.5,42.5,2.4,24.5,88.0,156.57,113.43
2017,6,20,6,30,389.0,55.0,2.5,25.0,129.0,228.76,173.71
2017,6,20,6,45,460.0,63.0,2.65,26.0,178.5,291.82,226.31
2017,6,20,7,0,531.0,71.0,2.8,27.0,228.0,361.52,282.65
2017,6,20,7,15,578.0,78.0,2.85,27.5,280.0,423.06,331.42
2017,6,20,7,30,625.0,85.0,2.9,28.0,332.0,487.86,380.98
2017,6,20,7,45,660.0,89.5,3.0,28.5,385.0,544.85,423.26
2017,6,20,8,0,695.0,94.0,3.1,29.0,438.0,603.09,465.19
2017,6,20,8,15,720.0,98.5,3.2,29.5,489.5,652.67,499.49
2017,6,20,8,30,745.0,103.0,3.3,30.0,541.0,704.07,533.27
2017,6,20,8,45,516.5,198.5,3.4,31.0,515.0,645.48,485.44
2017,6,20,9,0,288.0,294.0,3.5,32.0,489.0,557.12,415.19
2017,6,20,9,15,315.0,310.0,3.55,32.0,536.5,603.79,448.08
2017,6,20,9,30,342.0,326.0,3.6,32.0,584.0,650.49,479.94
2017,6,20,9,45,592.0,220.5,3.7,32.5,696.5,793.83,582.62
2017,6,20,10,0,842.0,115.0,3.8,33.0,809.0,910.41,658.6
2017,6,20,10,15,571.0,265.0,3.85,33.5,744.5,832.43,601.81
2017,6,20,10,30,300.0,415.0,3.9,34.0,680.0,712.6,512.4
2017,6,20,10,45,344.5,409.0,4.0,34.5,722.5,747.34,536.13
2017,6,20,11,0,389.0,403.0,4.1,35.0,765.0,780.88,557.97
2017,6,20,11,15,210.5,398.0,4.1,35.0,595.0,600.56,432.0
2017,6,20,11,30,32.0,393.0,4.1,35.0,425.0,399.99,287.85
2017,6,20,11,45,25.5,364.0,4.15,35.5,389.5,363.65,261.95
2017,6,20,12,0,19.0,335.0,4.2,36.0,354.0,320.07,230.34
2017,6,20,12,15,450.0,232.0,4.2,36.0,679.5,641.32,467.24
2017,6,20,12,30,881.0,129.0,4.2,36.0,1005.0,900.42,641.35
2017,6,20,12,45,476.5,301.5,4.2,36.5,775.5,696.84,499.28
2017,6,20,13,0,72.0,474.0,4.2,37.0,546.0,485.22,344.52
2017,6,20,13,15,64.5,460.5,4.2,37.0,524.0,460.73,328.26
2017,6,20,13,30,57.0,447.0,4.2,37.0,502.0,436.87,311.73
2017,6,20,13,45,191.5,445.0,4.25,37.0,625.5,525.59,376.07
2017,6,20,14,0,326.0,443.0,4.3,37.0,749.0,599.51,428.12
2017,6,20,14,15,220.0,440.5,4.35,37.0,644.5,512.5,366.54
2017,6,20,14,30,114.0,438.0,4.4,37.0,540.0,431.87,309.45
2017,6,20,14,45,475.0,279.5,4.45,37.0,679.5,484.54,349.26
2017,6,20,15,0,836.0,121.0,4.5,37.0,819.0,510.62,365.73
2017,6,20,15,15,825.5,118.5,4.5,36.5,781.0,457.89,324.8
2017,6,20,15,30,815.0,116.0,4.5,36.0,743.0,404.8,282.6
2017,6,20,15,45,801.0,113.5,4.5,36.0,699.0,344.84,233.92
2017,6,20,16,0,787.0,111.0,4.5,36.0,655.0,290.39,188.72
2017,6,20,16,15,769.5,107.5,4.45,35.5,607.5,235.31,144.06
2017,6,20,16,30,752.0,104.0,4.4,35.0,560.0,181.76,102.94
2017,6,20,16,45,729.5,100.0,4.35,35.0,509.5,129.17,68.56
2017,6,20,17,0,707.0,96.0,4.3,35.0,459.0,72.76,43.48
2017,6,20,17,15,676.5,91.0,4.15,34.5,407.0,60.05,43.72
2017,6,20,17,30,646.0,86.0,4.0,34.0,355.0,58.6,42.8
2017,6,20,17,45,603.0,80.0,3.9,33.5,302.5,56.19,41.05
2017,6,20,18,0,560.0,74.0,3.8,33.0,250.0,53.65,39.11
2017,6,20,18,15,499.0,65.5,3.4,32.0,200.0,48.86,35.26
2017,6,20,18,30,438.0,57.0,3.0,31.0,150.0,43.84,31.02
2017,6,20,18,45,345.0,46.0,2.7,30.5,106.0,36.29,24.38
2017,6,20,19,0,252.0,35.0,2.4,30.0,62.0,27.25,16.1
2017,6,20,19,15,126.0,17.5,2.4,29.5,31.0,13.73,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,112.5,14.5,2.05,22.5,24.0,37.85,0.0
2017,6,21,6,0,225.0,29.0,2.4,23.0,48.0,107.32,67.53
2017,6,21,6,15,328.0,40.5,2.45,23.5,91.0,169.39,123.13
2017,6,21,6,30,431.0,52.0,2.5,24.0,134.0,241.74,184.03
2017,6,21,6,45,501.5,59.5,2.55,25.0,184.5,306.13,238.0
2017,6,21,7,0,572.0,67.0,2.6,26.0,235.0,377.09,295.42
2017,6,21,7,15,617.5,73.0,2.75,26.5,288.5,438.67,344.51
2017,6,21,7,30,663.0,79.0,2.9,27.0,342.0,503.29,394.26
2017,6,21,7,45,698.5,83.0,3.05,28.0,396.0,561.71,436.97
2017,6,21,8,0,734.0,87.0,3.2,29.0,450.0,619.62,477.9
2017,6,21,8,15,493.5,169.0,3.25,29.5,425.0,559.71,428.75
2017,6,21,8,30,253.0,251.0,3.3,30.0,400.0,467.9,355.66
2017,6,21,8,45,537.0,175.5,3.4,30.5,527.0,636.99,482.68
2017,6,21,9,0,821.0,100.0,3.5,31.0,654.0,812.29,603.49
2017,6,21,9,15,835.0,102.5,3.6,31.5,699.5,842.25,620.19
2017,6,21,9,30,849.0,105.0,3.7,32.0,745.0,876.71,640.78
2017,6,21,9,45,860.5,106.5,3.8,32.5,785.5,905.22,657.23
2017,6,21,10,0,872.0,108.0,3.9,33.0,826.0,930.8,671.73
2017,6,21,10,15,880.0,110.0,4.0,33.5,860.0,950.48,682.38
2017,6,21,10,30,888.0,112.0,4.1,34.0,894.0,966.77,690.91
2017,6,21,10,45,894.5,112.5,4.25,34.5,922.0,976.6,695.61
2017,6,21,11,0,901.0,113.0,4.4,35.0,950.0,982.82,698.13
2017,6,21,11,15,905.5,114.0,4.45,35.0,971.0,983.93,698.41
2017,6,21,11,30,910.0,115.0,4.5,35.0,992.0,981.29,696.44
2017,6,21,11,45,911.5,116.5,4.6,35.5,1004.5,972.54,689.49
2017,6,21,12,0,913.0,118.0,4.7,36.0,1017.0,960.1,680.32
2017,6,21,12,15,914.0,118.0,4.75,36.0,1022.0,942.32,668.98
2017,6,21,12,30,915.0,118.0,4.8,36.0,1027.0,921.28,655.61
2017,6,21,12,45,679.0,280.5,4.85,36.0,954.0,850.04,607.47
2017,6,21,13,0,443.0,443.0,4.9,36.0,881.0,771.64,549.27
2017,6,21,13,15,431.0,432.5,4.9,36.0,854.5,731.58,522.63
2017,6,21,13,30,419.0,422.0,4.9,36.0,828.0,691.26,495.34
2017,6,21,13,45,662.5,267.5,4.9,36.5,895.0,714.56,515.17
2017,6,21,14,0,906.0,113.0,4.9,37.0,962.0,718.3,520.13
2017,6,21,14,15,900.5,112.0,4.85,36.5,935.5,672.65,488.02
2017,6,21,14,30,895.0,111.0,4.8,36.0,909.0,625.14,453.94
2017,6,21,14,45,885.5,110.5,4.8,36.0,876.0,574.21,415.68
2017,6,21,15,0,876.0,110.0,4.8,36.0,843.0,522.24,375.62
2017,6,21,15,15,866.0,108.0,4.75,35.5,803.5,468.09,333.49
2017,6,21,15,30,856.0,106.0,4.7,35.0,764.0,413.45,289.69
2017,6,21,15,45,660.0,177.0,4.7,35.0,666.5,343.93,237.37
2017,6,21,16,0,464.0,248.0,4.7,35.0,569.0,303.17,208.6
2017,6,21,16,15,387.5,249.5,4.7,34.5,504.5,262.95,179.54
2017,6,21,16,30,311.0,251.0,4.7,34.0,440.0,224.25,153.47
2017,6,21,16,45,354.0,217.5,4.7,33.5,414.5,182.07,122.7
2017,6,21,17,0,397.0,184.0,4.7,33.0,389.0,127.05,89.2
2017,6,21,17,15,555.0,126.5,4.6,32.5,377.5,84.76,64.38
2017,6,21,17,30,713.0,69.0,4.5,32.0,366.0,51.63,37.4
2017,6,21,17,45,659.0,68.5,4.4,31.5,312.5,48.01,34.6
2017,6,21,18,0,605.0,68.0,4.3,31.0,259.0,49.18,35.72
2017,6,21,18,15,543.5,60.5,4.0,30.5,207.5,44.95,32.23
2017,6,21,18,30,482.0,53.0,3.7,30.0,156.0,40.56,28.42
2017,6,21,18,45,388.5,43.0,3.45,29.5,111.0,33.71,22.37
2017,6,21,19,0,295.0,33.0,3.2,29.0,66.0,26.61,15.7
2017,6,21,19,15,147.5,16.5,3.15,28.5,33.0,13.1,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,87.5,14.0,2.95,22.5,21.5,31.84,0.0
2017,6,22,6,0,175.0,28.0,3.1,23.0,43.0,92.05,57.4
2017,6,22,6,15,252.5,42.0,3.05,23.5,81.0,143.18,103.99
2017,6,22,6,30,330.0,56.0,3.0,24.0,119.0,203.19,154.94
2017,6,22,6,45,377.0,70.0,3.0,25.0,163.5,257.87,201.11
