Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,0,424.0,84.0,3.0,26.0,208.0,317.01,249.38
2017,6,22,7,15,324.0,119.0,2.95,26.5,225.0,312.43,246.3
2017,6,22,7,30,224.0,154.0,2.9,27.0,242.0,306.47,240.55
2017,6,22,7,45,203.0,181.0,2.9,27.5,270.0,321.35,251.09
2017,6,22,8,0,182.0,208.0,2.9,28.0,298.0,343.45,266.41
2017,6,22,8,15,118.5,225.0,2.85,28.5,286.5,321.02,246.8
2017,6,22,8,30,55.0,242.0,2.8,29.0,275.0,280.94,213.81
2017,6,22,8,45,122.0,275.5,2.75,30.0,356.0,383.07,289.89
2017,6,22,9,0,189.0,309.0,2.7,31.0,437.0,476.7,356.65
2017,6,22,9,15,174.5,333.5,2.7,31.5,458.0,493.3,365.85
2017,6,22,9,30,160.0,358.0,2.7,32.0,479.0,508.2,374.1
2017,6,22,9,45,507.5,231.5,2.7,32.5,643.5,722.43,529.62
2017,6,22,10,0,855.0,105.0,2.7,33.0,808.0,911.75,653.3
2017,6,22,10,15,863.0,106.5,2.75,33.0,841.5,930.78,663.15
2017,6,22,10,30,871.0,108.0,2.8,33.0,875.0,946.5,672.41
2017,6,22,10,45,879.5,107.5,2.85,33.5,903.0,957.25,677.24
2017,6,22,11,0,888.0,107.0,2.9,34.0,931.0,964.5,679.98
2017,6,22,11,15,672.0,264.0,2.95,34.5,895.5,924.14,652.03
2017,6,22,11,30,456.0,421.0,3.0,35.0,860.0,858.37,601.94
2017,6,22,11,45,661.0,278.0,3.05,35.5,923.5,906.98,638.52
2017,6,22,12,0,866.0,135.0,3.1,36.0,987.0,932.24,654.14
2017,6,22,12,15,867.0,135.0,3.05,36.0,992.0,915.04,642.55
2017,6,22,12,30,868.0,135.0,3.0,36.0,997.0,894.78,629.42
2017,6,22,12,45,870.0,133.0,3.0,36.5,995.0,870.9,613.09
2017,6,22,13,0,872.0,131.0,3.0,37.0,993.0,844.28,595.08
2017,6,22,13,15,870.5,130.5,2.9,37.0,982.5,813.26,574.94
2017,6,22,13,30,869.0,130.0,2.8,37.0,972.0,779.59,553.06
2017,6,22,13,45,867.0,128.0,2.7,37.5,954.0,741.76,527.17
2017,6,22,14,0,865.0,126.0,2.6,38.0,936.0,701.54,498.15
2017,6,22,14,15,859.5,124.5,2.5,38.0,910.5,657.24,466.95
2017,6,22,14,30,854.0,123.0,2.4,38.0,885.0,611.19,433.88
2017,6,22,14,45,848.5,120.0,2.3,38.0,853.5,562.4,398.15
2017,6,22,15,0,843.0,117.0,2.2,38.0,822.0,512.28,360.52
2017,6,22,15,15,832.5,115.0,2.05,37.5,784.0,459.62,320.63
2017,6,22,15,30,822.0,113.0,1.9,37.0,746.0,406.59,279.27
2017,6,22,15,45,809.0,110.0,1.75,37.0,702.5,346.12,231.15
2017,6,22,16,0,796.0,107.0,1.6,37.0,659.0,291.11,186.35
2017,6,22,16,15,778.5,104.0,1.45,37.0,611.0,235.9,142.02
2017,6,22,16,30,761.0,101.0,1.3,37.0,563.0,182.19,101.21
2017,6,22,16,45,712.5,105.0,1.2,37.0,507.0,126.63,65.97
2017,6,22,17,0,664.0,109.0,1.1,37.0,451.0,81.87,49.59
2017,6,22,17,15,543.5,121.5,1.0,36.5,381.0,80.83,59.95
2017,6,22,17,30,423.0,134.0,0.9,36.0,311.0,91.65,69.01
2017,6,22,17,45,398.0,117.5,0.8,35.5,265.0,82.3,61.79
2017,6,22,18,0,373.0,101.0,0.7,35.0,219.0,72.4,53.99
2017,6,22,18,15,333.5,85.0,0.7,34.0,175.5,62.24,45.89
2017,6,22,18,30,294.0,69.0,0.7,33.0,132.0,51.56,37.08
2017,6,22,18,45,230.5,52.5,0.75,32.0,93.5,39.94,27.21
2017,6,22,19,0,167.0,36.0,0.8,31.0,55.0,27.84,16.56
2017,6,22,19,15,83.5,18.0,0.85,30.5,27.5,14.07,0.0
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,31.5,16.5,3.55,24.5,19.0,21.86,0.0
2017,6,23,6,0,63.0,33.0,3.8,25.0,38.0,56.82,34.02
2017,6,23,6,15,141.0,53.5,3.95,25.5,76.5,113.47,81.92
2017,6,23,6,30,219.0,74.0,4.1,26.0,115.0,173.6,131.69
2017,6,23,6,45,309.0,84.5,4.3,26.5,163.5,243.77,189.52
2017,6,23,7,0,399.0,95.0,4.5,27.0,212.0,316.66,248.96
2017,6,23,7,15,450.0,105.5,4.55,27.5,262.5,376.75,297.12
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,440.94,347.06
2017,6,23,7,45,554.0,118.5,4.65,29.0,367.0,507.15,396.39
2017,6,23,8,0,607.0,121.0,4.7,30.0,421.0,571.47,442.84
2017,6,23,8,15,635.5,127.0,4.65,30.5,471.5,624.1,479.74
2017,6,23,8,30,664.0,133.0,4.6,31.0,522.0,676.84,515.72
2017,6,23,8,45,690.5,135.5,4.6,32.0,571.0,723.85,545.34
2017,6,23,9,0,717.0,138.0,4.6,33.0,620.0,770.07,573.42
2017,6,23,9,15,733.0,141.5,4.45,33.5,664.0,807.21,595.39
2017,6,23,9,30,749.0,145.0,4.3,34.0,708.0,838.17,612.86
2017,6,23,9,45,763.0,147.0,4.2,35.0,748.0,867.56,627.97
2017,6,23,10,0,777.0,149.0,4.1,36.0,788.0,894.36,641.11
2017,6,23,10,15,786.5,151.5,3.9,36.5,821.0,914.63,650.67
2017,6,23,10,30,796.0,154.0,3.7,37.0,854.0,931.79,658.13
2017,6,23,10,45,803.5,155.0,3.55,37.5,881.5,942.26,661.56
2017,6,23,11,0,811.0,156.0,3.4,38.0,909.0,949.36,662.92
2017,6,23,11,15,815.5,157.0,3.2,38.0,928.5,950.13,661.43
2017,6,23,11,30,820.0,158.0,3.0,38.0,948.0,947.4,657.83
2017,6,23,11,45,803.0,172.5,2.9,38.5,954.5,933.85,646.94
2017,6,23,12,0,786.0,187.0,2.8,39.0,961.0,916.76,634.07
2017,6,23,12,15,787.0,187.0,2.75,39.0,965.5,899.75,623.07
2017,6,23,12,30,788.0,187.0,2.7,39.0,970.0,879.78,610.29
2017,6,23,12,45,785.0,188.0,2.65,39.5,966.0,854.58,593.04
2017,6,23,13,0,782.0,189.0,2.6,40.0,962.0,827.03,574.42
2017,6,23,13,15,779.0,188.5,2.6,40.0,951.0,795.9,555.07
2017,6,23,13,30,776.0,188.0,2.6,40.0,940.0,762.54,533.38
2017,6,23,13,45,767.5,188.5,2.65,40.0,920.5,723.89,507.97
2017,6,23,14,0,759.0,189.0,2.7,40.0,901.0,683.68,481.04
2017,6,23,14,15,751.5,187.0,2.75,40.0,875.5,640.71,451.7
2017,6,23,14,30,744.0,185.0,2.8,40.0,850.0,596.54,420.81
2017,6,23,14,45,716.0,193.5,2.9,40.0,813.5,546.36,385.06
2017,6,23,15,0,688.0,202.0,3.0,40.0,777.0,498.63,350.09
2017,6,23,15,15,674.5,198.0,3.05,39.5,739.5,448.94,313.51
2017,6,23,15,30,661.0,194.0,3.1,39.0,702.0,399.67,276.12
2017,6,23,15,45,635.0,193.0,3.2,39.0,658.0,349.28,236.79
2017,6,23,16,0,609.0,192.0,3.3,39.0,614.0,301.19,198.87
2017,6,23,16,15,491.0,214.5,3.35,38.5,539.0,253.81,165.67
2017,6,23,16,30,373.0,237.0,3.4,38.0,464.0,224.95,148.58
2017,6,23,16,45,433.5,202.0,3.45,38.0,443.0,171.87,109.62
2017,6,23,17,0,494.0,167.0,3.5,38.0,422.0,119.23,79.63
2017,6,23,17,15,458.0,156.5,3.5,37.5,372.5,104.45,78.71
2017,6,23,17,30,422.0,146.0,3.5,37.0,323.0,99.81,75.45
2017,6,23,17,45,375.5,132.5,3.55,36.5,273.5,92.65,70.08
2017,6,23,18,0,329.0,119.0,3.6,36.0,224.0,88.55,67.03
2017,6,23,18,15,272.5,101.5,3.45,35.5,177.5,76.55,57.35
2017,6,23,18,30,216.0,84.0,3.3,35.0,131.0,64.16,47.05
2017,6,23,18,45,152.0,62.5,3.2,34.5,91.0,48.57,33.88
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,32.52,19.96
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,17.34,1.38
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.7,24.5,4.0,3.64,0.0
2017,6,24,6,0,0.0,8.0,1.8,25.0,8.0,7.02,0.0
2017,6,24,6,15,0.0,17.0,1.85,25.0,17.0,14.94,6.35
2017,6,24,6,30,0.0,26.0,1.9,25.0,26.0,22.88,13.08
2017,6,24,6,45,0.0,37.0,1.95,25.5,37.0,32.61,21.19
2017,6,24,7,0,0.0,48.0,2.0,26.0,48.0,42.35,29.19
2017,6,24,7,15,0.0,31.0,2.25,26.5,31.0,27.3,16.78
2017,6,24,7,30,0.0,14.0,2.5,27.0,14.0,12.32,4.44
2017,6,24,7,45,0.0,57.0,2.8,28.0,57.0,50.35,35.16
2017,6,24,8,0,0.0,100.0,3.1,29.0,100.0,89.25,65.81
2017,6,24,8,15,1.0,132.0,3.15,29.5,132.5,119.9,89.48
2017,6,24,8,30,2.0,164.0,3.2,30.0,165.0,150.84,112.96
2017,6,24,8,45,23.5,220.0,3.25,30.5,236.0,221.89,167.25
2017,6,24,9,0,45.0,276.0,3.3,31.0,307.0,308.01,231.26
2017,6,24,9,15,107.5,316.0,2.95,31.0,395.5,403.27,301.61
2017,6,24,9,30,170.0,356.0,2.6,31.0,484.0,515.03,380.98
2017,6,24,9,45,87.0,260.5,2.3,31.5,326.0,342.03,253.64
2017,6,24,10,0,4.0,165.0,2.0,32.0,168.0,152.21,110.72
2017,6,24,10,15,18.0,259.0,1.75,32.0,275.0,252.96,185.86
2017,6,24,10,30,32.0,353.0,1.5,32.0,382.0,368.82,268.25
2017,6,24,10,45,89.0,409.0,1.25,32.5,491.5,477.47,342.93
2017,6,24,11,0,146.0,465.0,1.0,33.0,601.0,597.93,421.15
2017,6,24,11,15,130.5,473.5,1.2,33.0,597.0,587.39,413.66
2017,6,24,11,30,115.0,482.0,1.4,33.0,593.0,576.06,406.61
2017,6,24,11,45,152.5,492.0,1.65,33.0,641.5,615.3,434.78
2017,6,24,12,0,190.0,502.0,1.9,33.0,690.0,652.45,461.01
2017,6,24,12,15,163.0,504.0,2.15,32.5,665.5,621.08,441.18
2017,6,24,12,30,136.0,506.0,2.4,32.0,641.0,589.72,421.34
2017,6,24,12,45,132.5,504.0,2.7,32.0,635.5,575.42,412.67
2017,6,24,13,0,129.0,502.0,3.0,32.0,630.0,560.75,403.45
2017,6,24,13,15,162.5,497.0,3.25,31.5,656.0,572.89,414.13
2017,6,24,13,30,196.0,492.0,3.5,31.0,682.0,582.33,422.71
2017,6,24,13,45,162.5,480.5,3.8,30.5,636.0,534.76,390.38
2017,6,24,14,0,129.0,469.0,4.1,30.0,590.0,489.67,359.43
2017,6,24,14,15,210.5,446.5,4.15,29.5,637.5,512.18,377.64
2017,6,24,14,30,292.0,424.0,4.2,29.0,685.0,522.96,386.63
2017,6,24,14,45,275.5,410.5,4.3,28.5,649.5,482.84,357.94
2017,6,24,15,0,259.0,397.0,4.4,28.0,614.0,444.03,329.9
2017,6,24,15,15,259.0,376.5,4.3,28.0,585.0,408.77,303.14
2017,6,24,15,30,259.0,356.0,4.2,28.0,556.0,373.46,275.89
2017,6,24,15,45,183.0,336.5,4.15,28.0,473.5,321.2,237.31
2017,6,24,16,0,107.0,317.0,4.1,28.0,391.0,278.42,206.69
2017,6,24,16,15,158.5,293.0,4.05,27.5,394.0,253.45,186.06
2017,6,24,16,30,210.0,269.0,4.0,27.0,397.0,230.01,166.38
2017,6,24,16,45,178.0,245.5,3.95,27.0,347.0,193.62,141.12
2017,6,24,17,0,146.0,222.0,3.9,27.0,297.0,161.39,121.1
2017,6,24,17,15,80.0,183.5,3.9,26.5,224.0,140.76,112.58
2017,6,24,17,30,14.0,145.0,3.9,26.0,151.0,119.98,95.92
2017,6,24,17,45,8.0,125.0,3.9,26.0,128.0,104.04,82.85
2017,6,24,18,0,2.0,105.0,3.9,26.0,105.0,87.97,69.45
2017,6,24,18,15,1.0,84.0,3.85,25.5,84.0,71.06,55.21
2017,6,24,18,30,0.0,63.0,3.8,25.0,63.0,53.98,40.53
2017,6,24,18,45,0.0,44.0,3.75,25.0,44.0,38.24,26.69
2017,6,24,19,0,0.0,25.0,3.7,25.0,25.0,22.03,12.35
2017,6,24,19,15,0.0,12.5,3.65,25.0,12.5,10.99,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,66.5,15.0,3.45,21.5,20.5,28.01,0.0
2017,6,25,6,0,133.0,30.0,3.5,22.0,41.0,82.82,50.98
2017,6,25,6,15,226.0,45.0,3.5,22.0,80.0,137.57,100.44
2017,6,25,6,30,319.0,60.0,3.5,22.0,119.0,202.94,155.99
2017,6,25,6,45,159.5,61.5,3.5,22.5,91.0,141.81,110.68
2017,6,25,7,0,0.0,63.0,3.5,23.0,63.0,55.9,40.72
2017,6,25,7,15,0.0,91.0,3.4,23.5,91.0,82.42,62.43
2017,6,25,7,30,0.0,119.0,3.3,24.0,119.0,109.08,83.77
2017,6,25,7,45,15.0,151.5,3.25,24.5,159.0,149.97,116.42
2017,6,25,8,0,30.0,184.0,3.2,25.0,199.0,201.59,156.9
2017,6,25,8,15,84.5,221.0,3.2,25.5,269.5,280.26,218.44
2017,6,25,8,30,139.0,258.0,3.2,26.0,340.0,375.11,290.44
2017,6,25,8,45,226.0,272.0,3.2,26.5,418.0,462.85,356.16
2017,6,25,9,0,313.0,286.0,3.2,27.0,496.0,569.15,433.19
2017,6,25,9,15,299.5,312.0,3.2,27.0,524.5,592.27,447.57
2017,6,25,9,30,286.0,338.0,3.2,27.0,553.0,613.14,460.66
2017,6,25,9,45,552.0,229.0,3.25,27.5,672.0,765.49,572.47
2017,6,25,10,0,818.0,120.0,3.3,28.0,791.0,892.86,657.75
2017,6,25,10,15,442.5,262.5,3.25,28.5,627.5,705.52,523.04
2017,6,25,10,30,67.0,405.0,3.2,29.0,464.0,454.5,334.89
2017,6,25,10,45,87.5,431.0,3.2,29.5,510.5,498.19,366.33
2017,6,25,11,0,108.0,457.0,3.2,30.0,557.0,541.23,395.6
2017,6,25,11,15,103.5,466.0,3.15,30.0,564.0,542.63,395.64
2017,6,25,11,30,99.0,475.0,3.1,30.0,571.0,543.41,395.5
2017,6,25,11,45,65.5,438.5,3.05,30.5,502.0,472.61,344.16
2017,6,25,12,0,32.0,402.0,3.0,31.0,433.0,403.23,293.63
2017,6,25,12,15,64.0,447.5,2.95,31.0,510.5,471.46,342.66
2017,6,25,12,30,96.0,493.0,2.9,31.0,588.0,536.87,388.25
2017,6,25,12,45,454.0,330.5,2.85,31.0,779.5,705.06,512.62
2017,6,25,13,0,812.0,168.0,2.8,31.0,971.0,834.74,603.68
2017,6,25,13,15,440.5,313.5,2.75,31.0,749.0,640.14,465.78
2017,6,25,13,30,69.0,459.0,2.7,31.0,527.0,456.92,330.85
2017,6,25,13,45,43.0,380.5,2.7,31.5,422.5,364.41,265.5
2017,6,25,14,0,17.0,302.0,2.7,32.0,318.0,276.63,201.86
2017,6,25,14,15,403.5,229.5,2.7,31.5,591.0,455.61,337.72
2017,6,25,14,30,790.0,157.0,2.7,31.0,864.0,602.25,442.11
2017,6,25,14,45,517.5,278.5,2.7,31.0,735.0,509.14,371.77
2017,6,25,15,0,245.0,400.0,2.7,31.0,606.0,439.7,320.36
2017,6,25,15,15,152.0,369.0,2.7,31.0,495.0,362.88,265.33
2017,6,25,15,30,59.0,338.0,2.7,31.0,384.0,297.22,218.5
2017,6,25,15,45,355.5,255.5,2.7,31.0,505.0,306.94,219.66
2017,6,25,16,0,652.0,173.0,2.7,31.0,626.0,299.45,202.85
2017,6,25,16,15,630.5,167.0,2.65,30.5,579.0,248.54,161.85
2017,6,25,16,30,609.0,161.0,2.6,30.0,532.0,199.86,124.49
2017,6,25,16,45,584.0,153.0,2.6,30.0,483.0,151.82,92.11
2017,6,25,17,0,559.0,145.0,2.6,30.0,434.0,106.87,71.23
2017,6,25,17,15,524.0,136.5,2.45,29.5,383.5,91.72,70.88
2017,6,25,17,30,489.0,128.0,2.3,29.0,333.0,87.99,68.21
2017,6,25,17,45,439.0,118.0,2.15,28.5,282.5,82.86,64.28
2017,6,25,18,0,389.0,108.0,2.0,28.0,232.0,77.45,60.01
2017,6,25,18,15,330.5,93.5,1.8,27.5,184.5,68.42,52.5
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,58.98,44.38
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,46.96,33.82
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,32.6,20.91
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,16.77,1.86
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,10.01,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,19.4,8.32
2017,6,26,6,15,3.0,42.0,1.95,23.0,42.5,39.96,26.51
2017,6,26,6,30,6.0,62.0,2.0,23.0,63.0,60.37,43.84
2017,6,26,6,45,17.5,83.0,2.1,23.5,87.5,85.66,64.89
2017,6,26,7,0,29.0,104.0,2.2,24.0,112.0,117.75,91.21
2017,6,26,7,15,43.5,128.0,2.15,24.5,143.5,151.15,118.12
2017,6,26,7,30,58.0,152.0,2.1,25.0,175.0,185.76,145.44
2017,6,26,7,45,141.5,177.0,2.1,25.5,243.5,277.11,217.61
2017,6,26,8,0,225.0,202.0,2.1,26.0,312.0,366.24,285.9
2017,6,26,8,15,112.5,142.0,2.05,26.5,197.0,227.36,176.88
2017,6,26,8,30,0.0,82.0,2.0,27.0,82.0,72.63,52.47
2017,6,26,8,45,0.0,48.0,2.0,28.0,48.0,42.46,28.3
2017,6,26,9,0,0.0,14.0,2.0,29.0,14.0,12.37,4.2
2017,6,26,9,15,9.0,137.0,2.0,29.0,144.0,130.64,97.16
2017,6,26,9,30,18.0,260.0,2.0,29.0,274.0,255.02,191.05
2017,6,26,9,45,125.5,325.5,2.05,29.5,428.0,444.21,330.84
2017,6,26,10,0,233.0,391.0,2.1,30.0,582.0,611.6,447.66
2017,6,26,10,15,218.5,412.0,2.15,30.0,597.0,620.02,451.11
2017,6,26,10,30,204.0,433.0,2.2,30.0,612.0,626.8,454.58
2017,6,26,10,45,165.5,447.5,2.3,30.5,596.0,602.59,435.8
2017,6,26,11,0,127.0,462.0,2.4,31.0,580.0,577.0,416.25
2017,6,26,11,15,190.0,469.5,2.45,31.0,650.5,640.66,461.14
2017,6,26,11,30,253.0,477.0,2.5,31.0,721.0,712.67,510.15
2017,6,26,11,45,541.5,315.0,2.6,31.5,845.5,830.83,595.3
2017,6,26,12,0,830.0,153.0,2.7,32.0,970.0,916.26,652.5
2017,6,26,12,15,538.0,326.0,2.75,32.0,856.5,810.59,579.25
2017,6,26,12,30,246.0,499.0,2.8,32.0,743.0,681.38,486.11
2017,6,26,12,45,196.5,501.5,2.85,32.0,696.5,628.8,450.46
2017,6,26,13,0,147.0,504.0,2.9,32.0,650.0,577.93,415.08
2017,6,26,13,15,291.5,462.5,2.95,32.0,747.0,647.7,466.4
2017,6,26,13,30,436.0,421.0,3.0,32.0,844.0,705.49,507.79
2017,6,26,13,45,621.0,288.5,3.05,32.0,878.0,704.33,510.85
2017,6,26,14,0,806.0,156.0,3.1,32.0,912.0,690.25,504.51
2017,6,26,14,15,799.5,154.0,3.1,32.0,887.0,646.15,472.8
2017,6,26,14,30,793.0,152.0,3.1,32.0,862.0,600.6,439.5
2017,6,26,14,45,767.5,160.0,3.15,32.0,826.0,551.59,402.87
2017,6,26,15,0,742.0,168.0,3.2,32.0,790.0,503.32,365.9
2017,6,26,15,15,452.0,268.0,3.25,31.5,641.5,408.6,296.82
2017,6,26,15,30,162.0,368.0,3.3,31.0,493.0,351.97,257.46
2017,6,26,15,45,88.5,301.5,3.35,31.0,369.5,272.85,200.45
2017,6,26,16,0,15.0,235.0,3.4,31.0,246.0,202.96,150.38
2017,6,26,16,15,28.0,239.0,3.35,30.5,257.0,197.58,146.54
2017,6,26,16,30,41.0,243.0,3.3,30.0,268.0,196.42,145.76
2017,6,26,16,45,69.5,231.0,3.3,29.5,269.0,183.67,135.92
2017,6,26,17,0,98.0,219.0,3.3,29.0,270.0,167.02,124.98
2017,6,26,17,15,92.5,195.0,3.1,28.5,239.0,147.65,117.2
2017,6,26,17,30,87.0,171.0,2.9,28.0,208.0,131.24,104.34
2017,6,26,17,45,76.5,147.5,2.75,28.0,176.5,114.68,90.94
2017,6,26,18,0,66.0,124.0,2.6,28.0,145.0,97.75,77.0
2017,6,26,18,15,52.0,101.0,2.45,27.5,115.5,80.77,62.89
2017,6,26,18,30,38.0,78.0,2.3,27.0,86.0,63.46,48.15
2017,6,26,18,45,19.0,56.5,2.2,26.5,60.5,46.81,33.69
2017,6,26,19,0,0.0,35.0,2.1,26.0,35.0,30.13,18.9
2017,6,26,19,15,0.0,17.5,2.1,25.5,17.5,15.43,1.4
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.5,1.2,22.5,7.5,6.82,0.0
2017,6,27,6,0,0.0,15.0,1.4,23.0,15.0,13.19,3.78
2017,6,27,6,15,0.0,30.0,1.4,23.0,30.0,26.45,15.7
2017,6,27,6,30,0.0,45.0,1.4,23.0,45.0,40.09,27.34
2017,6,27,6,45,0.0,62.5,1.45,23.5,62.5,56.45,41.02
2017,6,27,7,0,0.0,80.0,1.5,24.0,80.0,72.72,54.38
2017,6,27,7,15,24.5,115.0,1.55,24.0,124.5,126.29,98.11
2017,6,27,7,30,49.0,150.0,1.6,24.0,169.0,178.21,139.75
2017,6,27,7,45,90.5,178.5,1.65,24.5,220.5,235.9,185.12
2017,6,27,8,0,132.0,207.0,1.7,25.0,272.0,307.86,240.3
2017,6,27,8,15,90.0,221.5,1.8,25.5,268.5,284.89,220.63
2017,6,27,8,30,48.0,236.0,1.9,26.0,265.0,269.31,206.74
2017,6,27,8,45,65.5,266.5,2.0,27.0,309.0,315.37,240.52
2017,6,27,9,0,83.0,297.0,2.1,28.0,353.0,362.2,273.88
2017,6,27,9,15,128.5,325.5,2.2,28.0,419.0,445.25,334.71
2017,6,27,9,30,174.0,354.0,2.3,28.0,485.0,516.66,385.87
2017,6,27,9,45,217.5,369.5,2.45,28.5,542.5,573.73,425.57
2017,6,27,10,0,261.0,385.0,2.6,29.0,600.0,645.34,474.48
2017,6,27,10,15,243.5,407.0,2.7,29.0,614.0,652.16,477.6
2017,6,27,10,30,226.0,429.0,2.8,29.0,628.0,643.81,470.98
2017,6,27,10,45,526.5,284.0,2.9,29.5,767.0,809.96,591.22
2017,6,27,11,0,827.0,139.0,3.0,30.0,906.0,938.17,676.18
2017,6,27,11,15,450.5,299.0,3.05,30.0,718.0,745.57,542.89
2017,6,27,11,30,74.0,459.0,3.1,30.0,530.0,504.3,366.62
2017,6,27,11,45,192.0,467.0,3.2,30.5,655.5,629.16,456.75
2017,6,27,12,0,310.0,475.0,3.3,31.0,781.0,746.51,537.1
2017,6,27,12,15,575.0,311.0,3.35,31.0,881.0,828.31,598.77
2017,6,27,12,30,840.0,147.0,3.4,31.0,981.0,882.52,637.51
2017,6,27,12,45,840.0,146.5,3.5,31.5,978.5,858.9,620.87
2017,6,27,13,0,840.0,146.0,3.6,32.0,976.0,832.76,603.11
2017,6,27,13,15,503.5,320.0,3.65,32.0,816.0,697.14,506.69
2017,6,27,13,30,167.0,494.0,3.7,32.0,656.0,562.59,406.67
2017,6,27,13,45,498.5,317.5,3.75,32.0,788.0,642.98,470.33
2017,6,27,14,0,830.0,141.0,3.8,32.0,920.0,692.82,509.6
2017,6,27,14,15,824.0,139.5,3.85,31.5,895.0,649.75,479.0
2017,6,27,14,30,818.0,138.0,3.9,31.0,870.0,605.04,446.84
2017,6,27,14,45,809.5,136.0,3.95,31.0,838.0,555.62,409.5
2017,6,27,15,0,801.0,134.0,4.0,31.0,806.0,505.72,370.78
2017,6,27,15,15,790.0,131.5,4.0,31.0,768.0,453.65,329.3
2017,6,27,15,30,779.0,129.0,4.0,31.0,730.0,401.42,286.61
2017,6,27,15,45,521.5,219.5,4.0,31.0,612.0,335.84,238.2
2017,6,27,16,0,264.0,310.0,4.0,31.0,494.0,301.76,216.8
2017,6,27,16,15,399.0,247.0,4.0,30.5,502.0,259.29,179.2
2017,6,27,16,30,534.0,184.0,4.0,30.0,510.0,207.2,133.55
2017,6,27,16,45,605.5,143.0,4.0,29.5,481.5,147.4,88.04
2017,6,27,17,0,677.0,102.0,4.0,29.0,453.0,80.46,48.43
2017,6,27,17,15,645.5,97.0,3.9,28.5,401.5,63.76,47.98
2017,6,27,17,30,614.0,92.0,3.8,28.0,350.0,62.53,47.24
2017,6,27,17,45,573.0,84.5,3.7,28.0,298.5,59.22,44.6
2017,6,27,18,0,532.0,77.0,3.6,28.0,247.0,55.68,41.71
2017,6,27,18,15,472.0,68.5,3.3,27.5,198.0,51.02,37.82
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,46.15,33.58
2017,6,27,18,45,328.0,48.0,2.75,26.5,106.0,36.74,25.27
2017,6,27,19,0,244.0,36.0,2.5,26.0,63.0,27.97,17.15
2017,6,27,19,15,122.0,18.0,2.45,25.5,31.5,14.1,0.9
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,14.0,1.25,21.5,21.0,30.8,0.0
2017,6,28,6,0,169.0,28.0,1.5,22.0,42.0,89.23,53.18
2017,6,28,6,15,270.5,41.0,1.6,22.5,82.5,147.07,106.3
2017,6,28,6,30,372.0,54.0,1.7,23.0,123.0,218.69,166.3
2017,6,28,6,45,186.0,43.0,1.8,23.5,77.5,139.69,108.1
2017,6,28,7,0,0.0,32.0,1.9,24.0,32.0,28.18,17.7
2017,6,28,7,15,7.5,84.0,1.9,24.5,87.0,79.68,60.05
2017,6,28,7,30,15.0,136.0,1.9,25.0,142.0,135.4,104.75
2017,6,28,7,45,10.0,145.5,1.95,25.5,150.0,140.78,108.31
2017,6,28,8,0,5.0,155.0,2.0,26.0,158.0,145.9,111.62
2017,6,28,8,15,40.5,201.5,2.05,26.5,225.0,227.26,175.24
2017,6,28,8,30,76.0,248.0,2.1,27.0,292.0,303.79,233.17
2017,6,28,8,45,423.5,180.0,2.2,27.5,460.5,549.78,421.39
2017,6,28,9,0,771.0,112.0,2.3,28.0,629.0,782.51,584.67
2017,6,28,9,15,470.5,233.0,2.35,28.5,555.5,670.95,500.21
2017,6,28,9,30,170.0,354.0,2.4,29.0,482.0,513.2,380.81
2017,6,28,9,45,244.0,362.5,2.5,29.5,557.0,604.63,446.17
2017,6,28,10,0,318.0,371.0,2.6,30.0,632.0,683.89,500.32
2017,6,28,10,15,283.0,398.0,2.7,30.0,637.5,680.3,495.75
2017,6,28,10,30,248.0,425.0,2.8,30.0,643.0,674.07,489.99
2017,6,28,10,45,191.5,444.0,2.9,30.5,615.5,624.27,453.35
2017,6,28,11,0,135.0,463.0,3.0,31.0,588.0,585.98,424.46
2017,6,28,11,15,91.5,445.5,3.05,31.5,531.0,511.31,370.92
2017,6,28,11,30,48.0,428.0,3.1,32.0,474.0,449.57,325.88
2017,6,28,11,45,102.5,465.5,3.15,32.5,565.5,533.7,385.38
2017,6,28,12,0,157.0,503.0,3.2,33.0,657.0,623.66,446.6
2017,6,28,12,15,286.0,471.0,3.2,33.0,754.0,709.52,507.11
2017,6,28,12,30,415.0,439.0,3.2,33.0,851.0,782.23,557.63
2017,6,28,12,45,311.0,471.0,3.25,33.0,779.5,704.21,502.93
2017,6,28,13,0,207.0,503.0,3.3,33.0,708.0,627.65,449.32
2017,6,28,13,15,548.5,309.0,3.3,33.0,843.0,724.24,523.64
2017,6,28,13,30,890.0,115.0,3.3,33.0,978.0,786.91,570.22
2017,6,28,13,45,467.5,263.0,3.35,33.5,716.0,575.0,419.19
2017,6,28,14,0,45.0,411.0,3.4,34.0,454.0,386.66,278.99
2017,6,28,14,15,458.5,260.5,3.35,34.0,672.5,517.75,378.72
2017,6,28,14,30,872.0,110.0,3.3,34.0,891.0,615.66,448.54
2017,6,28,14,45,583.0,250.0,3.3,34.0,764.0,522.05,378.15
2017,6,28,15,0,294.0,390.0,3.3,34.0,637.0,457.48,330.04
2017,6,28,15,15,328.5,360.0,3.25,33.5,623.5,428.67,309.17
2017,6,28,15,30,363.0,330.0,3.2,33.0,610.0,396.2,284.53
2017,6,28,15,45,291.0,324.0,3.2,33.0,540.5,341.93,244.72
2017,6,28,16,0,219.0,318.0,3.2,33.0,471.0,302.74,216.6
2017,6,28,16,15,160.0,293.5,3.15,32.5,401.0,255.01,183.04
2017,6,28,16,30,101.0,269.0,3.1,32.0,331.0,222.51,161.57
2017,6,28,16,45,352.0,201.0,3.1,32.0,388.0,173.95,116.6
2017,6,28,17,0,603.0,133.0,3.1,32.0,445.0,100.75,64.43
2017,6,28,17,15,569.0,125.5,2.95,31.5,394.0,83.83,63.84
2017,6,28,17,30,535.0,118.0,2.8,31.0,343.0,81.52,62.32
2017,6,28,17,45,488.0,108.5,2.7,31.0,291.5,76.52,58.38
2017,6,28,18,0,441.0,99.0,2.6,31.0,240.0,71.26,54.12
2017,6,28,18,15,380.5,86.5,2.35,30.0,191.5,63.48,47.82
2017,6,28,18,30,320.0,74.0,2.1,29.0,143.0,55.36,40.98
2017,6,28,18,45,242.0,57.5,1.85,28.5,101.0,43.77,30.87
2017,6,28,19,0,164.0,41.0,1.6,28.0,59.0,32.7,20.81
2017,6,28,19,15,82.0,20.5,1.75,27.5,29.5,16.8,2.19
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.0,14.5,2.2,23.5,19.0,25.33,0.0
2017,6,29,6,0,114.0,29.0,2.5,24.0,38.0,69.57,39.94
2017,6,29,6,15,207.0,46.0,2.6,24.5,78.0,132.14,95.1
2017,6,29,6,30,300.0,63.0,2.7,25.0,118.0,198.39,150.26
2017,6,29,6,45,383.0,72.5,2.85,25.5,167.0,261.84,203.31
2017,6,29,7,0,466.0,82.0,3.0,26.0,216.0,333.78,262.16
2017,6,29,7,15,516.5,90.5,3.05,26.5,267.5,399.89,314.82
2017,6,29,7,30,567.0,99.0,3.1,27.0,319.0,465.63,365.57
2017,6,29,7,45,615.0,102.0,3.15,27.5,373.5,527.01,411.59
2017,6,29,8,0,663.0,105.0,3.2,28.0,428.0,590.8,458.0
2017,6,29,8,15,690.0,109.5,3.2,28.5,479.5,643.0,494.34
2017,6,29,8,30,717.0,114.0,3.2,29.0,531.0,695.1,529.0
2017,6,29,8,45,744.5,115.0,3.25,30.0,581.5,740.32,556.69
2017,6,29,9,0,772.0,116.0,3.3,31.0,632.0,787.67,585.27
2017,6,29,9,15,787.0,118.5,3.3,31.5,677.0,824.65,607.21
2017,6,29,9,30,802.0,121.0,3.3,32.0,722.0,859.42,627.46
2017,6,29,9,45,482.5,259.0,3.35,32.5,626.5,728.49,533.24
2017,6,29,10,0,163.0,397.0,3.4,33.0,531.0,553.26,402.85
2017,6,29,10,15,508.0,260.5,3.45,33.0,702.0,765.66,558.37
2017,6,29,10,30,853.0,124.0,3.5,33.0,873.0,946.45,678.62
2017,6,29,10,45,862.5,123.5,3.55,33.5,901.5,958.21,682.84
2017,6,29,11,0,872.0,123.0,3.6,34.0,930.0,966.53,686.21
2017,6,29,11,15,876.5,124.0,3.65,34.0,950.5,967.95,686.72
2017,6,29,11,30,881.0,125.0,3.7,34.0,971.0,965.72,685.06
2017,6,29,11,45,888.0,122.0,3.75,34.5,985.0,958.49,678.93
2017,6,29,12,0,895.0,119.0,3.8,35.0,999.0,947.67,670.67
2017,6,29,12,15,635.5,282.5,3.8,35.0,909.0,859.12,611.47
2017,6,29,12,30,376.0,446.0,3.8,35.0,819.0,754.38,535.52
2017,6,29,12,45,636.0,282.5,3.85,35.5,911.5,818.65,584.58
2017,6,29,13,0,896.0,119.0,3.9,36.0,1004.0,858.15,611.53
2017,6,29,13,15,893.5,118.5,3.9,36.0,993.0,825.86,590.35
2017,6,29,13,30,891.0,118.0,3.9,36.0,982.0,790.9,567.78
2017,6,29,13,45,887.0,117.0,3.95,36.0,963.5,751.84,542.52
2017,6,29,14,0,883.0,116.0,4.0,36.0,945.0,710.46,514.13
2017,6,29,14,15,877.0,115.0,4.0,36.0,919.0,665.65,482.17
2017,6,29,14,30,871.0,114.0,4.0,36.0,893.0,619.05,448.22
2017,6,29,14,45,864.0,112.0,4.05,36.0,861.0,569.54,411.45
2017,6,29,15,0,857.0,110.0,4.1,36.0,829.0,518.78,372.71
2017,6,29,15,15,846.5,108.0,4.1,36.0,790.5,465.45,330.93
2017,6,29,15,30,836.0,106.0,4.1,36.0,752.0,411.7,287.7
2017,6,29,15,45,821.5,104.5,4.1,36.0,708.0,356.83,242.71
2017,6,29,16,0,807.0,103.0,4.1,36.0,664.0,296.03,192.87
2017,6,29,16,15,789.5,100.0,4.1,35.5,616.0,240.08,147.32
2017,6,29,16,30,772.0,97.0,4.1,35.0,568.0,185.59,104.96
2017,6,29,16,45,748.0,94.0,4.1,35.0,517.0,132.2,69.06
2017,6,29,17,0,724.0,91.0,4.1,35.0,466.0,81.52,46.7
2017,6,29,17,15,693.5,86.5,4.0,34.5,413.5,56.91,41.13
2017,6,29,17,30,663.0,82.0,3.9,34.0,361.0,55.65,40.36
2017,6,29,17,45,618.5,76.5,3.8,33.5,308.0,53.47,38.79
2017,6,29,18,0,574.0,71.0,3.7,33.0,255.0,51.17,37.05
2017,6,29,18,15,513.0,63.5,3.4,32.0,204.5,47.08,33.79
2017,6,29,18,30,452.0,56.0,3.1,31.0,154.0,42.83,30.21
2017,6,29,18,45,353.5,46.0,2.85,30.5,109.5,36.11,24.28
2017,6,29,19,0,255.0,36.0,2.6,30.0,65.0,27.99,16.83
2017,6,29,19,15,127.5,18.0,2.8,29.5,32.5,14.11,0.92
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,64.0,14.5,4.35,25.0,19.5,26.78,0.0
2017,6,30,6,0,128.0,29.0,4.6,25.0,39.0,78.84,45.2
2017,6,30,6,15,230.5,44.0,4.75,25.5,79.0,137.41,98.43
2017,6,30,6,30,333.0,59.0,4.9,26.0,119.0,206.35,156.02
2017,6,30,6,45,418.5,67.0,5.1,26.5,169.0,270.92,210.51
2017,6,30,7,0,504.0,75.0,5.3,27.0,219.0,349.08,274.87
2017,6,30,7,15,273.0,110.5,5.35,27.5,191.0,273.86,216.38
2017,6,30,7,30,42.0,146.0,5.4,28.0,163.0,169.78,131.45
2017,6,30,7,45,31.5,160.5,5.45,28.5,174.0,178.33,137.55
2017,6,30,8,0,21.0,175.0,5.5,29.0,185.0,177.03,135.57
2017,6,30,8,15,90.0,215.5,5.5,29.5,267.0,278.53,215.12
2017,6,30,8,30,159.0,256.0,5.5,30.0,349.0,388.52,298.72
2017,6,30,8,45,135.0,279.5,5.55,30.5,363.5,398.16,303.58
2017,6,30,9,0,111.0,303.0,5.6,31.0,378.0,392.23,297.1
2017,6,30,9,15,230.5,311.5,5.6,31.5,480.0,518.7,391.61
2017,6,30,9,30,350.0,320.0,5.6,32.0,582.0,651.5,487.16
2017,6,30,9,45,300.5,353.5,5.6,32.5,587.0,646.95,479.87
2017,6,30,10,0,251.0,387.0,5.6,33.0,592.0,638.6,470.49
2017,6,30,10,15,141.5,370.5,5.55,33.5,487.0,505.64,372.39
2017,6,30,10,30,32.0,354.0,5.5,34.0,382.0,370.24,270.95
2017,6,30,10,45,36.0,374.0,5.45,34.5,406.5,392.33,286.22
2017,6,30,11,0,40.0,394.0,5.4,35.0,431.0,414.0,300.7
2017,6,30,11,15,199.5,415.0,5.35,35.0,606.0,597.15,433.78
2017,6,30,11,30,359.0,436.0,5.3,35.0,781.0,775.08,557.34
2017,6,30,11,45,224.0,460.0,5.3,35.5,676.0,653.33,469.28
2017,6,30,12,0,89.0,484.0,5.3,36.0,571.0,534.38,382.85
2017,6,30,12,15,469.0,316.0,5.25,36.0,781.0,740.3,535.1
2017,6,30,12,30,849.0,148.0,5.2,36.0,991.0,893.15,640.88
2017,6,30,12,45,553.0,320.5,5.2,36.5,869.5,783.95,561.93
2017,6,30,13,0,257.0,493.0,5.2,37.0,748.0,663.24,471.88
2017,6,30,13,15,546.0,322.0,5.15,37.0,854.5,734.61,527.72
2017,6,30,13,30,835.0,151.0,5.1,37.0,961.0,775.59,560.27
2017,6,30,13,45,825.0,153.5,5.1,37.0,941.0,736.85,533.55
2017,6,30,14,0,815.0,156.0,5.1,37.0,921.0,699.27,506.75
2017,6,30,14,15,808.5,154.5,5.1,36.5,895.5,655.21,476.17
2017,6,30,14,30,802.0,153.0,5.1,36.0,870.0,609.67,443.72
2017,6,30,14,45,755.0,173.5,5.1,36.0,829.0,558.5,405.18
2017,6,30,15,0,708.0,194.0,5.1,36.0,788.0,506.84,365.75
2017,6,30,15,15,694.5,190.5,5.1,35.5,750.0,456.48,327.32
2017,6,30,15,30,681.0,187.0,5.1,35.0,712.0,406.47,288.06
2017,6,30,15,45,656.0,185.5,5.2,35.0,668.0,354.76,246.45
2017,6,30,16,0,631.0,184.0,5.3,35.0,624.0,305.18,206.13
2017,6,30,16,15,608.0,178.5,5.3,34.5,577.0,255.4,166.41
2017,6,30,16,30,585.0,173.0,5.3,34.0,530.0,208.06,130.27
2017,6,30,16,45,554.5,166.0,5.35,34.0,480.5,161.77,99.17
2017,6,30,17,0,524.0,159.0,5.4,34.0,431.0,118.16,78.23
2017,6,30,17,15,486.0,150.0,5.35,33.5,380.5,100.22,76.72
2017,6,30,17,30,448.0,141.0,5.3,33.0,330.0,96.44,74.08
2017,6,30,17,45,403.0,128.5,5.3,32.5,280.0,89.89,69.08
2017,6,30,18,0,358.0,116.0,5.3,32.0,230.0,82.97,63.64
2017,6,30,18,15,293.5,101.0,5.1,31.5,182.5,76.33,58.22
2017,6,30,18,30,229.0,86.0,4.9,31.0,135.0,65.59,49.13
2017,6,30,18,45,161.0,65.5,4.75,30.5,95.0,50.72,36.32
2017,6,30,19,0,93.0,45.0,4.6,30.0,55.0,36.26,23.44
2017,6,30,19,15,46.5,22.5,4.45,29.5,27.5,18.87,3.17
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,14.0,2.8,24.5,14.5,14.85,0.0
2017,7,1,6,0,20.0,28.0,2.9,25.0,29.0,34.22,17.05
2017,7,1,6,15,80.5,52.5,2.9,25.0,66.0,87.27,62.03
2017,7,1,6,30,141.0,77.0,2.9,25.0,103.0,141.0,106.58
2017,7,1,6,45,217.5,94.0,2.95,25.5,149.0,205.69,159.74
2017,7,1,7,0,294.0,111.0,3.0,26.0,195.0,272.51,214.1
2017,7,1,7,15,147.0,111.5,3.0,26.5,153.5,197.51,155.05
2017,7,1,7,30,0.0,112.0,3.0,27.0,112.0,102.28,77.19
2017,7,1,7,45,18.0,148.5,3.0,27.5,157.5,149.08,114.42
2017,7,1,8,0,36.0,185.0,3.0,28.0,203.0,207.16,159.52
2017,7,1,8,15,304.5,175.5,3.05,28.5,350.5,414.32,322.21
2017,7,1,8,30,573.0,166.0,3.1,29.0,498.0,640.61,489.07
2017,7,1,8,45,462.5,219.5,3.2,29.5,503.5,623.12,471.14
2017,7,1,9,0,352.0,273.0,3.3,30.0,509.0,588.06,442.08
2017,7,1,9,15,359.5,293.5,3.4,30.5,548.5,624.86,466.49
2017,7,1,9,30,367.0,314.0,3.5,31.0,588.0,660.43,489.33
2017,7,1,9,45,398.5,318.5,3.65,31.5,631.0,712.65,524.03
2017,7,1,10,0,430.0,323.0,3.8,32.0,674.0,751.86,549.56
2017,7,1,10,15,326.5,375.5,3.9,32.0,649.0,698.84,509.85
2017,7,1,10,30,223.0,428.0,4.0,32.0,624.0,640.68,466.65
2017,7,1,10,45,148.5,432.5,4.1,32.5,565.0,572.13,416.19
2017,7,1,11,0,74.0,437.0,4.2,33.0,506.0,489.45,355.4
2017,7,1,11,15,75.5,449.0,4.25,33.0,520.5,499.87,362.69
2017,7,1,11,30,77.0,461.0,4.3,33.0,535.0,509.68,369.24
2017,7,1,11,45,212.0,458.0,4.4,33.5,665.5,640.38,462.55
2017,7,1,12,0,347.0,455.0,4.5,34.0,796.0,763.55,547.19
2017,7,1,12,15,369.0,447.0,4.55,34.0,811.5,764.1,547.37
2017,7,1,12,30,391.0,439.0,4.6,34.0,827.0,762.25,546.59
2017,7,1,12,45,408.5,437.0,4.65,34.5,841.5,759.43,543.86
2017,7,1,13,0,426.0,435.0,4.7,35.0,856.0,755.28,540.15
2017,7,1,13,15,580.5,330.0,4.7,35.0,897.0,769.88,553.79
2017,7,1,13,30,735.0,225.0,4.7,35.0,938.0,770.56,557.55
2017,7,1,13,45,729.5,223.5,4.7,35.5,920.0,732.67,530.08
2017,7,1,14,0,724.0,222.0,4.7,36.0,902.0,693.14,501.31
2017,7,1,14,15,716.5,219.5,4.7,36.0,877.0,650.01,470.63
2017,7,1,14,30,709.0,217.0,4.7,36.0,852.0,605.78,438.59
2017,7,1,14,45,701.0,212.5,4.7,36.0,821.0,558.77,403.9
2017,7,1,15,0,693.0,208.0,4.7,36.0,790.0,511.15,367.91
2017,7,1,15,15,679.5,204.0,4.65,35.5,752.0,461.06,329.88
2017,7,1,15,30,666.0,200.0,4.6,35.0,714.0,411.37,291.12
2017,7,1,15,45,649.5,194.5,4.6,35.0,671.5,360.14,249.95
2017,7,1,16,0,633.0,189.0,4.6,35.0,629.0,310.14,209.29
2017,7,1,16,15,609.5,183.0,4.5,34.5,582.0,259.7,169.24
2017,7,1,16,30,586.0,177.0,4.4,34.0,535.0,211.79,132.79
2017,7,1,16,45,562.5,167.5,4.3,34.0,486.0,164.0,100.35
2017,7,1,17,0,539.0,158.0,4.2,34.0,437.0,118.43,77.9
2017,7,1,17,15,500.5,149.0,3.9,33.5,385.5,99.67,76.2
2017,7,1,17,30,462.0,140.0,3.6,33.0,334.0,95.85,73.53
2017,7,1,17,45,421.0,126.5,3.3,32.5,284.5,88.6,67.95
2017,7,1,18,0,380.0,113.0,3.0,32.0,235.0,80.93,61.89
2017,7,1,18,15,314.0,99.0,2.75,31.0,186.5,72.35,54.99
2017,7,1,18,30,248.0,85.0,2.5,30.0,138.0,64.99,48.81
2017,7,1,18,45,174.5,65.0,2.25,29.5,97.5,50.41,36.22
2017,7,1,19,0,101.0,45.0,2.0,29.0,57.0,35.45,22.92
2017,7,1,19,15,50.5,22.5,2.2,28.5,28.5,18.87,3.22
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
