Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,25.0,14.5,2.45,23.5,16.5,18.47,0.0
2017,7,2,6,0,50.0,29.0,2.6,24.0,33.0,47.63,25.04
2017,7,2,6,15,131.5,49.0,2.8,24.5,70.5,104.84,74.91
2017,7,2,6,30,213.0,69.0,3.0,25.0,108.0,164.79,124.62
2017,7,2,6,45,291.5,83.0,3.2,25.5,154.5,233.07,181.12
2017,7,2,7,0,370.0,97.0,3.4,26.0,201.0,302.85,238.16
2017,7,2,7,15,185.0,92.0,3.55,26.5,144.0,204.78,161.38
2017,7,2,7,30,0.0,87.0,3.7,27.0,87.0,77.84,57.59
2017,7,2,7,45,291.0,106.5,3.85,27.5,247.5,317.15,251.43
2017,7,2,8,0,582.0,126.0,4.0,28.0,408.0,557.8,435.45
2017,7,2,8,15,291.0,129.5,4.0,28.5,270.5,367.39,287.08
2017,7,2,8,30,0.0,133.0,4.0,29.0,133.0,119.79,89.04
2017,7,2,8,45,67.0,218.5,4.05,29.5,263.5,266.1,203.41
2017,7,2,9,0,134.0,304.0,4.1,30.0,394.0,426.02,322.54
2017,7,2,9,15,435.5,226.0,4.1,30.0,546.0,633.76,479.13
2017,7,2,9,30,737.0,148.0,4.1,30.0,698.0,830.73,618.31
2017,7,2,9,45,491.5,267.0,4.1,30.5,643.0,745.45,552.21
2017,7,2,10,0,246.0,386.0,4.1,31.0,588.0,633.36,465.9
2017,7,2,10,15,252.5,403.5,4.1,31.0,618.0,658.07,482.76
2017,7,2,10,30,259.0,421.0,4.1,31.0,648.0,681.44,497.95
2017,7,2,10,45,538.5,285.0,4.15,31.5,776.5,823.93,601.51
2017,7,2,11,0,818.0,149.0,4.2,32.0,905.0,951.79,686.69
2017,7,2,11,15,620.5,280.0,4.15,32.0,861.0,893.28,644.75
2017,7,2,11,30,423.0,411.0,4.1,32.0,817.0,821.01,590.25
2017,7,2,11,45,412.5,420.5,4.1,32.5,821.0,810.31,581.6
2017,7,2,12,0,402.0,430.0,4.1,33.0,825.0,791.54,567.43
2017,7,2,12,15,632.0,282.5,4.05,33.0,907.5,857.7,617.71
2017,7,2,12,30,862.0,135.0,4.0,33.0,990.0,894.97,643.42
2017,7,2,12,45,860.5,135.5,4.0,33.5,987.0,870.63,625.92
2017,7,2,13,0,859.0,136.0,4.0,34.0,984.0,843.68,607.17
2017,7,2,13,15,857.0,135.5,3.95,34.0,973.5,812.87,586.92
2017,7,2,13,30,855.0,135.0,3.9,34.0,963.0,779.49,564.91
2017,7,2,13,45,849.5,134.5,3.85,34.0,945.0,741.03,539.3
2017,7,2,14,0,844.0,134.0,3.8,34.0,927.0,700.47,510.53
2017,7,2,14,15,838.5,132.5,3.7,34.0,902.0,657.18,479.19
2017,7,2,14,30,833.0,131.0,3.6,34.0,877.0,612.15,445.97
2017,7,2,14,45,811.5,137.0,3.55,34.0,842.0,561.25,407.89
2017,7,2,15,0,790.0,143.0,3.5,34.0,807.0,511.22,369.54
2017,7,2,15,15,779.0,140.5,3.4,34.0,769.0,459.6,329.07
2017,7,2,15,30,768.0,138.0,3.3,34.0,731.0,407.83,287.47
2017,7,2,15,45,755.5,133.5,3.25,34.0,689.0,354.06,243.61
2017,7,2,16,0,743.0,129.0,3.2,34.0,647.0,300.81,199.56
2017,7,2,16,15,724.0,125.5,3.05,33.5,599.5,241.95,152.13
2017,7,2,16,30,705.0,122.0,2.9,33.0,552.0,189.92,111.64
2017,7,2,16,45,680.5,117.0,2.75,33.0,502.0,138.25,76.39
2017,7,2,17,0,656.0,112.0,2.6,33.0,452.0,89.41,53.48
2017,7,2,17,15,623.0,106.0,2.3,32.5,400.5,69.86,52.12
2017,7,2,17,30,590.0,100.0,2.0,32.0,349.0,68.21,51.07
2017,7,2,17,45,546.0,92.5,1.75,32.0,297.5,65.16,48.72
2017,7,2,18,0,502.0,85.0,1.5,32.0,246.0,61.92,46.13
2017,7,2,18,15,438.0,75.5,1.55,31.0,196.5,55.7,41.13
2017,7,2,18,30,374.0,66.0,1.6,30.0,147.0,49.55,35.96
2017,7,2,18,45,283.5,53.0,1.65,29.5,104.5,40.42,27.97
2017,7,2,19,0,193.0,40.0,1.7,29.0,62.0,30.99,19.35
2017,7,2,19,15,96.5,20.0,2.0,29.0,31.0,15.66,1.67
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,52.5,14.0,3.7,24.0,18.0,23.78,0.0
2017,7,3,6,0,105.0,28.0,3.9,24.0,36.0,65.31,34.79
2017,7,3,6,15,206.0,44.0,4.0,24.5,75.0,129.32,92.57
2017,7,3,6,30,307.0,60.0,4.1,25.0,114.0,197.24,149.3
2017,7,3,6,45,400.5,67.5,4.25,25.5,164.0,263.19,204.73
2017,7,3,7,0,494.0,75.0,4.4,26.0,214.0,343.54,270.73
2017,7,3,7,15,545.0,82.5,4.45,26.5,266.5,406.06,321.28
2017,7,3,7,30,596.0,90.0,4.5,27.0,319.0,472.32,373.14
2017,7,3,7,45,441.5,139.5,4.6,27.5,323.5,450.36,354.31
2017,7,3,8,0,287.0,189.0,4.7,28.0,328.0,405.85,317.32
2017,7,3,8,15,518.5,145.0,4.7,28.5,431.0,550.13,428.7
2017,7,3,8,30,750.0,101.0,4.7,29.0,534.0,702.98,540.28
2017,7,3,8,45,562.5,183.5,4.7,29.5,525.0,665.17,507.54
2017,7,3,9,0,375.0,266.0,4.7,30.0,516.0,600.0,454.45
2017,7,3,9,15,604.0,186.0,4.7,30.5,621.5,743.55,559.86
2017,7,3,9,30,833.0,106.0,4.7,31.0,727.0,863.27,639.81
2017,7,3,9,45,848.0,106.0,4.7,32.0,768.5,893.61,655.45
2017,7,3,10,0,863.0,106.0,4.7,33.0,810.0,921.27,669.62
2017,7,3,10,15,871.0,107.5,4.65,33.0,844.0,940.97,681.1
2017,7,3,10,30,879.0,109.0,4.6,33.0,878.0,957.33,690.42
2017,7,3,10,45,886.5,109.0,4.55,33.5,906.5,968.23,694.84
2017,7,3,11,0,894.0,109.0,4.5,34.0,935.0,975.58,697.07
2017,7,3,11,15,897.5,110.0,4.45,34.5,955.5,976.43,695.21
2017,7,3,11,30,901.0,111.0,4.4,35.0,976.0,973.57,691.14
2017,7,3,11,45,885.0,124.0,4.35,35.5,983.5,959.8,680.23
2017,7,3,12,0,869.0,137.0,4.3,36.0,991.0,942.23,667.08
2017,7,3,12,15,869.5,137.0,4.2,36.0,995.5,924.94,655.39
2017,7,3,12,30,870.0,137.0,4.1,36.0,1000.0,904.54,641.77
2017,7,3,12,45,868.5,137.0,4.0,36.5,996.5,879.56,623.97
2017,7,3,13,0,867.0,137.0,3.9,37.0,993.0,851.97,604.6
2017,7,3,13,15,864.0,136.5,3.85,37.0,982.0,820.1,583.97
2017,7,3,13,30,861.0,136.0,3.8,37.0,971.0,785.69,561.63
2017,7,3,13,45,854.5,136.0,3.75,37.0,951.5,746.67,536.06
2017,7,3,14,0,848.0,136.0,3.7,37.0,932.0,705.6,507.35
2017,7,3,14,15,841.5,134.5,3.65,37.0,906.5,661.47,476.04
2017,7,3,14,30,835.0,133.0,3.6,37.0,881.0,615.68,442.9
2017,7,3,14,45,825.5,131.5,3.6,37.0,848.0,566.79,406.9
2017,7,3,15,0,816.0,130.0,3.6,37.0,815.0,516.96,369.24
2017,7,3,15,15,804.5,128.0,3.6,36.5,777.0,461.64,327.4
2017,7,3,15,30,793.0,126.0,3.6,36.0,739.0,408.73,285.92
2017,7,3,15,45,775.5,124.5,3.65,36.0,695.0,354.3,241.82
2017,7,3,16,0,758.0,123.0,3.7,36.0,651.0,300.87,197.91
2017,7,3,16,15,739.0,119.5,3.7,35.5,603.5,246.85,154.26
2017,7,3,16,30,720.0,116.0,3.7,35.0,556.0,188.52,109.23
2017,7,3,16,45,691.5,113.0,3.75,35.0,505.0,136.99,74.4
2017,7,3,17,0,663.0,110.0,3.8,35.0,454.0,88.73,52.18
2017,7,3,17,15,630.0,104.5,3.75,34.5,402.0,68.85,50.86
2017,7,3,17,30,597.0,99.0,3.7,34.0,350.0,67.51,50.08
2017,7,3,17,45,549.5,92.0,3.65,33.5,298.0,64.79,48.12
2017,7,3,18,0,502.0,85.0,3.6,33.0,246.0,61.92,45.95
2017,7,3,18,15,439.0,75.5,3.5,32.5,196.5,55.71,40.87
2017,7,3,18,30,376.0,66.0,3.4,32.0,147.0,49.56,35.65
2017,7,3,18,45,284.0,53.0,3.3,31.5,104.0,40.42,27.7
2017,7,3,19,0,192.0,40.0,3.2,31.0,61.0,30.99,19.14
2017,7,3,19,15,96.0,20.0,3.4,30.5,30.5,15.66,1.56
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,41.0,13.0,3.5,24.5,16.0,20.43,0.0
2017,7,4,6,0,82.0,26.0,3.6,25.0,32.0,56.27,28.58
2017,7,4,6,15,162.5,43.0,3.75,25.0,67.5,107.22,75.86
2017,7,4,6,30,243.0,60.0,3.9,25.0,103.0,172.72,130.58
2017,7,4,6,45,316.5,71.5,4.1,25.5,147.5,230.96,179.6
2017,7,4,7,0,390.0,83.0,4.3,26.0,192.0,296.82,234.07
2017,7,4,7,15,486.0,86.0,4.35,26.5,252.0,377.64,299.07
2017,7,4,7,30,582.0,89.0,4.4,27.0,312.0,462.8,365.76
2017,7,4,7,45,502.0,125.5,4.5,28.0,339.0,473.67,371.98
2017,7,4,8,0,422.0,162.0,4.6,29.0,366.0,481.1,374.68
2017,7,4,8,15,451.0,175.5,4.6,29.5,416.0,534.31,413.16
2017,7,4,8,30,480.0,189.0,4.6,30.0,466.0,588.33,451.1
2017,7,4,8,45,438.0,224.5,4.65,30.5,494.5,608.98,462.77
2017,7,4,9,0,396.0,260.0,4.7,31.0,523.0,611.24,461.43
2017,7,4,9,15,591.0,190.5,4.65,31.5,615.0,737.16,552.56
2017,7,4,9,30,786.0,121.0,4.6,32.0,707.0,845.98,625.06
2017,7,4,9,45,630.0,213.5,4.55,32.5,699.5,822.27,604.95
2017,7,4,10,0,474.0,306.0,4.5,33.0,692.0,776.55,567.1
2017,7,4,10,15,439.0,335.5,4.45,33.0,705.5,777.61,565.77
2017,7,4,10,30,404.0,365.0,4.4,33.0,719.0,775.11,561.85
2017,7,4,10,45,623.5,249.5,4.4,33.5,815.5,874.39,632.74
2017,7,4,11,0,843.0,134.0,4.4,34.0,912.0,951.59,681.66
2017,7,4,11,15,848.0,135.0,4.35,34.5,933.0,953.59,680.15
2017,7,4,11,30,853.0,136.0,4.3,35.0,954.0,952.05,676.95
2017,7,4,11,45,856.5,136.0,4.3,35.5,967.5,944.59,670.35
2017,7,4,12,0,860.0,136.0,4.3,36.0,981.0,933.64,661.67
2017,7,4,12,15,861.5,136.5,4.3,36.0,986.5,917.91,651.4
2017,7,4,12,30,863.0,137.0,4.3,36.0,992.0,899.04,639.19
2017,7,4,12,45,862.5,136.5,4.3,36.0,989.5,874.7,623.48
2017,7,4,13,0,862.0,136.0,4.3,36.0,987.0,847.71,606.07
2017,7,4,13,15,860.0,135.5,4.3,36.0,977.0,816.82,586.07
2017,7,4,13,30,858.0,135.0,4.3,36.0,967.0,783.34,564.29
2017,7,4,13,45,854.5,133.5,4.3,36.0,949.0,745.42,539.43
2017,7,4,14,0,851.0,132.0,4.3,36.0,931.0,705.24,511.22
2017,7,4,14,15,845.0,130.5,4.3,36.0,905.5,661.32,479.84
2017,7,4,14,30,839.0,129.0,4.3,36.0,880.0,615.69,446.56
2017,7,4,14,45,830.5,127.5,4.3,36.0,848.0,567.17,410.39
2017,7,4,15,0,822.0,126.0,4.3,36.0,816.0,517.6,372.5
2017,7,4,15,15,811.0,123.5,4.3,35.5,778.0,465.31,332.33
2017,7,4,15,30,800.0,121.0,4.3,35.0,740.0,408.19,287.45
2017,7,4,15,45,785.5,118.5,4.35,35.0,696.5,353.58,242.73
2017,7,4,16,0,771.0,116.0,4.4,35.0,653.0,299.63,197.9
2017,7,4,16,15,752.5,112.5,4.4,34.5,605.5,244.94,153.28
2017,7,4,16,30,734.0,109.0,4.4,34.0,558.0,191.88,111.8
2017,7,4,16,45,709.0,105.0,4.4,34.0,507.0,133.59,71.42
2017,7,4,17,0,684.0,101.0,4.4,34.0,456.0,83.71,47.95
2017,7,4,17,15,652.0,96.0,4.35,33.5,404.0,63.05,46.35
2017,7,4,17,30,620.0,91.0,4.3,33.0,352.0,61.77,45.59
2017,7,4,17,45,576.0,84.5,4.25,33.0,300.0,59.18,43.6
2017,7,4,18,0,532.0,78.0,4.2,33.0,248.0,56.43,41.41
2017,7,4,18,15,470.0,69.5,4.05,32.0,198.5,51.8,37.72
2017,7,4,18,30,408.0,61.0,3.9,31.0,149.0,46.97,33.66
2017,7,4,18,45,318.0,49.0,3.75,30.5,106.0,37.46,25.39
2017,7,4,19,0,228.0,37.0,3.6,30.0,63.0,28.71,17.4
2017,7,4,19,15,114.0,18.5,3.55,29.5,31.5,14.49,0.97
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,50.5,13.0,3.0,24.5,17.0,22.4,0.0
2017,7,5,6,0,101.0,26.0,3.1,25.0,34.0,61.27,30.48
2017,7,5,6,15,200.5,42.0,3.2,25.0,72.5,125.15,88.94
2017,7,5,6,30,300.0,58.0,3.3,25.0,111.0,192.15,145.05
2017,7,5,6,45,150.0,74.0,3.45,25.5,100.5,152.34,117.5
2017,7,5,7,0,0.0,90.0,3.6,26.0,90.0,83.41,62.55
2017,7,5,7,15,284.0,92.0,3.6,26.5,200.5,269.38,213.6
2017,7,5,7,30,568.0,94.0,3.6,27.0,311.0,459.92,362.79
2017,7,5,7,45,616.5,97.0,3.65,27.5,365.5,521.68,408.96
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,585.97,456.12
2017,7,5,8,15,692.5,104.5,3.7,28.5,471.5,638.81,493.26
2017,7,5,8,30,720.0,109.0,3.7,29.0,523.0,691.62,528.58
2017,7,5,8,45,748.5,109.5,3.7,29.5,574.0,737.67,558.01
2017,7,5,9,0,777.0,110.0,3.7,30.0,625.0,785.67,588.28
2017,7,5,9,15,792.5,112.5,3.6,30.0,670.5,823.53,611.83
2017,7,5,9,30,808.0,115.0,3.5,30.0,716.0,859.21,633.68
2017,7,5,9,45,569.0,239.5,3.45,30.5,674.5,788.28,580.71
2017,7,5,10,0,330.0,364.0,3.4,31.0,633.0,689.39,504.65
2017,7,5,10,15,389.0,356.5,3.2,31.5,687.0,739.39,538.04
2017,7,5,10,30,448.0,349.0,3.0,32.0,741.0,801.87,577.65
2017,7,5,10,45,660.0,235.0,2.8,32.5,833.5,895.62,641.43
2017,7,5,11,0,872.0,121.0,2.6,33.0,926.0,967.38,682.86
2017,7,5,11,15,876.5,121.5,2.45,33.5,946.5,968.63,679.61
2017,7,5,11,30,881.0,122.0,2.3,34.0,967.0,966.25,674.78
2017,7,5,11,45,865.5,135.5,2.15,34.5,975.0,953.31,663.52
2017,7,5,12,0,850.0,149.0,2.0,35.0,983.0,936.6,650.13
2017,7,5,12,15,851.0,149.0,1.95,35.0,988.5,919.95,639.28
2017,7,5,12,30,852.0,149.0,1.9,35.0,994.0,900.24,626.61
2017,7,5,12,45,853.5,147.5,1.85,35.5,992.0,876.93,610.51
2017,7,5,13,0,855.0,146.0,1.8,36.0,990.0,850.94,592.86
2017,7,5,13,15,852.5,145.5,1.85,36.0,979.5,819.78,574.12
2017,7,5,13,30,850.0,145.0,1.9,36.0,969.0,786.1,553.64
2017,7,5,13,45,847.5,143.0,2.0,36.0,951.0,748.75,530.72
2017,7,5,14,0,845.0,141.0,2.1,36.0,933.0,709.08,504.57
2017,7,5,14,15,838.5,139.5,2.15,36.0,908.0,665.03,474.46
2017,7,5,14,30,832.0,138.0,2.2,36.0,883.0,619.33,442.41
2017,7,5,14,45,821.5,137.0,2.3,36.5,850.0,570.34,406.49
2017,7,5,15,0,811.0,136.0,2.4,37.0,817.0,518.25,367.47
2017,7,5,15,15,799.5,133.5,2.4,36.5,779.0,465.27,327.87
2017,7,5,15,30,788.0,131.0,2.4,36.0,741.0,412.15,286.82
2017,7,5,15,45,774.0,128.0,2.45,36.0,697.5,357.88,243.34
2017,7,5,16,0,760.0,125.0,2.5,36.0,654.0,304.25,199.61
2017,7,5,16,15,545.0,187.0,2.5,35.5,552.5,251.82,164.4
2017,7,5,16,30,330.0,249.0,2.5,35.0,451.0,230.63,156.07
2017,7,5,16,45,499.5,179.5,2.55,35.0,454.0,167.9,104.64
2017,7,5,17,0,669.0,110.0,2.6,35.0,457.0,89.86,52.45
2017,7,5,17,15,636.0,104.0,2.45,34.5,404.5,68.54,50.58
2017,7,5,17,30,603.0,98.0,2.3,34.0,352.0,66.81,49.49
2017,7,5,17,45,554.0,91.5,2.15,34.0,299.5,64.44,47.7
2017,7,5,18,0,505.0,85.0,2.0,34.0,247.0,61.95,45.75
2017,7,5,18,15,442.5,75.5,1.8,33.0,197.5,55.73,40.78
2017,7,5,18,30,380.0,66.0,1.6,32.0,148.0,49.58,35.66
2017,7,5,18,45,290.0,52.5,1.4,31.0,104.5,40.06,27.48
2017,7,5,19,0,200.0,39.0,1.2,30.0,61.0,30.23,18.62
2017,7,5,19,15,100.0,19.5,1.35,29.5,30.5,15.27,1.22
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,64.5,12.5,1.65,23.5,17.0,24.84,0.0
2017,7,6,6,0,129.0,25.0,1.9,24.0,34.0,72.52,35.87
2017,7,6,6,15,233.5,39.5,1.95,24.5,73.5,132.83,94.17
2017,7,6,6,30,338.0,54.0,2.0,25.0,113.0,201.9,151.77
2017,7,6,6,45,421.5,62.0,2.05,25.5,162.0,269.58,208.26
2017,7,6,7,0,505.0,70.0,2.1,26.0,211.0,343.15,268.2
2017,7,6,7,15,554.5,77.0,2.0,26.5,262.5,404.79,317.01
2017,7,6,7,30,604.0,84.0,1.9,27.0,314.0,470.07,366.62
2017,7,6,7,45,647.5,87.0,1.85,27.5,368.0,530.09,410.65
2017,7,6,8,0,691.0,90.0,1.8,28.0,422.0,592.21,454.56
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.5,642.58,487.66
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,694.8,519.67
2017,7,6,8,45,763.5,101.0,1.4,29.5,574.5,740.39,546.46
2017,7,6,9,0,785.0,103.0,1.3,30.0,624.0,784.73,571.65
2017,7,6,9,15,503.0,224.0,1.1,30.5,567.0,690.71,501.5
2017,7,6,9,30,221.0,345.0,0.9,31.0,510.0,550.35,397.5
2017,7,6,9,45,529.5,229.0,0.7,31.5,652.5,741.59,529.16
2017,7,6,10,0,838.0,113.0,0.5,32.0,795.0,906.47,626.08
2017,7,6,10,15,452.0,256.5,0.5,32.5,626.5,710.81,497.02
2017,7,6,10,30,66.0,400.0,0.5,33.0,458.0,449.87,316.51
2017,7,6,10,45,64.5,413.0,0.55,33.5,471.5,459.55,324.34
2017,7,6,11,0,63.0,426.0,0.6,34.0,485.0,468.75,329.55
2017,7,6,11,15,210.0,430.5,0.75,34.0,631.0,624.06,436.36
2017,7,6,11,30,357.0,435.0,0.9,34.0,777.0,774.74,534.54
2017,7,6,11,45,352.0,444.5,1.1,34.5,786.0,770.81,531.08
2017,7,6,12,0,347.0,454.0,1.3,35.0,795.0,764.96,527.89
2017,7,6,12,15,371.5,445.0,1.4,35.0,812.5,767.02,530.58
2017,7,6,12,30,396.0,436.0,1.5,35.0,830.0,766.59,531.58
2017,7,6,12,45,394.0,435.5,1.65,35.5,826.0,748.22,519.86
2017,7,6,13,0,392.0,435.0,1.8,36.0,822.0,728.47,507.22
2017,7,6,13,15,334.5,455.0,1.85,36.0,783.5,680.38,475.21
2017,7,6,13,30,277.0,475.0,1.9,36.0,745.0,634.34,444.36
2017,7,6,13,45,561.5,305.0,2.0,36.0,837.0,683.99,483.91
2017,7,6,14,0,846.0,135.0,2.1,36.0,929.0,705.77,503.06
2017,7,6,14,15,840.0,133.5,2.15,35.5,903.5,662.03,473.64
2017,7,6,14,30,834.0,132.0,2.2,35.0,878.0,616.59,442.58
2017,7,6,14,45,825.5,130.0,2.3,35.0,846.0,567.86,407.52
2017,7,6,15,0,817.0,128.0,2.4,35.0,814.0,518.1,370.56
2017,7,6,15,15,806.0,126.0,2.45,35.0,776.0,462.87,328.46
2017,7,6,15,30,795.0,124.0,2.5,35.0,738.0,410.01,286.72
2017,7,6,15,45,781.0,121.0,2.55,35.0,695.0,355.36,242.65
2017,7,6,16,0,767.0,118.0,2.6,35.0,652.0,301.33,198.31
2017,7,6,16,15,748.5,114.5,2.65,34.5,604.5,246.78,154.24
2017,7,6,16,30,730.0,111.0,2.7,34.0,557.0,193.87,113.13
2017,7,6,16,45,706.0,107.0,2.75,34.0,507.0,135.69,72.86
2017,7,6,17,0,682.0,103.0,2.8,34.0,457.0,85.91,49.22
2017,7,6,17,15,553.0,119.0,2.75,33.5,385.0,78.75,59.16
2017,7,6,17,30,424.0,135.0,2.7,33.0,313.0,92.16,70.49
2017,7,6,17,45,396.0,119.0,2.65,32.5,267.0,83.19,63.48
2017,7,6,18,0,368.0,103.0,2.6,32.0,221.0,73.69,55.89
2017,7,6,18,15,325.5,87.5,2.3,31.5,177.0,63.94,47.89
2017,7,6,18,30,283.0,72.0,2.0,31.0,133.0,53.71,39.24
2017,7,6,18,45,219.0,55.0,1.75,30.5,94.0,41.78,28.95
2017,7,6,19,0,155.0,38.0,1.5,30.0,55.0,29.36,17.91
2017,7,6,19,15,77.5,19.0,1.5,29.5,27.5,15.63,1.22
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,64.5,12.0,1.5,23.5,16.5,24.35,0.0
2017,7,7,6,0,129.0,24.0,1.7,24.0,33.0,71.01,33.66
2017,7,7,6,15,232.0,38.5,1.75,24.5,71.5,131.14,92.71
2017,7,7,6,30,335.0,53.0,1.8,25.0,110.0,199.54,149.8
2017,7,7,6,45,422.5,59.5,1.85,25.5,158.5,267.27,206.25
2017,7,7,7,0,510.0,66.0,1.9,26.0,207.0,341.09,266.36
2017,7,7,7,15,551.0,75.5,1.75,26.5,258.5,401.14,313.71
2017,7,7,7,30,592.0,85.0,1.6,27.0,310.0,464.06,361.14
2017,7,7,7,45,632.5,89.5,1.5,27.5,363.0,523.39,404.16
2017,7,7,8,0,673.0,94.0,1.4,28.0,416.0,584.6,446.74
2017,7,7,8,15,699.0,98.0,1.15,28.5,467.0,636.16,479.55
2017,7,7,8,30,725.0,102.0,0.9,29.0,518.0,685.25,507.68
2017,7,7,8,45,747.0,105.0,0.7,29.5,567.5,731.81,533.0
2017,7,7,9,0,769.0,108.0,0.5,30.0,617.0,777.21,556.18
2017,7,7,9,15,784.0,111.0,0.65,30.0,662.0,815.07,580.55
2017,7,7,9,30,799.0,114.0,0.8,30.0,707.0,850.75,603.56
2017,7,7,9,45,811.0,116.0,1.0,30.5,747.0,871.77,616.85
2017,7,7,10,0,823.0,118.0,1.2,31.0,787.0,898.16,633.54
2017,7,7,10,15,832.0,120.0,1.4,31.5,821.5,918.79,646.43
2017,7,7,10,30,841.0,122.0,1.6,32.0,856.0,936.23,657.29
2017,7,7,10,45,847.5,123.5,1.8,32.5,884.0,947.43,664.23
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,955.17,669.02
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,956.95,670.45
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,955.14,669.78
2017,7,7,11,45,542.5,311.0,2.35,33.5,834.0,833.32,588.67
2017,7,7,12,0,222.0,495.0,2.5,34.0,714.0,679.49,479.44
2017,7,7,12,15,541.5,315.5,2.55,34.0,851.5,810.03,575.2
2017,7,7,12,30,861.0,136.0,2.6,34.0,989.0,898.75,635.3
2017,7,7,12,45,860.5,135.5,2.65,34.0,986.5,874.51,619.45
2017,7,7,13,0,860.0,135.0,2.7,34.0,984.0,847.6,602.78
2017,7,7,13,15,858.0,134.5,2.7,34.0,973.5,816.79,583.2
2017,7,7,13,30,856.0,134.0,2.7,34.0,963.0,783.38,561.86
2017,7,7,13,45,852.0,133.0,2.75,34.0,945.5,745.58,537.74
2017,7,7,14,0,848.0,132.0,2.8,34.0,928.0,705.54,510.36
2017,7,7,14,15,842.5,130.5,2.8,34.0,903.0,662.04,479.67
2017,7,7,14,30,837.0,129.0,2.8,34.0,878.0,616.79,447.02
2017,7,7,14,45,817.5,133.5,2.8,34.0,843.5,566.91,410.18
2017,7,7,15,0,798.0,138.0,2.8,34.0,809.0,514.84,370.93
2017,7,7,15,15,787.0,135.5,2.8,34.0,771.0,462.7,330.57
2017,7,7,15,30,776.0,133.0,2.8,34.0,733.0,410.39,288.94
2017,7,7,15,45,763.0,129.5,2.8,34.0,690.5,356.66,245.3
2017,7,7,16,0,750.0,126.0,2.8,34.0,648.0,303.47,201.4
2017,7,7,16,15,577.5,178.0,2.8,33.5,562.5,252.08,165.06
2017,7,7,16,30,405.0,230.0,2.8,33.0,477.0,223.42,149.07
2017,7,7,16,45,536.5,168.5,2.8,33.0,465.5,164.79,101.74
2017,7,7,17,0,668.0,107.0,2.8,33.0,454.0,88.58,51.57
2017,7,7,17,15,522.5,125.0,2.65,32.5,378.0,83.0,62.88
2017,7,7,17,30,377.0,143.0,2.5,32.0,302.0,97.26,74.96
2017,7,7,17,45,355.5,125.0,2.4,32.0,258.0,87.13,66.84
2017,7,7,18,0,334.0,107.0,2.3,32.0,214.0,76.37,58.09
2017,7,7,18,15,370.0,84.0,2.1,31.0,181.5,61.6,46.04
2017,7,7,18,30,406.0,61.0,1.9,30.0,149.0,47.01,33.83
2017,7,7,18,45,322.5,48.5,1.7,29.5,106.0,37.11,25.22
2017,7,7,19,0,239.0,36.0,1.5,29.0,63.0,27.97,16.88
2017,7,7,19,15,119.5,18.0,1.6,28.5,31.5,14.11,0.4
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.5,11.5,1.95,23.5,16.0,24.29,0.0
2017,7,8,6,0,133.0,23.0,2.2,24.0,32.0,70.55,31.86
2017,7,8,6,15,236.5,37.0,2.3,24.5,70.5,130.76,92.24
2017,7,8,6,30,340.0,51.0,2.4,25.0,109.0,199.04,149.5
2017,7,8,6,45,415.0,60.5,2.55,26.0,157.0,264.98,204.57
2017,7,8,7,0,490.0,70.0,2.7,27.0,205.0,335.63,262.07
2017,7,8,7,15,539.5,77.5,2.65,27.5,256.5,397.11,311.12
2017,7,8,7,30,589.0,85.0,2.6,28.0,308.0,462.28,361.16
2017,7,8,7,45,628.5,89.5,2.55,28.5,360.5,520.87,404.55
2017,7,8,8,0,668.0,94.0,2.5,29.0,413.0,581.26,447.72
2017,7,8,8,15,694.0,98.5,2.35,29.5,464.5,633.24,482.89
2017,7,8,8,30,720.0,103.0,2.2,30.0,516.0,682.68,514.0
2017,7,8,8,45,742.0,106.0,2.1,30.5,565.0,729.13,542.26
2017,7,8,9,0,764.0,109.0,2.0,31.0,614.0,774.42,569.0
2017,7,8,9,15,779.0,112.0,1.85,31.0,659.0,812.18,590.84
2017,7,8,9,30,794.0,115.0,1.7,31.0,704.0,847.78,610.81
2017,7,8,9,45,805.5,117.5,1.55,31.5,744.0,877.23,625.1
2017,7,8,10,0,817.0,120.0,1.4,32.0,784.0,895.11,631.73
2017,7,8,10,15,826.0,122.0,1.3,32.5,818.0,915.67,640.6
2017,7,8,10,30,835.0,124.0,1.2,33.0,852.0,933.07,647.31
2017,7,8,10,45,840.5,126.0,1.15,33.5,880.0,943.79,650.66
2017,7,8,11,0,846.0,128.0,1.1,34.0,908.0,951.04,652.03
2017,7,8,11,15,850.5,129.0,1.1,34.0,928.5,952.82,652.37
2017,7,8,11,30,855.0,130.0,1.1,34.0,949.0,951.04,650.76
2017,7,8,11,45,602.0,291.0,1.15,34.0,872.0,871.28,600.48
2017,7,8,12,0,349.0,452.0,1.2,34.0,795.0,766.01,528.8
2017,7,8,12,15,609.5,289.5,1.2,34.0,892.0,847.6,588.04
2017,7,8,12,30,870.0,127.0,1.2,34.0,989.0,899.81,621.46
2017,7,8,12,45,476.5,304.0,1.2,34.5,776.5,707.6,494.73
2017,7,8,13,0,83.0,481.0,1.2,35.0,564.0,503.79,351.98
2017,7,8,13,15,197.0,473.0,1.15,35.0,665.5,584.4,409.08
2017,7,8,13,30,311.0,465.0,1.1,35.0,767.0,653.26,454.75
2017,7,8,13,45,581.5,296.0,1.1,35.0,846.5,689.54,483.31
2017,7,8,14,0,852.0,127.0,1.1,35.0,926.0,705.07,497.37
2017,7,8,14,15,846.0,125.5,1.1,35.0,901.0,661.09,467.17
2017,7,8,14,30,840.0,124.0,1.1,35.0,876.0,615.39,435.6
2017,7,8,14,45,835.0,121.0,1.15,35.0,845.0,567.54,401.99
2017,7,8,15,0,830.0,118.0,1.2,35.0,814.0,518.28,366.2
2017,7,8,15,15,819.5,115.5,1.2,35.0,776.5,465.75,326.66
2017,7,8,15,30,809.0,113.0,1.2,35.0,739.0,412.82,285.57
2017,7,8,15,45,796.0,110.5,1.25,35.0,696.0,353.41,238.93
2017,7,8,16,0,783.0,108.0,1.3,35.0,653.0,299.18,194.99
2017,7,8,16,15,765.5,104.5,1.3,34.5,605.5,243.88,150.65
2017,7,8,16,30,748.0,101.0,1.3,34.0,558.0,190.06,109.02
2017,7,8,16,45,726.5,97.0,1.35,34.0,508.0,137.19,72.88
2017,7,8,17,0,705.0,93.0,1.4,34.0,458.0,86.74,49.01
2017,7,8,17,15,674.5,88.0,1.3,33.5,406.0,57.76,41.96
2017,7,8,17,30,644.0,83.0,1.2,33.0,354.0,56.22,40.99
2017,7,8,17,45,604.5,77.0,1.2,33.0,302.5,53.76,39.09
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,51.14,37.01
2017,7,8,18,15,505.0,63.0,1.05,32.0,201.0,46.67,33.44
2017,7,8,18,30,445.0,55.0,0.9,31.0,151.0,42.0,29.52
2017,7,8,18,45,358.0,44.5,0.8,30.5,107.5,34.86,23.25
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,27.41,16.34
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,13.34,0.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,61.0,11.5,2.65,24.5,15.5,23.12,0.0
2017,7,9,6,0,122.0,23.0,2.8,25.0,31.0,67.43,28.59
2017,7,9,6,15,223.0,37.5,2.8,25.5,69.0,127.11,89.2
2017,7,9,6,30,324.0,52.0,2.8,26.0,107.0,194.18,145.33
2017,7,9,6,45,199.5,77.0,2.8,26.5,115.0,177.88,136.85
2017,7,9,7,0,75.0,102.0,2.8,27.0,123.0,139.36,107.49
2017,7,9,7,15,322.0,95.5,2.8,27.5,213.0,294.12,231.68
2017,7,9,7,30,569.0,89.0,2.8,28.0,303.0,454.95,356.4
2017,7,9,7,45,608.5,94.0,2.8,28.5,355.5,513.28,399.43
2017,7,9,8,0,648.0,99.0,2.8,29.0,408.0,573.45,442.84
2017,7,9,8,15,675.0,104.0,2.65,29.5,459.0,625.97,478.74
2017,7,9,8,30,702.0,109.0,2.5,30.0,510.0,678.48,512.69
2017,7,9,8,45,726.0,111.5,2.4,30.5,559.0,722.6,539.66
2017,7,9,9,0,750.0,114.0,2.3,31.0,608.0,768.56,567.24
2017,7,9,9,15,765.5,117.0,2.15,31.0,653.0,806.39,589.54
2017,7,9,9,30,781.0,120.0,2.0,31.0,698.0,842.13,610.02
2017,7,9,9,45,795.0,121.5,1.95,31.5,738.5,872.51,626.31
2017,7,9,10,0,809.0,123.0,1.9,32.0,779.0,891.26,635.0
2017,7,9,10,15,818.5,125.0,1.85,32.5,813.5,912.19,645.14
2017,7,9,10,30,828.0,127.0,1.8,33.0,848.0,929.99,653.21
2017,7,9,10,45,834.5,128.5,1.8,33.5,876.0,941.12,657.73
2017,7,9,11,0,841.0,130.0,1.8,34.0,904.0,948.83,660.26
2017,7,9,11,15,846.0,131.0,1.8,34.0,925.0,951.11,660.94
2017,7,9,11,30,851.0,132.0,1.8,34.0,946.0,949.84,659.6
2017,7,9,11,45,854.5,132.0,1.85,34.0,960.0,942.64,655.33
2017,7,9,12,0,858.0,132.0,1.9,34.0,974.0,931.96,649.03
2017,7,9,12,15,859.5,132.5,1.9,34.0,979.5,916.48,639.33
2017,7,9,12,30,861.0,133.0,1.9,34.0,985.0,897.83,627.75
2017,7,9,12,45,859.0,134.0,1.95,34.5,982.5,873.62,611.96
2017,7,9,13,0,857.0,135.0,2.0,35.0,980.0,846.77,594.54
2017,7,9,13,15,854.5,134.5,1.95,35.0,970.0,815.63,574.75
2017,7,9,13,30,852.0,134.0,1.9,35.0,960.0,781.95,553.31
2017,7,9,13,45,847.5,133.5,1.9,35.0,942.0,744.31,529.59
2017,7,9,14,0,843.0,133.0,1.9,35.0,924.0,704.48,502.75
2017,7,9,14,15,837.0,132.0,1.85,34.5,899.0,661.24,473.57
2017,7,9,14,30,831.0,131.0,1.8,34.0,874.0,616.28,442.43
2017,7,9,14,45,821.0,130.5,1.75,34.0,842.0,567.98,407.19
2017,7,9,15,0,811.0,130.0,1.7,34.0,810.0,518.76,370.35
2017,7,9,15,15,576.0,233.5,1.6,34.0,705.0,442.98,314.58
2017,7,9,15,30,341.0,337.0,1.5,34.0,600.0,397.23,281.65
2017,7,9,15,45,548.0,229.5,1.45,34.0,623.5,358.29,248.51
2017,7,9,16,0,755.0,122.0,1.4,34.0,647.0,302.86,199.43
2017,7,9,16,15,736.5,118.0,1.3,34.0,600.0,248.48,155.4
2017,7,9,16,30,718.0,114.0,1.2,34.0,553.0,195.75,114.41
2017,7,9,16,45,525.0,156.5,1.2,34.0,462.5,156.27,94.8
2017,7,9,17,0,332.0,199.0,1.2,34.0,372.0,148.53,103.03
2017,7,9,17,15,359.5,170.0,1.15,33.5,338.0,119.85,92.12
2017,7,9,17,30,387.0,141.0,1.1,33.0,304.0,96.0,73.41
2017,7,9,17,45,360.5,124.0,1.05,32.5,259.0,86.49,66.07
2017,7,9,18,0,334.0,107.0,1.0,32.0,214.0,76.4,58.04
2017,7,9,18,15,293.0,90.0,1.05,31.5,171.0,65.66,49.27
2017,7,9,18,30,252.0,73.0,1.1,31.0,128.0,54.38,39.77
2017,7,9,18,45,193.0,55.5,1.15,30.5,90.5,43.74,30.55
2017,7,9,19,0,134.0,38.0,1.2,30.0,53.0,30.42,18.71
2017,7,9,19,15,67.0,19.0,1.3,29.5,26.5,15.61,0.5
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.0,11.0,2.3,23.5,15.5,24.09,0.0
2017,7,10,6,0,136.0,22.0,2.6,24.0,31.0,69.63,27.78
2017,7,10,6,15,241.0,36.0,2.8,24.5,69.5,131.11,92.11
2017,7,10,6,30,346.0,50.0,3.0,25.0,108.0,200.15,150.3
2017,7,10,6,45,421.5,59.0,3.25,25.5,156.0,266.11,206.11
2017,7,10,7,0,497.0,68.0,3.5,26.0,204.0,336.81,264.72
2017,7,10,7,15,547.0,75.5,3.6,26.5,255.5,398.94,315.06
2017,7,10,7,30,597.0,83.0,3.7,27.0,307.0,464.83,366.61
2017,7,10,7,45,636.5,87.5,3.8,28.0,360.0,523.85,410.57
2017,7,10,8,0,676.0,92.0,3.9,29.0,413.0,584.67,454.33
2017,7,10,8,15,702.5,96.5,3.9,29.5,464.5,637.43,491.43
2017,7,10,8,30,729.0,101.0,3.9,30.0,516.0,687.78,524.6
2017,7,10,8,45,751.5,103.5,3.95,31.0,565.5,734.5,553.56
2017,7,10,9,0,774.0,106.0,4.0,32.0,615.0,780.06,581.1
2017,7,10,9,15,789.0,108.5,3.95,32.5,660.5,817.67,603.49
2017,7,10,9,30,804.0,111.0,3.9,33.0,706.0,853.09,624.13
2017,7,10,9,45,817.0,113.0,3.9,33.5,747.0,875.42,636.06
2017,7,10,10,0,830.0,115.0,3.9,34.0,788.0,903.03,651.51
2017,7,10,10,15,839.0,116.5,3.85,34.5,822.5,923.43,661.85
2017,7,10,10,30,848.0,118.0,3.8,35.0,857.0,940.63,670.15
2017,7,10,10,45,855.5,119.0,3.75,35.5,885.5,952.53,675.08
2017,7,10,11,0,863.0,120.0,3.7,36.0,914.0,960.96,677.88
2017,7,10,11,15,867.5,121.0,3.7,36.0,935.0,962.92,678.4
2017,7,10,11,30,872.0,122.0,3.7,36.0,956.0,961.26,676.78
2017,7,10,11,45,870.0,126.0,3.7,36.5,968.5,952.59,669.47
2017,7,10,12,0,868.0,130.0,3.7,37.0,981.0,940.33,660.06
2017,7,10,12,15,869.5,130.5,3.7,37.0,987.0,924.74,650.03
2017,7,10,12,30,871.0,131.0,3.7,37.0,993.0,905.93,638.04
2017,7,10,12,45,870.5,130.5,3.7,37.5,990.5,881.53,621.23
2017,7,10,13,0,870.0,130.0,3.7,38.0,988.0,854.38,602.75
2017,7,10,13,15,868.0,129.5,3.7,38.0,978.0,823.27,582.97
2017,7,10,13,30,866.0,129.0,3.7,38.0,968.0,789.53,561.42
2017,7,10,13,45,862.0,128.5,3.75,38.0,950.5,751.75,537.28
2017,7,10,14,0,858.0,128.0,3.8,38.0,933.0,711.69,510.12
2017,7,10,14,15,852.5,126.5,3.8,38.0,907.5,667.72,479.21
2017,7,10,14,30,847.0,125.0,3.8,38.0,882.0,621.96,446.36
2017,7,10,14,45,840.0,122.5,3.8,38.0,850.5,572.98,410.43
2017,7,10,15,0,833.0,120.0,3.8,38.0,819.0,522.78,372.64
2017,7,10,15,15,822.5,118.0,3.8,37.5,781.0,470.38,332.9
2017,7,10,15,30,812.0,116.0,3.8,37.0,743.0,417.56,291.55
2017,7,10,15,45,798.5,113.0,3.8,37.0,700.0,357.45,243.35
2017,7,10,16,0,785.0,110.0,3.8,37.0,657.0,302.42,198.06
2017,7,10,16,15,767.5,107.0,3.75,36.5,609.5,247.27,153.32
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,193.6,111.45
2017,7,10,16,45,726.5,100.0,3.7,36.0,511.0,140.29,74.84
2017,7,10,17,0,703.0,96.0,3.7,36.0,460.0,83.44,45.85
2017,7,10,17,15,672.0,91.0,3.55,35.5,408.0,59.82,43.3
2017,7,10,17,30,641.0,86.0,3.4,35.0,356.0,58.38,42.41
2017,7,10,17,45,597.5,80.0,3.25,34.5,303.0,55.99,40.68
2017,7,10,18,0,554.0,74.0,3.1,34.0,250.0,53.47,38.77
2017,7,10,18,15,493.5,66.0,2.75,33.0,200.0,49.11,35.31
2017,7,10,18,30,433.0,58.0,2.4,32.0,150.0,44.57,31.5
2017,7,10,18,45,341.5,46.5,2.1,31.5,106.0,36.64,24.57
2017,7,10,19,0,250.0,35.0,1.8,31.0,62.0,27.23,16.05
2017,7,10,19,15,125.0,17.5,1.85,30.5,31.0,13.73,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,49.5,11.5,3.45,24.0,14.5,20.69,0.0
2017,7,11,6,0,99.0,23.0,3.6,24.0,29.0,56.2,19.81
2017,7,11,6,15,199.5,38.5,3.65,24.5,66.5,121.01,85.0
2017,7,11,6,30,300.0,54.0,3.7,25.0,104.0,187.56,141.02
2017,7,11,6,45,392.0,62.5,3.8,25.5,153.0,253.37,196.48
2017,7,11,7,0,484.0,71.0,3.9,26.0,202.0,333.7,262.57
2017,7,11,7,15,535.5,79.0,3.9,26.5,254.0,396.65,313.52
2017,7,11,7,30,587.0,87.0,3.9,27.0,306.0,463.51,365.79
2017,7,11,7,45,634.5,89.5,3.95,27.5,360.5,525.0,412.5
2017,7,11,8,0,682.0,92.0,4.0,28.0,415.0,588.96,459.61
2017,7,11,8,15,708.5,96.5,4.0,28.5,467.0,642.02,497.04
2017,7,11,8,30,735.0,101.0,4.0,29.0,519.0,692.65,530.5
2017,7,11,8,45,759.5,102.5,4.0,30.0,569.0,740.12,559.93
2017,7,11,9,0,784.0,104.0,4.0,31.0,619.0,786.54,587.94
2017,7,11,9,15,799.0,106.5,4.0,31.5,664.5,824.5,610.81
2017,7,11,9,30,814.0,109.0,4.0,32.0,710.0,852.33,626.6
2017,7,11,9,45,826.5,110.5,4.0,32.5,751.0,881.96,643.53
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,908.84,658.49
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,929.5,670.69
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,946.9,680.83
2017,7,11,10,45,862.0,117.5,4.05,33.5,889.0,957.98,685.85
2017,7,11,11,0,868.0,119.0,4.1,34.0,917.0,965.54,688.71
2017,7,11,11,15,872.0,120.0,4.1,34.0,937.5,967.06,688.96
2017,7,11,11,30,876.0,121.0,4.1,34.0,958.0,964.95,687.03
2017,7,11,11,45,886.0,116.0,4.15,34.5,973.5,959.23,681.8
2017,7,11,12,0,896.0,111.0,4.2,35.0,989.0,949.91,674.38
2017,7,11,12,15,896.5,111.5,4.2,35.0,994.5,933.28,663.52
2017,7,11,12,30,897.0,112.0,4.2,35.0,1000.0,913.35,650.64
2017,7,11,12,45,895.0,112.5,4.2,35.5,997.0,888.14,633.06
2017,7,11,13,0,893.0,113.0,4.2,36.0,994.0,860.1,613.74
2017,7,11,13,15,890.5,112.5,4.2,36.0,983.5,828.0,593.03
2017,7,11,13,30,888.0,112.0,4.2,36.0,973.0,793.2,570.47
2017,7,11,13,45,882.5,112.5,4.2,36.0,954.5,754.43,545.13
2017,7,11,14,0,877.0,113.0,4.2,36.0,936.0,713.42,517.26
2017,7,11,14,15,871.5,112.0,4.2,36.0,910.5,669.1,485.68
2017,7,11,14,30,866.0,111.0,4.2,36.0,885.0,622.95,452.07
2017,7,11,14,45,849.5,114.5,4.25,36.0,851.0,572.64,414.71
2017,7,11,15,0,833.0,118.0,4.3,36.0,817.0,521.91,376.07
2017,7,11,15,15,822.5,116.0,4.3,35.5,778.5,469.49,335.81
2017,7,11,15,30,812.0,114.0,4.3,35.0,740.0,416.65,293.94
2017,7,11,15,45,795.0,112.5,4.35,35.0,696.5,356.46,245.22
2017,7,11,16,0,778.0,111.0,4.4,35.0,653.0,301.78,199.82
2017,7,11,16,15,760.0,108.0,4.4,34.5,605.5,246.88,154.84
2017,7,11,16,30,742.0,105.0,4.4,34.0,558.0,193.52,112.81
2017,7,11,16,45,518.0,155.5,4.4,34.0,458.5,155.53,95.08
2017,7,11,17,0,294.0,206.0,4.4,34.0,359.0,151.79,106.73
2017,7,11,17,15,459.0,147.5,4.35,33.5,355.0,98.4,75.16
2017,7,11,17,30,624.0,89.0,4.3,33.0,351.0,60.44,44.48
2017,7,11,17,45,578.5,83.0,4.25,33.0,298.5,58.16,42.76
2017,7,11,18,0,533.0,77.0,4.2,33.0,246.0,55.75,40.85
2017,7,11,18,15,471.0,68.5,4.0,32.5,196.5,51.1,37.05
2017,7,11,18,30,409.0,60.0,3.8,32.0,147.0,46.26,32.89
2017,7,11,18,45,316.5,48.0,3.6,31.5,103.5,36.74,24.64
2017,7,11,19,0,224.0,36.0,3.4,31.0,60.0,27.97,16.6
2017,7,11,19,15,112.0,18.0,3.35,30.5,30.0,14.12,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
