Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,48.0,11.0,3.15,24.5,14.0,19.91,0.0
2017,7,12,6,0,96.0,22.0,3.4,25.0,28.0,58.68,18.84
2017,7,12,6,15,202.5,37.5,3.5,25.5,66.0,120.86,84.27
2017,7,12,6,30,309.0,53.0,3.6,26.0,104.0,189.86,142.04
2017,7,12,6,45,397.5,61.5,3.75,26.5,152.5,258.23,199.39
2017,7,12,7,0,486.0,70.0,3.9,27.0,201.0,333.62,261.45
2017,7,12,7,15,404.0,100.0,3.95,27.5,225.5,343.91,270.89
2017,7,12,7,30,322.0,130.0,4.0,28.0,250.0,337.83,266.06
2017,7,12,7,45,202.5,162.5,4.05,28.5,242.0,301.37,235.98
2017,7,12,8,0,83.0,195.0,4.1,29.0,234.0,251.79,194.65
2017,7,12,8,15,410.5,146.0,4.1,29.5,375.0,473.96,368.94
2017,7,12,8,30,738.0,97.0,4.1,30.0,516.0,690.77,528.32
2017,7,12,8,45,760.5,99.0,4.2,30.5,565.5,737.33,557.58
2017,7,12,9,0,783.0,101.0,4.3,31.0,615.0,782.73,586.47
2017,7,12,9,15,592.0,198.5,4.3,31.5,603.5,748.79,558.67
2017,7,12,9,30,401.0,296.0,4.3,32.0,592.0,688.29,509.45
2017,7,12,9,45,421.0,305.0,4.3,32.5,631.5,723.39,532.21
2017,7,12,10,0,441.0,314.0,4.3,33.0,671.0,757.27,553.35
2017,7,12,10,15,433.5,333.5,4.3,33.0,697.5,774.05,563.11
2017,7,12,10,30,426.0,353.0,4.3,33.0,724.0,788.25,571.24
2017,7,12,10,45,646.0,235.0,4.3,33.5,818.0,886.44,641.11
2017,7,12,11,0,866.0,117.0,4.3,34.0,912.0,962.39,688.24
2017,7,12,11,15,571.5,292.0,4.3,34.0,822.0,863.56,619.82
2017,7,12,11,30,277.0,467.0,4.3,34.0,732.0,732.39,523.6
2017,7,12,11,45,175.0,468.0,4.35,34.5,636.0,618.8,443.84
2017,7,12,12,0,73.0,469.0,4.4,35.0,540.0,507.79,364.08
2017,7,12,12,15,470.0,300.0,4.35,35.0,764.5,733.24,530.13
2017,7,12,12,30,867.0,131.0,4.3,35.0,989.0,904.14,646.41
2017,7,12,12,45,581.5,305.5,4.3,35.0,881.0,800.74,573.83
2017,7,12,13,0,296.0,480.0,4.3,35.0,773.0,690.82,492.73
2017,7,12,13,15,331.5,457.5,4.25,35.0,782.0,683.58,489.1
2017,7,12,13,30,367.0,435.0,4.2,35.0,791.0,673.56,482.93
2017,7,12,13,45,613.0,279.5,4.2,35.5,860.5,702.27,506.78
2017,7,12,14,0,859.0,124.0,4.2,36.0,930.0,710.76,515.45
2017,7,12,14,15,853.5,122.5,4.1,36.0,905.0,666.72,483.57
2017,7,12,14,30,848.0,121.0,4.0,36.0,880.0,620.89,450.03
2017,7,12,14,45,661.0,221.0,3.95,36.0,799.0,551.22,397.67
2017,7,12,15,0,474.0,321.0,3.9,36.0,718.0,497.79,357.21
2017,7,12,15,15,511.0,290.0,3.85,35.5,700.0,459.94,329.25
2017,7,12,15,30,548.0,259.0,3.8,35.0,682.0,417.75,296.79
2017,7,12,15,45,546.5,239.0,3.75,35.0,640.0,366.24,256.35
2017,7,12,16,0,545.0,219.0,3.7,35.0,598.0,314.61,215.15
2017,7,12,16,15,442.0,232.5,3.6,34.5,525.5,264.36,178.78
2017,7,12,16,30,339.0,246.0,3.5,34.0,453.0,232.02,157.83
2017,7,12,16,45,248.5,234.0,3.45,34.0,378.5,188.85,130.38
2017,7,12,17,0,158.0,222.0,3.4,34.0,304.0,164.66,118.96
2017,7,12,17,15,152.0,196.5,3.2,33.5,268.0,141.73,110.07
2017,7,12,17,30,146.0,171.0,3.0,33.0,232.0,125.79,97.81
2017,7,12,17,45,133.0,147.5,2.9,32.5,197.0,110.38,85.76
2017,7,12,18,0,120.0,124.0,2.8,32.0,162.0,94.44,73.01
2017,7,12,18,15,101.0,101.5,2.5,31.5,129.0,78.61,60.03
2017,7,12,18,30,82.0,79.0,2.2,31.0,96.0,62.32,46.35
2017,7,12,18,45,53.5,57.5,1.95,30.5,67.0,46.23,32.56
2017,7,12,19,0,25.0,36.0,1.7,30.0,38.0,30.48,18.67
2017,7,12,19,15,12.5,18.0,1.75,29.5,19.0,15.76,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,58.5,11.0,2.15,23.5,14.0,22.07,0.0
2017,7,13,6,0,117.0,22.0,2.4,24.0,28.0,64.04,18.34
2017,7,13,6,15,230.5,35.5,2.45,24.5,66.5,127.47,88.85
2017,7,13,6,30,344.0,49.0,2.5,25.0,105.0,200.9,150.46
2017,7,13,6,45,430.5,57.0,2.55,25.5,154.0,267.86,206.86
2017,7,13,7,0,517.0,65.0,2.6,26.0,203.0,343.34,268.88
2017,7,13,7,15,568.0,71.5,2.65,26.5,255.5,405.97,319.28
2017,7,13,7,30,619.0,78.0,2.7,27.0,308.0,472.42,370.82
2017,7,13,7,45,660.5,81.5,2.75,28.0,362.0,532.65,415.15
2017,7,13,8,0,702.0,85.0,2.8,29.0,416.0,592.89,457.89
2017,7,13,8,15,438.5,166.5,2.85,29.5,381.5,517.09,396.83
2017,7,13,8,30,175.0,248.0,2.9,30.0,347.0,394.27,300.12
2017,7,13,8,45,484.5,173.0,2.95,30.5,483.0,593.51,450.85
2017,7,13,9,0,794.0,98.0,3.0,31.0,619.0,788.95,586.25
2017,7,13,9,15,808.5,101.0,3.0,31.5,664.5,820.1,603.02
2017,7,13,9,30,823.0,104.0,3.0,32.0,710.0,856.0,623.94
2017,7,13,9,45,832.5,106.5,3.0,32.5,750.0,884.31,639.59
2017,7,13,10,0,842.0,109.0,3.0,33.0,790.0,909.71,653.28
2017,7,13,10,15,850.5,111.0,3.0,33.0,824.5,930.54,665.34
2017,7,13,10,30,859.0,113.0,3.0,33.0,859.0,948.1,675.38
2017,7,13,10,45,864.0,115.0,3.0,33.5,887.0,958.88,679.79
2017,7,13,11,0,869.0,117.0,3.0,34.0,915.0,966.08,682.07
2017,7,13,11,15,873.0,118.0,3.0,34.5,936.0,967.7,680.95
2017,7,13,11,30,877.0,119.0,3.0,35.0,957.0,965.68,677.71
2017,7,13,11,45,876.5,122.0,3.05,35.5,969.5,957.59,671.18
2017,7,13,12,0,876.0,125.0,3.1,36.0,982.0,945.89,662.54
2017,7,13,12,15,877.0,125.5,3.1,36.0,987.5,929.85,652.31
2017,7,13,12,30,878.0,126.0,3.1,36.0,993.0,910.56,640.12
2017,7,13,12,45,876.0,126.5,3.15,36.0,990.5,885.61,624.68
2017,7,13,13,0,874.0,127.0,3.2,36.0,988.0,857.91,607.46
2017,7,13,13,15,871.5,126.5,3.25,36.0,978.0,826.25,587.62
2017,7,13,13,30,869.0,126.0,3.3,36.0,968.0,791.97,565.94
2017,7,13,13,45,864.5,125.5,3.35,36.5,949.5,753.66,540.33
2017,7,13,14,0,860.0,125.0,3.4,37.0,931.0,713.1,511.98
2017,7,13,14,15,854.0,124.0,3.4,37.0,906.0,669.06,481.07
2017,7,13,14,30,848.0,123.0,3.4,37.0,881.0,623.25,448.22
2017,7,13,14,45,839.0,122.0,3.45,37.0,849.0,574.21,412.38
2017,7,13,15,0,830.0,121.0,3.5,37.0,817.0,524.11,374.75
2017,7,13,15,15,819.5,118.5,3.55,36.5,779.0,471.35,334.83
2017,7,13,15,30,809.0,116.0,3.6,36.0,741.0,413.67,290.08
2017,7,13,15,45,793.0,114.5,3.65,36.0,697.0,358.48,245.33
2017,7,13,16,0,777.0,113.0,3.7,36.0,653.0,304.08,200.47
2017,7,13,16,15,759.0,110.0,3.7,35.5,605.5,249.11,155.76
2017,7,13,16,30,741.0,107.0,3.7,35.0,558.0,195.69,113.91
2017,7,13,16,45,713.0,104.0,3.7,35.0,506.5,143.07,77.68
2017,7,13,17,0,685.0,101.0,3.7,35.0,455.0,87.08,48.85
2017,7,13,17,15,653.0,96.0,3.65,34.5,403.0,63.19,46.26
2017,7,13,17,30,621.0,91.0,3.6,34.0,351.0,61.93,45.52
2017,7,13,17,45,573.0,85.0,3.55,34.0,298.0,59.71,43.84
2017,7,13,18,0,525.0,79.0,3.5,34.0,245.0,57.38,42.01
2017,7,13,18,15,461.5,70.0,3.2,33.0,195.5,52.39,38.02
2017,7,13,18,30,398.0,61.0,2.9,32.0,146.0,47.17,33.64
2017,7,13,18,45,305.0,48.5,2.6,31.5,102.5,37.12,24.94
2017,7,13,19,0,212.0,36.0,2.3,31.0,59.0,27.97,16.55
2017,7,13,19,15,106.0,18.0,2.25,30.5,29.5,14.13,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,54.5,10.5,1.7,24.5,13.5,20.77,0.0
2017,7,14,6,0,109.0,21.0,1.9,25.0,27.0,60.47,14.04
2017,7,14,6,15,220.0,35.0,1.95,25.0,65.0,123.62,85.65
2017,7,14,6,30,331.0,49.0,2.0,25.0,103.0,193.57,144.64
2017,7,14,6,45,418.0,57.5,2.1,25.5,151.5,262.99,202.78
2017,7,14,7,0,505.0,66.0,2.2,26.0,200.0,338.66,264.77
2017,7,14,7,15,556.5,72.5,2.15,26.5,252.0,401.01,314.59
2017,7,14,7,30,608.0,79.0,2.1,27.0,304.0,467.24,365.45
2017,7,14,7,45,652.5,82.0,2.1,28.0,358.0,528.34,409.98
2017,7,14,8,0,697.0,85.0,2.1,29.0,412.0,589.71,452.99
2017,7,14,8,15,723.0,89.0,2.0,29.5,464.0,642.66,488.19
2017,7,14,8,30,749.0,93.0,1.9,30.0,516.0,695.38,521.21
2017,7,14,8,45,771.0,95.0,1.8,30.5,566.0,742.02,549.07
2017,7,14,9,0,793.0,97.0,1.7,31.0,616.0,787.45,575.37
2017,7,14,9,15,807.5,99.5,1.55,31.5,661.5,818.1,590.8
2017,7,14,9,30,822.0,102.0,1.4,32.0,707.0,853.51,608.92
2017,7,14,9,45,833.0,104.5,1.3,32.5,747.5,883.24,623.45
2017,7,14,10,0,844.0,107.0,1.2,33.0,788.0,910.12,635.91
2017,7,14,10,15,852.5,108.5,1.1,33.5,823.0,930.53,644.16
2017,7,14,10,30,861.0,110.0,1.0,34.0,858.0,947.68,650.31
2017,7,14,10,45,867.0,112.0,0.95,34.5,886.0,959.51,654.09
2017,7,14,11,0,873.0,114.0,0.9,35.0,914.0,967.78,655.83
2017,7,14,11,15,579.5,288.5,0.9,35.5,825.5,869.53,592.66
2017,7,14,11,30,286.0,463.0,0.9,36.0,737.0,738.29,503.1
2017,7,14,11,45,583.0,292.5,0.9,36.5,859.5,859.23,585.77
2017,7,14,12,0,880.0,122.0,0.9,37.0,982.0,947.8,638.07
2017,7,14,12,15,486.5,305.0,0.9,37.0,781.5,754.57,515.98
2017,7,14,12,30,93.0,488.0,0.9,37.0,581.0,533.9,366.89
2017,7,14,12,45,69.0,462.0,0.9,37.0,530.5,482.42,334.43
2017,7,14,13,0,45.0,436.0,0.9,37.0,480.0,432.56,301.2
2017,7,14,13,15,43.0,427.0,0.9,37.0,468.5,417.69,291.61
2017,7,14,13,30,41.0,418.0,0.9,37.0,457.0,403.01,281.88
2017,7,14,13,45,181.5,429.5,0.95,37.5,600.0,512.55,357.52
2017,7,14,14,0,322.0,441.0,1.0,38.0,743.0,605.99,418.72
2017,7,14,14,15,329.0,426.5,1.05,38.0,728.0,578.02,400.02
2017,7,14,14,30,336.0,412.0,1.1,38.0,713.0,548.9,381.19
2017,7,14,14,45,181.0,366.0,1.2,38.0,527.5,407.73,286.39
2017,7,14,15,0,26.0,320.0,1.3,38.0,342.0,282.89,200.37
2017,7,14,15,15,400.0,227.5,1.4,37.5,537.0,362.82,256.75
2017,7,14,15,30,774.0,135.0,1.5,37.0,732.0,415.54,287.35
2017,7,14,15,45,755.0,133.5,1.65,37.0,688.0,361.13,244.38
2017,7,14,16,0,736.0,132.0,1.8,37.0,644.0,307.94,201.95
2017,7,14,16,15,716.5,128.0,1.95,36.5,596.5,248.4,155.21
2017,7,14,16,30,697.0,124.0,2.1,36.0,549.0,195.78,114.82
2017,7,14,16,45,668.5,120.0,2.25,36.0,498.0,144.27,79.7
2017,7,14,17,0,640.0,116.0,2.4,36.0,447.0,96.09,56.29
2017,7,14,17,15,606.5,110.0,2.45,35.5,395.0,72.81,53.82
2017,7,14,17,30,573.0,104.0,2.5,35.0,343.0,71.32,52.96
2017,7,14,17,45,524.5,96.5,2.6,34.5,291.0,68.42,50.88
2017,7,14,18,0,476.0,89.0,2.7,34.0,239.0,64.44,47.81
2017,7,14,18,15,413.0,78.0,2.5,33.5,190.0,57.52,42.17
2017,7,14,18,30,350.0,67.0,2.3,33.0,141.0,50.33,36.07
2017,7,14,18,45,262.0,52.5,2.15,32.5,98.5,40.08,27.23
2017,7,14,19,0,174.0,38.0,2.0,32.0,56.0,29.49,17.61
2017,7,14,19,15,87.0,19.0,2.1,31.5,28.0,14.91,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,51.5,10.0,2.65,25.5,12.5,19.69,0.0
2017,7,15,6,0,103.0,20.0,2.9,26.0,25.0,57.43,9.79
2017,7,15,6,15,209.0,35.0,2.9,26.5,62.5,120.27,82.62
2017,7,15,6,30,315.0,50.0,2.9,27.0,100.0,188.86,140.2
2017,7,15,6,45,392.0,60.0,2.95,28.0,147.0,254.36,194.71
2017,7,15,7,0,469.0,70.0,3.0,29.0,194.0,325.5,252.41
2017,7,15,7,15,521.0,78.0,2.65,29.5,245.5,388.09,301.85
2017,7,15,7,30,573.0,86.0,2.3,30.0,297.0,454.7,352.11
2017,7,15,7,45,421.5,135.5,1.95,31.0,304.0,434.58,333.39
2017,7,15,8,0,270.0,185.0,1.6,32.0,311.0,391.86,297.39
2017,7,15,8,15,487.0,146.0,1.4,32.5,407.5,530.48,399.0
2017,7,15,8,30,704.0,107.0,1.2,33.0,504.0,679.67,500.15
2017,7,15,8,45,494.5,194.5,1.0,33.5,486.0,625.65,455.14
2017,7,15,9,0,285.0,282.0,0.8,34.0,468.0,545.44,393.26
2017,7,15,9,15,163.5,292.0,1.0,34.5,400.5,443.28,321.34
2017,7,15,9,30,42.0,302.0,1.2,35.0,333.0,333.42,241.13
2017,7,15,9,45,416.0,217.5,1.4,35.5,551.5,629.55,455.09
2017,7,15,10,0,790.0,133.0,1.6,36.0,770.0,897.1,627.86
2017,7,15,10,15,799.5,135.5,1.7,36.0,804.5,918.73,638.47
2017,7,15,10,30,809.0,138.0,1.8,36.0,839.0,937.22,649.75
2017,7,15,10,45,602.5,265.0,1.95,36.5,797.5,876.09,609.42
2017,7,15,11,0,396.0,392.0,2.1,37.0,756.0,785.61,546.29
2017,7,15,11,15,609.5,270.5,2.15,37.0,845.0,882.34,613.92
2017,7,15,11,30,823.0,149.0,2.2,37.0,934.0,943.75,652.64
2017,7,15,11,45,538.0,318.0,2.3,37.5,834.5,841.47,583.8
2017,7,15,12,0,253.0,487.0,2.4,38.0,735.0,713.27,493.66
2017,7,15,12,15,212.0,496.0,2.45,38.0,705.0,665.86,462.9
2017,7,15,12,30,171.0,505.0,2.5,38.0,675.0,627.16,436.85
2017,7,15,12,45,113.5,479.0,2.55,38.0,591.5,542.95,380.23
2017,7,15,13,0,56.0,453.0,2.6,38.0,508.0,457.46,321.8
2017,7,15,13,15,185.5,459.5,2.65,38.0,639.5,566.18,398.75
2017,7,15,13,30,315.0,466.0,2.7,38.0,771.0,661.29,463.51
2017,7,15,13,45,209.0,463.5,2.75,38.0,664.0,561.97,395.32
2017,7,15,14,0,103.0,461.0,2.8,38.0,557.0,472.0,333.19
2017,7,15,14,15,57.0,345.5,2.85,37.5,398.5,336.85,240.52
2017,7,15,14,30,11.0,230.0,2.9,37.0,240.0,208.51,149.27
2017,7,15,14,45,24.0,287.0,3.0,36.5,307.5,259.27,186.91
2017,7,15,15,0,37.0,344.0,3.1,36.0,375.0,307.51,222.07
2017,7,15,15,15,48.0,341.0,3.15,35.5,379.5,304.45,220.37
2017,7,15,15,30,59.0,338.0,3.2,35.0,384.0,299.72,217.44
2017,7,15,15,45,29.5,200.0,3.25,35.0,223.0,178.31,129.06
2017,7,15,16,0,0.0,62.0,3.3,35.0,62.0,54.93,36.78
2017,7,15,16,15,0.0,61.0,3.3,34.5,61.0,54.01,36.34
2017,7,15,16,30,0.0,60.0,3.3,34.0,60.0,53.09,35.84
2017,7,15,16,45,0.0,46.5,3.3,34.0,46.5,41.09,26.61
2017,7,15,17,0,0.0,33.0,3.3,34.0,33.0,29.12,17.32
2017,7,15,17,15,0.0,67.0,3.2,33.5,67.0,59.23,43.26
2017,7,15,17,30,0.0,101.0,3.1,33.0,101.0,87.28,66.55
2017,7,15,17,45,0.0,85.5,3.05,32.5,85.5,74.37,56.24
2017,7,15,18,0,0.0,70.0,3.0,32.0,70.0,61.35,45.68
2017,7,15,18,15,0.0,55.5,2.85,31.5,55.5,49.01,35.46
2017,7,15,18,30,0.0,41.0,2.7,31.0,41.0,36.17,24.62
2017,7,15,18,45,0.0,28.0,2.6,30.5,28.0,24.66,14.76
2017,7,15,19,0,0.0,15.0,2.5,30.0,15.0,13.18,4.82
2017,7,15,19,15,0.0,7.5,2.45,29.5,7.5,6.58,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,48.0,9.5,1.1,24.5,12.0,18.51,0.0
2017,7,16,6,0,96.0,19.0,1.3,25.0,24.0,54.14,5.5
2017,7,16,6,15,198.5,34.0,1.45,25.0,60.5,115.82,79.56
2017,7,16,6,30,301.0,49.0,1.6,25.0,97.0,182.5,136.04
2017,7,16,6,45,376.5,60.0,1.75,25.0,143.5,244.17,188.39
2017,7,16,7,0,452.0,71.0,1.9,25.0,190.0,318.36,249.73
2017,7,16,7,15,504.5,79.5,2.0,25.5,241.0,380.97,300.09
2017,7,16,7,30,557.0,88.0,2.1,26.0,292.0,447.67,351.91
2017,7,16,7,45,593.0,95.0,2.25,26.5,343.5,505.79,395.7
2017,7,16,8,0,629.0,102.0,2.4,27.0,395.0,565.51,439.37
2017,7,16,8,15,657.0,107.0,2.45,27.0,446.5,618.35,477.37
2017,7,16,8,30,685.0,112.0,2.5,27.0,498.0,671.31,514.11
2017,7,16,8,45,703.5,117.5,2.65,27.5,546.0,716.97,543.91
2017,7,16,9,0,722.0,123.0,2.8,28.0,594.0,757.94,570.07
2017,7,16,9,15,739.0,126.5,2.8,28.5,639.5,797.19,593.92
2017,7,16,9,30,756.0,130.0,2.8,29.0,685.0,834.47,616.1
2017,7,16,9,45,766.5,134.5,2.85,29.5,725.0,864.65,633.62
2017,7,16,10,0,777.0,139.0,2.9,30.0,765.0,892.09,649.25
2017,7,16,10,15,787.0,141.5,2.85,30.0,800.0,914.01,661.84
2017,7,16,10,30,797.0,144.0,2.8,30.0,835.0,932.83,672.46
2017,7,16,10,45,803.0,146.5,2.8,30.5,863.0,944.53,677.56
2017,7,16,11,0,809.0,149.0,2.8,31.0,891.0,952.82,680.59
2017,7,16,11,15,814.5,150.5,2.75,31.0,912.0,956.09,681.53
2017,7,16,11,30,820.0,152.0,2.7,31.0,933.0,944.53,673.15
2017,7,16,11,45,559.5,313.5,2.7,31.5,850.0,858.43,612.68
2017,7,16,12,0,299.0,475.0,2.7,32.0,767.0,745.79,530.15
2017,7,16,12,15,346.0,455.5,2.7,32.0,795.5,759.56,541.1
2017,7,16,12,30,393.0,436.0,2.7,32.0,824.0,770.35,549.13
2017,7,16,12,45,603.5,300.0,2.7,32.5,894.5,818.75,585.45
2017,7,16,13,0,814.0,164.0,2.7,33.0,965.0,849.5,607.01
2017,7,16,13,15,539.5,321.0,2.7,33.0,849.5,739.73,529.79
2017,7,16,13,30,265.0,478.0,2.7,33.0,734.0,633.01,452.09
2017,7,16,13,45,237.5,473.5,2.7,33.0,700.0,591.98,424.39
2017,7,16,14,0,210.0,469.0,2.7,33.0,666.0,553.01,397.45
2017,7,16,14,15,495.5,315.0,2.7,33.0,762.0,596.76,432.53
2017,7,16,14,30,781.0,161.0,2.7,33.0,858.0,615.76,447.94
2017,7,16,14,45,756.5,168.0,2.75,33.0,823.0,566.36,411.34
2017,7,16,15,0,732.0,175.0,2.8,33.0,788.0,514.84,372.78
2017,7,16,15,15,506.5,263.0,2.8,32.5,678.0,439.39,317.44
2017,7,16,15,30,281.0,351.0,2.8,32.0,568.0,386.15,279.48
2017,7,16,15,45,178.0,329.0,2.8,32.0,463.5,319.57,231.85
2017,7,16,16,0,75.0,307.0,2.8,32.0,359.0,265.76,194.47
2017,7,16,16,15,45.0,257.5,2.8,32.0,288.5,215.57,158.29
2017,7,16,16,30,15.0,208.0,2.8,32.0,218.0,176.79,130.66
2017,7,16,16,45,291.0,174.0,2.8,32.0,325.0,154.64,103.65
2017,7,16,17,0,567.0,140.0,2.8,32.0,432.0,111.27,70.45
2017,7,16,17,15,283.5,111.0,2.6,31.5,257.0,73.07,54.99
2017,7,16,17,30,0.0,82.0,2.4,31.0,82.0,72.19,54.62
2017,7,16,17,45,0.0,69.0,2.25,30.5,69.0,61.0,45.59
2017,7,16,18,0,0.0,56.0,2.1,30.0,56.0,49.45,36.11
2017,7,16,18,15,0.0,44.5,1.9,29.5,44.5,39.25,27.58
2017,7,16,18,30,0.0,33.0,1.7,29.0,33.0,29.07,18.9
2017,7,16,18,45,0.0,22.5,1.55,28.5,22.5,19.8,10.88
2017,7,16,19,0,0.0,12.0,1.4,28.0,12.0,10.54,2.78
2017,7,16,19,15,0.0,6.0,1.45,27.5,6.0,5.26,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,20.5,8.0,1.0,24.0,9.5,11.49,0.0
2017,7,17,6,0,41.0,16.0,1.1,24.0,19.0,31.28,0.0
2017,7,17,6,15,113.5,37.0,1.1,24.5,53.5,85.81,58.3
2017,7,17,6,30,186.0,58.0,1.1,25.0,88.0,142.8,106.17
2017,7,17,6,45,261.0,74.0,1.1,25.5,133.0,210.53,161.82
2017,7,17,7,0,336.0,90.0,1.1,26.0,178.0,279.2,217.3
2017,7,17,7,15,389.0,103.0,1.05,26.5,227.5,340.02,265.13
2017,7,17,7,30,442.0,116.0,1.0,27.0,277.0,405.46,314.65
2017,7,17,7,45,491.0,122.5,1.0,27.5,329.0,465.19,358.44
2017,7,17,8,0,540.0,129.0,1.0,28.0,381.0,528.12,403.04
2017,7,17,8,15,571.0,136.5,1.05,28.5,431.5,588.55,444.35
2017,7,17,8,30,602.0,144.0,1.1,29.0,482.0,643.45,480.8
2017,7,17,8,45,442.5,212.5,1.2,29.5,474.0,603.89,448.5
2017,7,17,9,0,283.0,281.0,1.3,30.0,466.0,543.51,402.02
2017,7,17,9,15,237.0,312.0,1.45,30.0,474.5,529.21,391.18
2017,7,17,9,30,191.0,343.0,1.6,30.0,483.0,525.03,386.67
2017,7,17,9,45,102.0,294.0,1.75,30.5,369.5,393.75,291.33
2017,7,17,10,0,13.0,245.0,1.9,31.0,256.0,236.14,173.91
2017,7,17,10,15,28.5,308.5,2.0,31.0,333.5,324.65,239.26
2017,7,17,10,30,44.0,372.0,2.1,31.0,411.0,402.54,294.7
2017,7,17,10,45,83.5,413.5,2.25,31.5,489.5,480.93,349.8
2017,7,17,11,0,123.0,455.0,2.4,32.0,568.0,572.21,412.26
2017,7,17,11,15,181.0,465.0,2.45,32.0,635.5,634.56,455.3
2017,7,17,11,30,239.0,475.0,2.5,32.0,703.0,695.39,496.79
2017,7,17,11,45,508.0,330.0,2.6,32.5,824.0,825.97,589.32
2017,7,17,12,0,777.0,185.0,2.7,33.0,945.0,923.18,654.53
2017,7,17,12,15,532.5,335.0,2.75,33.0,857.0,827.52,587.87
2017,7,17,12,30,288.0,485.0,2.8,33.0,769.0,721.34,511.79
2017,7,17,12,45,309.5,475.5,2.85,33.5,780.5,717.39,509.49
2017,7,17,13,0,331.0,466.0,2.9,34.0,792.0,711.31,505.08
2017,7,17,13,15,556.0,322.5,2.95,34.0,863.0,755.34,540.31
2017,7,17,13,30,781.0,179.0,3.0,34.0,934.0,777.06,559.74
2017,7,17,13,45,776.5,178.0,3.05,34.0,916.5,739.82,534.24
2017,7,17,14,0,772.0,177.0,3.1,34.0,899.0,700.63,507.33
2017,7,17,14,15,765.5,175.0,3.1,34.0,874.5,657.51,476.97
2017,7,17,14,30,759.0,173.0,3.1,34.0,850.0,612.98,444.96
2017,7,17,14,45,453.0,290.5,3.15,34.0,690.5,495.06,358.97
2017,7,17,15,0,147.0,408.0,3.2,34.0,531.0,408.75,295.78
2017,7,17,15,15,434.0,283.0,3.2,33.5,622.0,422.15,305.28
2017,7,17,15,30,721.0,158.0,3.2,33.0,713.0,410.17,291.99
2017,7,17,15,45,703.5,155.0,3.2,33.0,670.0,357.04,248.83
2017,7,17,16,0,686.0,152.0,3.2,33.0,627.0,305.05,206.07
2017,7,17,16,15,618.0,165.0,3.2,32.5,569.5,255.26,167.25
2017,7,17,16,30,550.0,178.0,3.2,32.0,512.0,213.61,136.64
2017,7,17,16,45,368.5,198.5,3.2,32.0,413.5,178.79,119.16
2017,7,17,17,0,187.0,219.0,3.2,32.0,315.0,164.35,119.06
2017,7,17,17,15,223.5,189.5,2.95,31.5,291.5,130.72,102.06
2017,7,17,17,30,260.0,160.0,2.7,31.0,268.0,113.73,88.78
2017,7,17,17,45,234.0,140.0,2.5,31.0,226.5,101.4,78.92
2017,7,17,18,0,208.0,120.0,2.3,31.0,185.0,88.52,68.41
2017,7,17,18,15,176.0,99.0,2.15,30.5,146.5,74.4,56.77
2017,7,17,18,30,144.0,78.0,2.0,30.0,108.0,59.72,44.35
2017,7,17,18,45,101.0,56.5,1.85,29.5,74.5,45.53,32.06
2017,7,17,19,0,58.0,35.0,1.7,29.0,41.0,28.94,17.3
2017,7,17,19,15,29.0,17.5,1.8,28.5,20.5,14.91,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,55.5,9.0,1.6,23.5,12.0,19.59,0.0
2017,7,18,6,0,111.0,18.0,1.9,24.0,24.0,56.48,0.0
2017,7,18,6,15,227.0,31.5,1.95,24.5,61.0,122.11,83.35
2017,7,18,6,30,343.0,45.0,2.0,25.0,98.0,196.63,146.47
2017,7,18,6,45,428.5,53.5,2.05,25.5,146.5,263.57,202.91
2017,7,18,7,0,514.0,62.0,2.1,26.0,195.0,339.11,264.95
2017,7,18,7,15,565.5,68.5,2.1,26.5,247.0,402.01,315.41
2017,7,18,7,30,617.0,75.0,2.1,27.0,299.0,468.85,366.93
2017,7,18,7,45,659.0,78.5,2.1,28.0,353.0,529.52,411.17
2017,7,18,8,0,701.0,82.0,2.1,29.0,407.0,590.36,453.8
2017,7,18,8,15,727.0,85.5,2.15,29.5,459.5,643.12,489.48
2017,7,18,8,30,753.0,89.0,2.2,30.0,512.0,695.65,523.4
2017,7,18,8,45,772.5,92.5,2.3,30.5,561.5,742.37,552.9
2017,7,18,9,0,792.0,96.0,2.4,31.0,611.0,787.71,581.03
2017,7,18,9,15,806.5,98.5,2.45,31.5,656.5,818.49,598.74
2017,7,18,9,30,821.0,101.0,2.5,32.0,702.0,854.09,619.56
2017,7,18,9,45,832.5,103.0,2.6,32.5,742.5,883.92,636.76
2017,7,18,10,0,844.0,105.0,2.7,33.0,783.0,910.93,652.1
2017,7,18,10,15,852.5,106.5,2.75,33.5,818.0,931.53,662.92
2017,7,18,10,30,861.0,108.0,2.8,34.0,853.0,948.86,671.73
2017,7,18,10,45,867.0,109.5,2.9,34.5,881.5,960.36,677.3
2017,7,18,11,0,873.0,111.0,3.0,35.0,910.0,968.29,680.76
2017,7,18,11,15,877.0,112.0,3.05,35.0,931.0,970.13,681.54
2017,7,18,11,30,881.0,113.0,3.1,35.0,952.0,968.31,680.18
2017,7,18,11,45,883.0,114.0,3.2,35.5,965.5,960.89,674.39
2017,7,18,12,0,885.0,115.0,3.3,36.0,979.0,949.84,666.44
2017,7,18,12,15,590.5,298.5,3.4,36.0,876.5,846.64,598.22
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,726.48,511.95
2017,7,18,12,45,235.0,492.0,3.6,36.0,724.0,662.84,469.23
2017,7,18,13,0,174.0,502.0,3.7,36.0,674.0,607.1,430.78
2017,7,18,13,15,189.0,495.5,3.75,36.0,680.0,601.84,427.96
2017,7,18,13,30,204.0,489.0,3.8,36.0,686.0,595.07,423.81
2017,7,18,13,45,136.0,464.0,3.9,36.5,595.0,509.27,363.44
2017,7,18,14,0,68.0,439.0,4.0,37.0,504.0,429.68,306.91
2017,7,18,14,15,97.5,439.5,4.05,36.5,528.5,442.14,317.16
2017,7,18,14,30,127.0,440.0,4.1,36.0,553.0,448.39,322.59
2017,7,18,14,45,466.0,286.5,4.2,36.0,679.5,499.73,361.86
2017,7,18,15,0,805.0,133.0,4.3,36.0,806.0,521.83,376.69
2017,7,18,15,15,794.0,130.5,4.3,35.5,768.0,468.85,335.96
2017,7,18,15,30,783.0,128.0,4.3,35.0,730.0,415.66,294.06
2017,7,18,15,45,767.5,125.5,4.35,35.0,686.5,360.95,249.46
2017,7,18,16,0,752.0,123.0,4.4,35.0,643.0,307.03,204.79
2017,7,18,16,15,733.0,119.5,4.35,34.5,595.5,252.59,160.33
2017,7,18,16,30,714.0,116.0,4.3,34.0,548.0,193.96,114.34
2017,7,18,16,45,688.0,111.5,4.3,34.0,497.5,141.14,77.41
2017,7,18,17,0,662.0,107.0,4.3,34.0,447.0,91.32,52.52
2017,7,18,17,15,628.5,101.5,4.15,33.5,394.5,67.07,49.66
2017,7,18,17,30,595.0,96.0,4.0,33.0,342.0,65.66,48.81
2017,7,18,17,45,547.5,89.0,3.9,33.0,290.0,62.87,46.66
2017,7,18,18,0,500.0,82.0,3.8,33.0,238.0,59.93,44.31
2017,7,18,18,15,434.5,72.0,3.4,32.0,188.5,54.22,39.71
2017,7,18,18,30,369.0,62.0,3.0,31.0,139.0,46.73,33.39
2017,7,18,18,45,274.0,48.5,2.6,30.5,96.5,37.12,24.99
2017,7,18,19,0,179.0,35.0,2.2,30.0,54.0,27.2,15.78
2017,7,18,19,15,89.5,17.5,2.15,29.5,27.0,13.76,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,34.0,9.0,1.8,24.5,10.5,15.17,0.0
2017,7,19,6,0,68.0,18.0,2.1,25.0,21.0,41.03,0.0
2017,7,19,6,15,174.5,34.0,2.2,25.5,57.0,108.87,73.76
2017,7,19,6,30,281.0,50.0,2.3,26.0,93.0,176.73,131.18
2017,7,19,6,45,370.5,60.0,2.4,26.5,141.0,242.13,185.99
2017,7,19,7,0,460.0,70.0,2.5,27.0,189.0,321.66,250.96
2017,7,19,7,15,514.5,78.0,2.5,27.5,240.5,385.36,302.01
2017,7,19,7,30,569.0,86.0,2.5,28.0,292.0,453.35,354.51
2017,7,19,7,45,384.5,138.0,2.55,28.5,287.5,414.8,323.06
2017,7,19,8,0,200.0,190.0,2.6,29.0,283.0,339.11,262.5
2017,7,19,8,15,456.5,147.0,2.6,29.5,393.0,510.87,394.01
2017,7,19,8,30,713.0,104.0,2.6,30.0,503.0,685.05,519.05
2017,7,19,8,45,736.5,106.5,2.65,30.5,553.0,729.8,546.36
2017,7,19,9,0,760.0,109.0,2.7,31.0,603.0,776.23,575.24
2017,7,19,9,15,776.0,112.5,2.7,31.5,648.5,815.9,598.77
2017,7,19,9,30,792.0,116.0,2.7,32.0,694.0,853.45,620.6
2017,7,19,9,45,806.0,117.0,2.75,32.5,735.5,884.03,637.96
2017,7,19,10,0,820.0,118.0,2.8,33.0,777.0,902.98,647.73
2017,7,19,10,15,829.5,120.0,2.85,33.0,812.0,924.57,660.66
2017,7,19,10,30,839.0,122.0,2.9,33.0,847.0,942.97,671.57
2017,7,19,10,45,847.5,122.5,2.95,33.5,876.0,955.55,677.49
2017,7,19,11,0,856.0,123.0,3.0,34.0,905.0,964.68,681.35
2017,7,19,11,15,860.5,124.0,3.05,34.5,926.5,966.85,680.93
2017,7,19,11,30,865.0,125.0,3.1,35.0,948.0,965.41,678.4
2017,7,19,11,45,859.5,131.5,3.2,35.5,959.5,955.9,671.29
2017,7,19,12,0,854.0,138.0,3.3,36.0,971.0,942.79,662.04
2017,7,19,12,15,855.0,138.5,3.4,36.0,977.0,926.96,652.51
2017,7,19,12,30,856.0,139.0,3.5,36.0,983.0,907.94,640.98
2017,7,19,12,45,856.0,138.5,3.6,36.5,981.0,884.18,625.1
2017,7,19,13,0,856.0,138.0,3.7,37.0,979.0,857.63,607.45
2017,7,19,13,15,853.5,137.5,3.75,37.0,969.0,826.26,587.66
2017,7,19,13,30,851.0,137.0,3.8,37.0,959.0,792.33,566.09
2017,7,19,13,45,846.5,136.5,3.85,37.0,941.0,754.41,541.74
2017,7,19,14,0,842.0,136.0,3.9,37.0,923.0,714.28,514.46
2017,7,19,14,15,584.0,274.0,3.95,37.0,813.0,621.3,446.25
2017,7,19,14,30,326.0,412.0,4.0,37.0,703.0,545.29,389.79
2017,7,19,14,45,331.5,393.5,4.1,37.0,680.0,511.4,366.26
2017,7,19,15,0,337.0,375.0,4.2,37.0,657.0,476.62,341.37
2017,7,19,15,15,313.5,361.5,4.2,36.5,614.0,431.47,309.21
2017,7,19,15,30,290.0,348.0,4.2,36.0,571.0,388.54,278.18
2017,7,19,15,45,518.0,237.5,4.2,36.0,607.0,358.35,250.97
2017,7,19,16,0,746.0,127.0,4.2,36.0,643.0,308.85,205.38
2017,7,19,16,15,727.0,123.0,4.15,35.5,595.5,254.29,161.1
2017,7,19,16,30,708.0,119.0,4.1,35.0,548.0,195.39,115.16
2017,7,19,16,45,673.0,116.5,4.1,35.0,494.5,143.36,79.32
2017,7,19,17,0,638.0,114.0,4.1,35.0,441.0,95.44,55.93
2017,7,19,17,15,523.0,124.5,4.0,34.5,372.0,84.04,63.26
2017,7,19,17,30,408.0,135.0,3.9,34.0,303.0,92.41,70.47
2017,7,19,17,45,378.5,119.0,3.8,34.0,257.0,83.43,63.33
2017,7,19,18,0,349.0,103.0,3.7,34.0,211.0,73.91,55.61
2017,7,19,18,15,361.5,82.5,3.35,33.0,175.0,60.72,44.9
2017,7,19,18,30,374.0,62.0,3.0,32.0,139.0,46.77,33.26
2017,7,19,18,45,284.0,48.0,2.65,31.5,96.0,36.79,24.58
2017,7,19,19,0,194.0,34.0,2.3,31.0,53.0,26.46,15.04
2017,7,19,19,15,97.0,17.0,2.3,30.5,26.5,13.38,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,31.0,8.5,2.2,24.5,10.0,14.1,0.0
2017,7,20,6,0,62.0,17.0,2.4,25.0,20.0,38.11,0.0
2017,7,20,6,15,167.0,33.5,2.5,25.5,55.5,106.09,71.47
2017,7,20,6,30,272.0,50.0,2.6,26.0,91.0,173.56,128.79
2017,7,20,6,45,359.0,60.5,2.75,26.5,138.0,237.96,182.93
2017,7,20,7,0,446.0,71.0,2.9,27.0,185.0,316.05,246.99
2017,7,20,7,15,501.0,79.0,2.8,27.5,236.5,379.39,297.86
2017,7,20,7,30,556.0,87.0,2.7,28.0,288.0,447.08,350.19
2017,7,20,7,45,601.5,91.5,2.65,28.5,341.5,508.61,396.14
2017,7,20,8,0,647.0,96.0,2.6,29.0,395.0,572.59,442.25
2017,7,20,8,15,675.5,101.0,2.5,29.5,447.0,626.74,479.39
2017,7,20,8,30,704.0,106.0,2.4,30.0,499.0,681.03,514.49
2017,7,20,8,45,728.5,108.5,2.35,31.0,549.0,726.16,541.2
2017,7,20,9,0,753.0,111.0,2.3,32.0,599.0,773.24,568.54
2017,7,20,9,15,769.5,114.0,2.15,32.5,645.0,812.62,590.48
2017,7,20,9,30,786.0,117.0,2.0,33.0,691.0,849.95,610.52
2017,7,20,9,45,800.0,118.5,1.95,33.5,732.0,880.99,626.96
2017,7,20,10,0,814.0,120.0,1.9,34.0,773.0,900.27,635.81
2017,7,20,10,15,823.5,122.0,1.9,34.0,808.5,921.78,647.96
2017,7,20,10,30,833.0,124.0,1.9,34.0,844.0,940.12,658.13
2017,7,20,10,45,841.5,125.0,1.95,34.5,873.0,953.16,664.29
2017,7,20,11,0,850.0,126.0,2.0,35.0,902.0,962.75,668.45
2017,7,20,11,15,855.0,127.0,2.05,35.5,924.0,965.4,668.46
2017,7,20,11,30,860.0,128.0,2.1,36.0,946.0,964.43,666.42
2017,7,20,11,45,876.5,119.5,2.2,36.5,963.5,961.88,664.06
2017,7,20,12,0,893.0,111.0,2.3,37.0,981.0,955.64,659.51
2017,7,20,12,15,894.0,111.0,2.35,37.0,987.0,939.16,649.65
2017,7,20,12,30,895.0,111.0,2.4,37.0,993.0,919.32,637.83
2017,7,20,12,45,895.5,110.5,2.5,37.5,991.5,895.41,622.57
2017,7,20,13,0,896.0,110.0,2.6,38.0,990.0,868.46,605.38
2017,7,20,13,15,894.0,109.5,2.65,38.0,980.0,836.48,585.86
2017,7,20,13,30,892.0,109.0,2.7,38.0,970.0,801.72,564.44
2017,7,20,13,45,888.5,108.0,2.8,38.0,952.0,762.74,540.36
2017,7,20,14,0,885.0,107.0,2.9,38.0,934.0,721.34,514.06
2017,7,20,14,15,880.0,106.0,2.95,38.0,909.0,676.7,483.34
2017,7,20,14,30,875.0,105.0,3.0,38.0,884.0,630.12,450.5
2017,7,20,14,45,866.5,104.0,3.05,38.0,852.0,579.83,414.16
2017,7,20,15,0,858.0,103.0,3.1,38.0,820.0,528.38,375.89
2017,7,20,15,15,848.0,101.5,3.15,38.0,781.5,474.9,335.0
2017,7,20,15,30,838.0,100.0,3.2,38.0,743.0,420.9,292.46
2017,7,20,15,45,823.5,98.5,3.25,38.0,699.0,365.06,247.51
2017,7,20,16,0,809.0,97.0,3.3,38.0,655.0,309.68,202.13
2017,7,20,16,15,792.0,94.0,3.35,37.5,607.5,246.56,151.58
2017,7,20,16,30,775.0,91.0,3.4,37.0,560.0,190.99,108.12
2017,7,20,16,45,751.0,88.0,3.45,37.0,508.5,136.31,70.31
2017,7,20,17,0,727.0,85.0,3.5,37.0,457.0,84.34,45.15
2017,7,20,17,15,696.0,81.0,3.45,36.5,404.0,58.95,42.43
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,52.47,37.42
2017,7,20,17,45,620.5,71.5,3.4,35.5,298.0,50.15,35.73
2017,7,20,18,0,576.0,66.0,3.4,35.0,245.0,47.71,33.86
2017,7,20,18,15,512.0,59.0,3.1,34.0,194.0,43.88,30.8
2017,7,20,18,30,448.0,52.0,2.8,33.0,143.0,39.92,27.45
2017,7,20,18,45,346.5,41.5,2.5,32.5,99.0,32.66,21.08
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,25.12,13.85
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,12.21,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,2.3,25.0,9.5,12.36,0.0
2017,7,21,6,0,45.0,17.0,2.4,25.0,19.0,33.66,0.0
2017,7,21,6,15,148.5,34.0,2.45,25.5,54.0,101.13,67.72
2017,7,21,6,30,252.0,51.0,2.5,26.0,89.0,167.45,124.16
2017,7,21,6,45,345.5,61.5,2.65,26.5,136.5,233.54,179.45
2017,7,21,7,0,439.0,72.0,2.8,27.0,184.0,313.86,245.2
2017,7,21,7,15,495.0,80.0,2.75,27.5,235.0,377.49,296.33
2017,7,21,7,30,551.0,88.0,2.7,28.0,286.0,445.56,349.04
2017,7,21,7,45,596.5,93.0,2.7,29.0,339.5,507.52,394.66
2017,7,21,8,0,642.0,98.0,2.7,30.0,393.0,571.93,440.3
2017,7,21,8,15,671.0,102.5,2.55,30.5,445.0,625.73,476.94
2017,7,21,8,30,700.0,107.0,2.4,31.0,497.0,679.71,511.56
2017,7,21,8,45,724.0,110.0,2.25,32.0,547.0,724.81,537.57
2017,7,21,9,0,748.0,113.0,2.1,33.0,597.0,771.94,564.07
2017,7,21,9,15,764.5,116.0,2.0,33.5,642.5,811.23,586.05
2017,7,21,9,30,781.0,119.0,1.9,34.0,688.0,848.47,606.24
2017,7,21,9,45,794.5,121.0,1.85,34.5,729.5,879.53,622.56
2017,7,21,10,0,808.0,123.0,1.8,35.0,771.0,907.91,637.01
2017,7,21,10,15,817.5,125.0,1.85,35.5,806.0,920.03,642.31
2017,7,21,10,30,827.0,127.0,1.9,36.0,841.0,938.29,651.65
2017,7,21,10,45,835.0,128.0,1.95,36.5,870.0,950.79,657.42
2017,7,21,11,0,843.0,129.0,2.0,37.0,899.0,959.86,661.22
2017,7,21,11,15,848.0,130.5,2.1,37.0,920.5,962.96,663.39
2017,7,21,11,30,853.0,132.0,2.2,37.0,942.0,962.46,663.51
2017,7,21,11,45,854.0,134.0,2.35,37.5,955.5,954.96,658.51
2017,7,21,12,0,855.0,136.0,2.5,38.0,969.0,943.92,651.41
2017,7,21,12,15,856.5,136.0,2.6,38.0,975.0,928.13,642.33
2017,7,21,12,30,858.0,136.0,2.7,38.0,981.0,909.12,631.28
2017,7,21,12,45,857.5,136.0,2.8,38.5,979.0,885.31,615.9
2017,7,21,13,0,857.0,136.0,2.9,39.0,977.0,858.69,598.74
2017,7,21,13,15,855.0,135.5,2.95,39.0,967.0,827.64,579.68
2017,7,21,13,30,853.0,135.0,3.0,39.0,957.0,793.99,558.83
2017,7,21,13,45,848.5,134.5,3.1,39.0,939.5,755.92,535.19
2017,7,21,14,0,844.0,134.0,3.2,39.0,922.0,715.63,508.7
2017,7,21,14,15,838.0,132.5,3.2,39.0,897.0,671.47,478.15
2017,7,21,14,30,832.0,131.0,3.2,39.0,872.0,625.58,445.71
2017,7,21,14,45,818.5,132.0,3.25,39.0,838.5,575.89,409.91
2017,7,21,15,0,805.0,133.0,3.3,39.0,805.0,523.59,371.34
2017,7,21,15,15,794.0,130.5,3.35,38.5,767.0,470.44,331.74
2017,7,21,15,30,783.0,128.0,3.4,38.0,729.0,417.06,290.61
2017,7,21,15,45,765.5,126.5,3.45,38.0,685.0,362.27,246.8
2017,7,21,16,0,748.0,125.0,3.5,38.0,641.0,308.49,203.05
2017,7,21,16,15,530.0,187.0,3.5,37.5,539.5,254.14,166.28
2017,7,21,16,30,312.0,249.0,3.5,37.0,438.0,231.27,156.51
2017,7,21,16,45,480.0,180.5,3.55,37.0,440.0,170.75,106.48
2017,7,21,17,0,648.0,112.0,3.6,37.0,442.0,94.56,54.53
2017,7,21,17,15,614.0,106.0,3.6,36.5,390.0,70.37,51.67
2017,7,21,17,30,580.0,100.0,3.6,36.0,338.0,68.75,50.69
2017,7,21,17,45,529.0,93.0,3.6,35.5,285.5,66.11,48.8
2017,7,21,18,0,478.0,86.0,3.6,35.0,233.0,63.35,46.72
2017,7,21,18,15,412.5,75.0,3.5,34.5,183.5,55.51,40.31
2017,7,21,18,30,347.0,64.0,3.4,34.0,134.0,48.24,34.14
2017,7,21,18,45,255.0,49.0,3.3,33.5,92.0,37.53,24.9
2017,7,21,19,0,163.0,34.0,3.2,33.0,50.0,26.45,14.69
2017,7,21,19,15,81.5,17.0,3.3,32.5,25.0,13.39,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
