Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,23.5,8.0,3.1,25.0,9.0,7.28,0.0
2017,7,22,6,0,47.0,16.0,3.2,25.0,18.0,32.84,0.0
2017,7,22,6,15,147.0,33.5,3.3,25.5,53.0,100.32,66.74
2017,7,22,6,30,247.0,51.0,3.4,26.0,88.0,165.83,123.0
2017,7,22,6,45,338.5,62.5,3.5,26.5,135.5,231.96,178.52
2017,7,22,7,0,430.0,74.0,3.6,27.0,183.0,308.04,241.27
2017,7,22,7,15,486.5,83.0,3.55,27.5,234.5,376.37,296.35
2017,7,22,7,30,543.0,92.0,3.5,28.0,286.0,445.55,350.29
2017,7,22,7,45,592.0,96.0,3.5,29.0,340.5,508.45,397.04
2017,7,22,8,0,641.0,100.0,3.5,30.0,395.0,574.04,444.05
2017,7,22,8,15,670.5,105.5,3.4,30.5,447.0,629.4,482.47
2017,7,22,8,30,700.0,111.0,3.3,31.0,499.0,684.98,519.12
2017,7,22,8,45,726.0,113.0,3.2,32.0,550.0,730.36,546.17
2017,7,22,9,0,752.0,115.0,3.1,33.0,601.0,778.23,574.18
2017,7,22,9,15,768.5,118.5,2.95,33.5,647.0,818.24,597.07
2017,7,22,9,30,785.0,122.0,2.8,34.0,693.0,856.18,618.11
2017,7,22,9,45,799.5,123.5,2.65,34.5,734.5,887.74,634.54
2017,7,22,10,0,814.0,125.0,2.5,35.0,776.0,916.64,648.96
2017,7,22,10,15,823.5,127.0,2.45,35.5,811.5,928.71,653.38
2017,7,22,10,30,833.0,129.0,2.4,36.0,847.0,947.04,661.9
2017,7,22,10,45,841.0,130.0,2.4,36.5,876.0,959.58,667.21
2017,7,22,11,0,849.0,131.0,2.4,37.0,905.0,968.66,670.51
2017,7,22,11,15,854.0,132.0,2.45,37.0,927.0,971.26,671.8
2017,7,22,11,30,859.0,133.0,2.5,37.0,949.0,970.23,671.03
2017,7,22,11,45,870.0,128.0,2.65,37.5,965.0,965.71,667.7
2017,7,22,12,0,881.0,123.0,2.8,38.0,981.0,957.56,662.19
2017,7,22,12,15,882.0,123.5,2.9,38.0,987.0,941.53,652.85
2017,7,22,12,30,883.0,124.0,3.0,38.0,993.0,922.17,641.48
2017,7,22,12,45,884.0,123.0,3.15,38.5,991.0,898.34,626.28
2017,7,22,13,0,885.0,122.0,3.3,39.0,989.0,871.5,609.14
2017,7,22,13,15,882.5,121.5,3.35,39.0,979.0,839.25,589.19
2017,7,22,13,30,880.0,121.0,3.4,39.0,969.0,804.31,567.41
2017,7,22,13,45,876.5,119.5,3.5,39.0,951.0,765.18,542.93
2017,7,22,14,0,873.0,118.0,3.6,39.0,933.0,723.67,516.02
2017,7,22,14,15,654.5,240.5,3.6,39.0,842.0,642.55,457.03
2017,7,22,14,30,436.0,363.0,3.6,39.0,751.0,573.03,406.0
2017,7,22,14,45,435.5,347.0,3.65,39.0,722.0,532.17,377.61
2017,7,22,15,0,435.0,331.0,3.7,39.0,693.0,490.75,348.02
2017,7,22,15,15,457.0,305.0,3.7,39.0,669.5,451.57,319.15
2017,7,22,15,30,479.0,279.0,3.7,39.0,646.0,409.66,287.33
2017,7,22,15,45,639.5,191.0,3.75,39.0,650.0,364.94,250.12
2017,7,22,16,0,800.0,103.0,3.8,39.0,654.0,306.24,199.44
2017,7,22,16,15,782.0,100.0,3.8,38.5,606.0,249.4,153.59
2017,7,22,16,30,764.0,97.0,3.8,38.0,558.0,194.08,110.49
2017,7,22,16,45,738.0,94.5,3.8,37.5,506.0,140.08,73.53
2017,7,22,17,0,712.0,92.0,3.8,37.0,454.0,89.07,49.12
2017,7,22,17,15,680.0,87.0,3.75,36.5,401.0,57.57,41.32
2017,7,22,17,30,648.0,82.0,3.7,36.0,348.0,56.01,40.32
2017,7,22,17,45,600.0,76.5,3.7,36.0,294.5,53.85,38.68
2017,7,22,18,0,552.0,71.0,3.7,36.0,241.0,51.61,36.9
2017,7,22,18,15,487.0,63.0,3.55,35.0,190.5,47.16,33.35
2017,7,22,18,30,422.0,55.0,3.4,34.0,140.0,42.55,29.46
2017,7,22,18,45,321.0,43.0,3.25,33.5,96.0,34.07,22.07
2017,7,22,19,0,220.0,31.0,3.1,33.0,52.0,24.2,12.87
2017,7,22,19,15,110.0,15.5,3.2,32.5,26.0,12.22,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,7.5,3.05,25.0,8.0,6.82,0.0
2017,7,23,6,0,31.0,15.0,3.2,25.0,16.0,24.67,0.0
2017,7,23,6,15,126.5,33.5,3.3,25.0,50.0,87.07,56.99
2017,7,23,6,30,222.0,52.0,3.4,25.0,84.0,157.85,117.45
2017,7,23,6,45,305.5,65.0,3.5,25.5,130.0,220.86,170.6
2017,7,23,7,0,389.0,78.0,3.6,26.0,176.0,292.97,230.4
2017,7,23,7,15,447.0,88.0,3.55,26.5,227.0,356.13,281.77
2017,7,23,7,30,505.0,98.0,3.5,27.0,278.0,429.75,339.4
2017,7,23,7,45,548.5,105.0,3.5,27.5,330.5,490.85,385.77
2017,7,23,8,0,592.0,112.0,3.5,28.0,383.0,554.29,432.42
2017,7,23,8,15,623.0,118.0,3.4,28.5,434.5,609.39,471.19
2017,7,23,8,30,654.0,124.0,3.3,29.0,486.0,664.94,509.07
2017,7,23,8,45,677.5,128.5,3.2,29.5,535.5,712.79,539.54
2017,7,23,9,0,701.0,133.0,3.1,30.0,585.0,759.77,568.65
2017,7,23,9,15,719.0,137.0,2.95,30.5,630.5,800.2,592.36
2017,7,23,9,30,737.0,141.0,2.8,31.0,676.0,834.36,611.36
2017,7,23,9,45,749.5,144.5,2.65,31.5,717.0,865.17,627.78
2017,7,23,10,0,762.0,148.0,2.5,32.0,758.0,893.34,642.17
2017,7,23,10,15,773.0,150.5,2.35,32.5,793.0,916.21,652.87
2017,7,23,10,30,784.0,153.0,2.2,33.0,828.0,936.02,661.46
2017,7,23,10,45,792.5,155.0,2.05,33.5,857.0,949.66,666.03
2017,7,23,11,0,801.0,157.0,1.9,34.0,886.0,959.91,668.47
2017,7,23,11,15,806.5,158.0,1.85,34.5,908.0,962.74,667.48
2017,7,23,11,30,812.0,159.0,1.8,35.0,930.0,962.02,664.5
2017,7,23,11,45,807.0,166.0,1.8,35.5,942.0,953.51,657.51
2017,7,23,12,0,802.0,173.0,1.8,36.0,954.0,941.48,648.57
2017,7,23,12,15,804.0,173.5,1.85,36.0,960.0,926.48,639.83
2017,7,23,12,30,806.0,174.0,1.9,36.0,966.0,908.25,629.16
2017,7,23,12,45,463.0,334.5,2.0,36.5,790.0,734.49,513.7
2017,7,23,13,0,120.0,495.0,2.1,37.0,614.0,557.04,389.14
2017,7,23,13,15,95.0,476.0,2.2,37.0,569.5,506.25,356.12
2017,7,23,13,30,70.0,457.0,2.3,37.0,525.0,461.94,326.2
2017,7,23,13,45,38.0,312.0,2.4,37.0,349.0,305.16,217.89
2017,7,23,14,0,6.0,167.0,2.5,37.0,173.0,152.3,108.0
2017,7,23,14,15,3.0,112.5,2.5,37.0,115.5,101.91,71.07
2017,7,23,14,30,0.0,58.0,2.5,37.0,58.0,51.59,33.46
2017,7,23,14,45,4.5,137.0,2.5,37.0,141.0,123.68,87.57
2017,7,23,15,0,9.0,216.0,2.5,37.0,224.0,193.21,138.8
2017,7,23,15,15,46.5,283.5,2.5,36.5,320.0,259.93,187.53
2017,7,23,15,30,84.0,351.0,2.5,36.0,416.0,320.25,230.65
2017,7,23,15,45,158.5,331.5,2.5,36.0,444.5,315.85,225.82
2017,7,23,16,0,233.0,312.0,2.5,36.0,473.0,308.19,217.57
2017,7,23,16,15,253.5,284.0,2.5,35.5,447.0,266.82,186.09
2017,7,23,16,30,274.0,256.0,2.5,35.0,421.0,229.9,157.93
2017,7,23,16,45,224.5,236.5,2.5,35.0,363.5,196.92,136.57
2017,7,23,17,0,175.0,217.0,2.5,35.0,306.0,162.67,116.41
2017,7,23,17,15,156.0,191.5,2.4,34.5,264.5,138.69,107.13
2017,7,23,17,30,137.0,166.0,2.3,34.0,223.0,122.51,94.74
2017,7,23,17,45,121.0,143.0,2.2,34.0,187.5,107.27,82.67
2017,7,23,18,0,105.0,120.0,2.1,34.0,152.0,91.52,69.97
2017,7,23,18,15,84.0,97.0,1.85,33.0,119.0,75.26,56.81
2017,7,23,18,30,63.0,74.0,1.6,32.0,86.0,58.54,42.9
2017,7,23,18,45,35.0,52.0,1.35,31.5,58.5,43.1,29.64
2017,7,23,19,0,7.0,30.0,1.1,31.0,31.0,25.88,14.21
2017,7,23,19,15,3.5,15.0,1.1,30.5,15.5,13.15,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.27,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.55,0.0
2017,7,24,6,15,18.0,31.5,3.2,25.0,34.0,38.9,22.96
2017,7,24,6,30,36.0,58.0,3.4,25.0,63.0,76.26,55.06
2017,7,24,6,45,91.5,85.0,3.65,25.5,105.5,137.63,105.45
2017,7,24,7,0,147.0,112.0,3.9,26.0,148.0,198.45,155.41
2017,7,24,7,15,245.5,115.5,4.05,26.5,194.5,268.51,212.47
2017,7,24,7,30,344.0,119.0,4.2,27.0,241.0,352.99,279.79
2017,7,24,7,45,269.5,153.5,4.35,27.5,258.5,348.33,274.74
2017,7,24,8,0,195.0,188.0,4.5,28.0,276.0,335.13,262.51
2017,7,24,8,15,166.0,215.0,4.35,28.5,296.5,350.13,272.0
2017,7,24,8,30,137.0,242.0,4.2,29.0,317.0,361.98,278.67
2017,7,24,8,45,117.5,264.5,4.1,29.5,334.0,373.62,285.27
2017,7,24,9,0,98.0,287.0,4.0,30.0,351.0,369.37,280.04
2017,7,24,9,15,120.5,313.5,3.8,30.5,397.5,432.26,325.08
2017,7,24,9,30,143.0,340.0,3.6,31.0,444.0,481.72,359.26
2017,7,24,9,45,391.5,279.0,3.45,31.5,586.5,676.92,501.3
2017,7,24,10,0,640.0,218.0,3.3,32.0,729.0,858.87,626.1
2017,7,24,10,15,653.0,221.5,3.2,32.5,764.0,882.73,637.65
2017,7,24,10,30,666.0,225.0,3.1,33.0,799.0,903.9,648.29
2017,7,24,10,45,681.0,224.5,3.05,33.5,828.5,920.1,656.0
2017,7,24,11,0,696.0,224.0,3.0,34.0,858.0,933.31,661.83
2017,7,24,11,15,486.0,344.0,2.95,34.0,791.5,840.08,595.56
2017,7,24,11,30,276.0,464.0,2.9,34.0,725.0,736.14,521.15
2017,7,24,11,45,498.5,346.5,2.9,34.5,827.5,838.59,593.77
2017,7,24,12,0,721.0,229.0,2.9,35.0,930.0,926.49,652.76
2017,7,24,12,15,723.0,229.5,2.85,35.0,936.0,911.76,642.14
2017,7,24,12,30,725.0,230.0,2.8,35.0,942.0,893.94,630.47
2017,7,24,12,45,563.0,329.5,2.75,35.5,882.5,819.27,576.94
2017,7,24,13,0,401.0,429.0,2.7,36.0,823.0,742.91,522.0
2017,7,24,13,15,562.0,326.5,2.6,36.0,871.5,769.52,543.29
2017,7,24,13,30,723.0,224.0,2.5,36.0,920.0,779.89,552.78
2017,7,24,13,45,477.5,343.5,2.45,36.5,799.5,666.78,471.77
2017,7,24,14,0,232.0,463.0,2.4,37.0,679.0,567.03,399.59
2017,7,24,14,15,116.0,280.0,2.35,37.0,388.0,322.27,231.32
2017,7,24,14,30,0.0,97.0,2.3,37.0,97.0,86.2,59.21
2017,7,24,14,45,0.0,82.5,2.3,37.0,82.5,73.39,49.94
2017,7,24,15,0,0.0,68.0,2.3,37.0,68.0,60.42,40.27
2017,7,24,15,15,0.0,58.5,2.35,36.5,58.5,51.92,34.01
2017,7,24,15,30,0.0,49.0,2.4,36.0,49.0,43.44,27.71
2017,7,24,15,45,0.0,82.0,2.45,36.0,82.0,72.76,50.17
2017,7,24,16,0,0.0,115.0,2.5,36.0,115.0,101.38,72.03
2017,7,24,16,15,0.0,91.5,2.5,35.5,91.5,81.14,56.95
2017,7,24,16,30,0.0,68.0,2.5,35.0,68.0,60.19,41.16
2017,7,24,16,45,0.0,73.5,2.5,35.0,73.5,65.05,45.1
2017,7,24,17,0,0.0,79.0,2.5,35.0,79.0,69.92,49.05
2017,7,24,17,15,0.0,69.5,2.3,34.5,69.5,61.45,44.87
2017,7,24,17,30,0.0,60.0,2.1,34.0,60.0,53.0,38.21
2017,7,24,17,45,0.0,50.0,1.95,33.5,50.0,44.12,31.08
2017,7,24,18,0,0.0,40.0,1.8,33.0,40.0,35.26,23.83
2017,7,24,18,15,0.0,31.0,1.7,32.0,31.0,27.3,17.25
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,19.35,10.54
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,12.74,4.85
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.14,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.18,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,3.25,23.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,3.4,24.0,9.0,8.71,0.0
2017,7,25,6,15,53.0,34.0,3.6,24.5,41.5,59.36,37.18
2017,7,25,6,30,104.0,59.0,3.8,25.0,74.0,109.67,80.73
2017,7,25,6,45,190.5,77.0,4.0,25.5,119.0,177.85,137.11
2017,7,25,7,0,277.0,95.0,4.2,26.0,164.0,249.46,196.26
2017,7,25,7,15,338.0,108.5,4.2,26.5,213.5,320.9,254.12
2017,7,25,7,30,399.0,122.0,4.2,27.0,263.0,389.43,308.26
2017,7,25,7,45,234.5,153.0,4.25,28.0,239.5,325.64,256.07
2017,7,25,8,0,70.0,184.0,4.3,29.0,216.0,233.5,180.57
2017,7,25,8,15,36.0,172.5,4.25,29.5,189.0,196.12,150.13
2017,7,25,8,30,2.0,161.0,4.2,30.0,162.0,149.05,111.9
2017,7,25,8,45,57.5,225.0,4.2,30.5,262.0,268.75,204.66
2017,7,25,9,0,113.0,289.0,4.2,31.0,362.0,398.55,301.3
2017,7,25,9,15,403.5,225.5,4.1,31.5,513.5,614.98,463.35
2017,7,25,9,30,694.0,162.0,4.0,32.0,665.0,825.2,610.15
2017,7,25,9,45,478.5,267.0,3.95,32.5,623.5,745.53,547.91
2017,7,25,10,0,263.0,372.0,3.9,33.0,582.0,645.03,470.92
2017,7,25,10,15,506.0,273.0,3.85,33.5,699.5,790.79,575.47
2017,7,25,10,30,749.0,174.0,3.8,34.0,817.0,925.61,664.53
2017,7,25,10,45,759.0,175.0,3.8,34.5,846.0,939.36,670.17
2017,7,25,11,0,769.0,176.0,3.8,35.0,875.0,949.84,674.61
2017,7,25,11,15,774.5,177.5,3.8,35.0,896.5,953.03,675.89
2017,7,25,11,30,780.0,179.0,3.8,35.0,918.0,952.75,675.12
2017,7,25,11,45,795.0,172.0,3.8,35.5,935.0,949.91,671.46
2017,7,25,12,0,810.0,165.0,3.8,36.0,952.0,943.47,665.66
2017,7,25,12,15,606.0,297.5,3.8,36.0,889.0,866.79,613.71
2017,7,25,12,30,402.0,430.0,3.8,36.0,826.0,779.59,551.04
2017,7,25,12,45,316.0,462.0,3.85,36.5,772.5,716.37,506.54
2017,7,25,13,0,230.0,494.0,3.9,37.0,719.0,651.38,460.41
2017,7,25,13,15,518.0,329.0,3.9,37.0,829.0,736.22,524.78
2017,7,25,13,30,806.0,164.0,3.9,37.0,939.0,790.69,566.05
2017,7,25,13,45,802.0,162.5,3.9,37.0,921.5,752.2,540.05
2017,7,25,14,0,798.0,161.0,3.9,37.0,904.0,711.63,512.09
2017,7,25,14,15,791.0,159.5,3.9,37.0,878.5,667.15,480.9
2017,7,25,14,30,784.0,158.0,3.9,37.0,853.0,621.22,448.0
2017,7,25,14,45,741.0,176.0,3.9,37.0,813.5,569.73,410.11
2017,7,25,15,0,698.0,194.0,3.9,37.0,774.0,517.86,371.34
2017,7,25,15,15,479.0,273.0,3.9,37.0,662.5,438.39,313.0
2017,7,25,15,30,260.0,352.0,3.9,37.0,551.0,381.14,271.97
2017,7,25,15,45,232.5,333.0,3.95,37.0,503.0,342.67,243.77
2017,7,25,16,0,205.0,314.0,4.0,37.0,455.0,301.8,213.85
2017,7,25,16,15,391.5,242.0,3.95,36.5,485.5,263.14,178.66
2017,7,25,16,30,578.0,170.0,3.9,36.0,516.0,213.3,133.31
2017,7,25,16,45,541.5,164.5,3.9,36.0,465.0,166.24,101.34
2017,7,25,17,0,505.0,159.0,3.9,36.0,414.0,122.95,79.57
2017,7,25,17,15,465.0,149.5,3.75,35.5,363.0,100.48,76.27
2017,7,25,17,30,425.0,140.0,3.6,35.0,312.0,96.35,73.38
2017,7,25,17,45,365.0,128.5,3.5,34.5,260.5,90.41,68.9
2017,7,25,18,0,305.0,117.0,3.4,34.0,209.0,87.1,66.43
2017,7,25,18,15,239.0,99.0,3.2,33.5,162.0,74.64,56.22
2017,7,25,18,30,173.0,81.0,3.0,33.0,115.0,61.78,45.35
2017,7,25,18,45,103.5,57.0,2.9,32.5,75.5,45.44,31.32
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,27.13,14.76
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,15.01,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,3.2,25.0,13.0,15.1,0.0
2017,7,26,6,15,106.0,32.0,3.4,25.5,46.0,79.58,50.23
2017,7,26,6,30,196.0,52.0,3.6,26.0,79.0,141.63,104.32
2017,7,26,6,45,304.5,62.5,3.8,26.5,126.5,218.41,167.97
2017,7,26,7,0,413.0,73.0,4.0,27.0,174.0,299.92,235.16
2017,7,26,7,15,472.0,81.5,4.1,27.5,225.5,368.26,290.68
2017,7,26,7,30,531.0,90.0,4.2,28.0,277.0,437.92,345.56
2017,7,26,7,45,588.5,92.5,4.35,28.5,332.5,504.23,396.44
2017,7,26,8,0,646.0,95.0,4.5,29.0,388.0,574.01,448.4
2017,7,26,8,15,675.5,99.5,4.55,29.5,440.0,628.63,487.33
2017,7,26,8,30,705.0,104.0,4.6,30.0,492.0,683.47,524.34
2017,7,26,8,45,734.0,105.0,4.65,31.0,543.5,730.9,554.07
2017,7,26,9,0,763.0,106.0,4.7,32.0,595.0,780.61,584.76
2017,7,26,9,15,779.5,109.0,4.7,32.5,641.5,820.6,609.09
2017,7,26,9,30,796.0,112.0,4.7,33.0,688.0,858.49,631.72
2017,7,26,9,45,812.0,112.5,4.75,33.5,730.5,882.04,644.8
2017,7,26,10,0,828.0,113.0,4.8,34.0,773.0,911.5,661.87
2017,7,26,10,15,837.5,115.0,4.75,34.0,808.5,933.5,674.62
2017,7,26,10,30,847.0,117.0,4.7,34.0,844.0,952.26,685.44
2017,7,26,10,45,855.5,117.5,4.7,34.5,873.5,965.12,691.31
2017,7,26,11,0,864.0,118.0,4.7,35.0,903.0,974.49,695.03
2017,7,26,11,15,868.5,119.0,4.7,35.5,925.0,976.82,694.33
2017,7,26,11,30,873.0,120.0,4.7,36.0,947.0,975.48,691.43
2017,7,26,11,45,862.5,130.0,4.7,36.5,957.0,964.53,682.52
2017,7,26,12,0,852.0,140.0,4.7,37.0,967.0,949.88,671.44
2017,7,26,12,15,853.5,140.5,4.65,37.0,973.5,934.48,661.18
2017,7,26,12,30,855.0,141.0,4.6,37.0,980.0,915.84,648.92
2017,7,26,12,45,854.0,141.0,4.6,37.5,977.5,891.46,631.91
2017,7,26,13,0,853.0,141.0,4.6,38.0,975.0,864.26,613.18
2017,7,26,13,15,850.5,140.5,4.55,38.0,965.0,832.65,592.68
2017,7,26,13,30,848.0,140.0,4.5,38.0,955.0,798.45,570.46
2017,7,26,13,45,843.5,139.5,4.5,38.0,937.0,760.25,545.65
2017,7,26,14,0,839.0,139.0,4.5,38.0,919.0,719.84,518.07
2017,7,26,14,15,833.0,137.5,4.5,38.0,893.5,675.56,486.87
2017,7,26,14,30,827.0,136.0,4.5,38.0,868.0,629.55,453.77
2017,7,26,14,45,838.5,122.0,4.5,38.0,841.0,581.97,418.95
2017,7,26,15,0,850.0,108.0,4.5,38.0,814.0,531.28,380.8
2017,7,26,15,15,839.5,106.0,4.5,37.5,775.5,477.14,339.62
2017,7,26,15,30,829.0,104.0,4.5,37.0,737.0,422.55,296.74
2017,7,26,15,45,817.5,101.0,4.5,37.0,693.0,366.62,251.1
2017,7,26,16,0,806.0,98.0,4.5,37.0,649.0,310.84,204.8
2017,7,26,16,15,788.0,95.0,4.5,36.5,601.0,247.4,153.5
2017,7,26,16,30,770.0,92.0,4.5,36.0,553.0,191.47,109.41
2017,7,26,16,45,748.5,88.0,4.5,36.0,501.5,136.18,70.77
2017,7,26,17,0,727.0,84.0,4.5,36.0,450.0,83.32,44.9
2017,7,26,17,15,695.0,79.5,4.4,35.5,396.5,58.12,41.98
2017,7,26,17,30,663.0,75.0,4.3,35.0,343.0,51.36,36.71
2017,7,26,17,45,619.5,69.5,4.25,35.0,290.0,48.98,34.87
2017,7,26,18,0,576.0,64.0,4.2,35.0,237.0,46.5,32.87
2017,7,26,18,15,510.0,56.5,3.9,34.0,186.0,42.2,29.39
2017,7,26,18,30,444.0,49.0,3.6,33.0,135.0,37.74,25.59
2017,7,26,18,45,338.5,38.5,3.35,32.5,91.5,30.39,19.1
2017,7,26,19,0,233.0,28.0,3.1,32.0,48.0,22.75,11.31
2017,7,26,19,15,116.5,14.0,3.1,31.5,24.0,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,21.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,42.0,13.0,2.4,24.0,14.0,22.82,0.0
2017,7,27,6,15,156.0,29.0,2.55,24.5,48.0,99.02,62.77
2017,7,27,6,30,270.0,45.0,2.7,25.0,82.0,168.72,124.81
2017,7,27,6,45,367.0,54.5,2.85,25.5,129.5,239.73,184.68
2017,7,27,7,0,464.0,64.0,3.0,26.0,177.0,319.34,250.6
2017,7,27,7,15,520.5,71.5,3.05,27.0,229.0,384.13,302.75
2017,7,27,7,30,577.0,79.0,3.1,28.0,281.0,453.47,356.34
2017,7,27,7,45,618.5,84.5,3.2,29.0,334.5,514.9,402.0
2017,7,27,8,0,660.0,90.0,3.3,30.0,388.0,578.46,447.54
2017,7,27,8,15,688.5,94.5,3.25,30.5,440.5,632.96,485.21
2017,7,27,8,30,717.0,99.0,3.2,31.0,493.0,684.97,518.97
2017,7,27,8,45,737.5,103.0,3.2,31.5,542.5,732.29,548.86
2017,7,27,9,0,758.0,107.0,3.2,32.0,592.0,778.36,577.32
2017,7,27,9,15,774.5,110.0,3.1,32.5,638.0,818.24,600.57
2017,7,27,9,30,791.0,113.0,3.0,33.0,684.0,856.05,622.02
2017,7,27,9,45,804.0,115.0,2.95,33.5,725.5,887.14,639.03
2017,7,27,10,0,817.0,117.0,2.9,34.0,767.0,906.33,648.22
2017,7,27,10,15,826.5,119.0,2.85,34.5,802.5,928.14,659.13
2017,7,27,10,30,836.0,121.0,2.8,35.0,838.0,946.74,667.94
2017,7,27,10,45,844.5,121.5,2.8,35.5,867.5,959.49,673.47
2017,7,27,11,0,853.0,122.0,2.8,36.0,897.0,968.77,676.95
2017,7,27,11,15,858.0,123.0,2.8,36.5,919.0,971.55,676.5
2017,7,27,11,30,863.0,124.0,2.8,37.0,941.0,970.68,673.96
2017,7,27,11,45,879.0,115.5,2.8,37.5,958.5,967.68,670.25
2017,7,27,12,0,895.0,107.0,2.8,38.0,976.0,960.96,664.39
2017,7,27,12,15,896.0,107.5,2.85,38.0,982.0,944.91,654.67
2017,7,27,12,30,897.0,108.0,2.9,38.0,988.0,925.44,642.92
2017,7,27,12,45,897.5,107.5,3.0,38.5,986.0,901.34,627.3
2017,7,27,13,0,898.0,107.0,3.1,39.0,984.0,874.11,609.72
2017,7,27,13,15,896.0,106.5,3.2,39.0,974.0,841.77,590.1
2017,7,27,13,30,894.0,106.0,3.3,39.0,964.0,806.62,568.51
2017,7,27,13,45,890.5,105.0,3.4,39.0,946.0,767.21,543.93
2017,7,27,14,0,887.0,104.0,3.5,39.0,928.0,725.35,517.4
2017,7,27,14,15,881.5,103.0,3.55,39.0,903.0,679.89,486.0
2017,7,27,14,30,876.0,102.0,3.6,39.0,878.0,632.52,452.49
2017,7,27,14,45,862.5,104.0,3.7,39.0,844.0,581.39,415.52
2017,7,27,15,0,849.0,106.0,3.8,39.0,810.0,529.54,376.94
2017,7,27,15,15,839.0,104.0,3.85,38.5,771.5,475.63,336.38
2017,7,27,15,30,829.0,102.0,3.9,38.0,733.0,421.22,294.02
2017,7,27,15,45,814.5,100.0,4.0,38.0,689.0,364.98,248.62
2017,7,27,16,0,800.0,98.0,4.1,38.0,645.0,303.25,198.45
2017,7,27,16,15,782.5,95.0,4.1,37.5,597.0,246.2,152.08
2017,7,27,16,30,765.0,92.0,4.1,37.0,549.0,190.62,108.46
2017,7,27,16,45,740.0,89.0,4.15,37.0,497.0,135.98,70.64
2017,7,27,17,0,715.0,86.0,4.2,37.0,445.0,84.2,45.71
2017,7,27,17,15,683.0,81.5,4.15,36.5,392.0,59.62,43.01
2017,7,27,17,30,651.0,77.0,4.1,36.0,339.0,52.75,37.68
2017,7,27,17,45,606.0,71.0,4.1,35.5,286.0,50.08,35.69
2017,7,27,18,0,561.0,65.0,4.1,35.0,233.0,47.27,33.5
2017,7,27,18,15,494.0,57.5,3.85,34.5,182.5,43.01,29.99
2017,7,27,18,30,427.0,50.0,3.6,34.0,132.0,38.62,26.17
2017,7,27,18,45,323.0,39.0,3.4,33.5,89.0,30.88,19.36
2017,7,27,19,0,219.0,28.0,3.2,33.0,46.0,21.93,10.45
2017,7,27,19,15,109.5,14.0,3.2,32.5,23.0,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,27.0,6.0,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,54.0,12.0,3.0,24.0,14.0,25.07,0.0
2017,7,28,6,15,179.0,27.5,3.2,24.5,49.0,104.2,65.13
2017,7,28,6,30,304.0,43.0,3.4,25.0,84.0,179.45,132.74
2017,7,28,6,45,402.0,52.0,3.6,26.0,133.0,252.65,194.47
2017,7,28,7,0,500.0,61.0,3.8,27.0,182.0,334.11,261.63
2017,7,28,7,15,557.0,68.0,3.85,27.5,235.0,400.48,315.75
2017,7,28,7,30,614.0,75.0,3.9,28.0,288.0,471.42,371.45
2017,7,28,7,45,660.0,78.5,4.0,29.0,343.5,535.17,419.1
2017,7,28,8,0,706.0,82.0,4.1,30.0,399.0,599.16,465.23
2017,7,28,8,15,733.5,86.0,4.05,30.5,452.5,654.45,502.98
2017,7,28,8,30,761.0,90.0,4.0,31.0,506.0,709.62,539.1
2017,7,28,8,45,786.0,91.5,3.95,32.0,558.0,759.35,569.38
2017,7,28,9,0,811.0,93.0,3.9,33.0,610.0,808.03,598.16
2017,7,28,9,15,826.0,95.5,3.8,33.5,657.0,840.15,616.14
2017,7,28,9,30,841.0,98.0,3.7,34.0,704.0,877.2,637.22
2017,7,28,9,45,855.5,98.5,3.65,35.0,747.0,909.06,653.44
2017,7,28,10,0,870.0,99.0,3.6,36.0,790.0,938.14,667.62
2017,7,28,10,15,878.5,100.5,3.55,36.5,826.0,959.52,678.12
2017,7,28,10,30,887.0,102.0,3.5,37.0,862.0,977.49,686.48
2017,7,28,10,45,895.0,102.0,3.45,37.5,892.0,989.86,691.36
2017,7,28,11,0,903.0,102.0,3.4,38.0,922.0,998.59,694.07
2017,7,28,11,15,907.5,103.0,3.35,38.0,943.5,1001.15,694.52
2017,7,28,11,30,912.0,104.0,3.3,38.0,965.0,999.88,692.77
2017,7,28,11,45,902.0,113.0,3.25,38.5,976.0,988.53,683.49
2017,7,28,12,0,892.0,122.0,3.2,39.0,987.0,973.36,672.08
2017,7,28,12,15,893.0,122.5,3.15,39.0,993.0,957.09,661.54
2017,7,28,12,30,894.0,123.0,3.1,39.0,999.0,937.4,648.98
2017,7,28,12,45,893.5,122.5,3.1,39.5,996.5,912.23,632.06
2017,7,28,13,0,893.0,122.0,3.1,40.0,994.0,884.03,613.35
2017,7,28,13,15,890.5,121.5,3.05,40.0,983.5,851.22,592.74
2017,7,28,13,30,888.0,121.0,3.0,40.0,973.0,815.66,570.35
2017,7,28,13,45,884.0,120.5,2.95,40.0,954.5,776.33,545.44
2017,7,28,14,0,880.0,120.0,2.9,40.0,936.0,734.61,518.38
2017,7,28,14,15,874.0,118.5,2.9,40.0,910.5,688.5,486.92
2017,7,28,14,30,868.0,117.0,2.9,40.0,885.0,640.56,453.45
2017,7,28,14,45,859.0,116.0,2.9,40.0,852.0,589.68,417.08
2017,7,28,15,0,850.0,115.0,2.9,40.0,819.0,537.69,378.86
2017,7,28,15,15,839.5,113.0,2.85,40.0,780.0,483.32,337.75
2017,7,28,15,30,829.0,111.0,2.8,40.0,741.0,428.5,295.1
2017,7,28,15,45,815.5,108.0,2.8,40.0,696.5,366.56,246.47
2017,7,28,16,0,802.0,105.0,2.8,40.0,652.0,309.41,200.31
2017,7,28,16,15,783.5,102.0,2.8,39.5,603.0,251.87,154.36
2017,7,28,16,30,765.0,99.0,2.8,39.0,554.0,195.93,111.18
2017,7,28,16,45,741.0,95.0,2.8,38.5,502.0,140.51,73.45
2017,7,28,17,0,717.0,91.0,2.8,38.0,450.0,87.87,48.35
2017,7,28,17,15,683.5,86.0,2.6,37.5,396.0,57.29,40.92
2017,7,28,17,30,650.0,81.0,2.4,37.0,342.0,55.69,39.89
2017,7,28,17,45,603.5,75.0,2.25,36.5,288.0,53.15,38.02
2017,7,28,18,0,557.0,69.0,2.1,36.0,234.0,50.48,35.97
2017,7,28,18,15,488.0,60.5,1.85,35.0,183.0,45.55,31.99
2017,7,28,18,30,419.0,52.0,1.6,34.0,132.0,40.42,27.63
2017,7,28,18,45,311.0,40.0,1.4,33.0,88.5,31.84,20.17
2017,7,28,19,0,203.0,28.0,1.2,32.0,45.0,21.93,10.3
2017,7,28,19,15,101.5,14.0,1.2,31.5,22.5,12.73,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,18.5,6.0,3.0,24.5,6.5,0.0,0.0
2017,7,29,6,0,37.0,12.0,3.2,25.0,13.0,20.62,0.0
2017,7,29,6,15,155.5,28.0,3.35,25.5,47.0,97.22,59.4
2017,7,29,6,30,274.0,44.0,3.5,26.0,81.0,169.74,124.92
2017,7,29,6,45,371.5,54.5,3.7,26.5,129.5,242.26,186.11
2017,7,29,7,0,469.0,65.0,3.9,27.0,178.0,323.65,253.55
2017,7,29,7,15,527.5,72.5,3.85,28.0,230.5,390.01,306.97
2017,7,29,7,30,586.0,80.0,3.8,29.0,283.0,461.09,361.86
2017,7,29,7,45,632.0,84.5,3.75,30.0,338.5,524.86,409.07
2017,7,29,8,0,678.0,89.0,3.7,31.0,394.0,591.12,456.22
2017,7,29,8,15,707.0,93.5,3.45,32.0,447.0,646.89,492.9
2017,7,29,8,30,736.0,98.0,3.2,33.0,500.0,700.16,525.41
2017,7,29,8,45,759.5,101.0,2.95,34.0,551.5,749.59,554.02
2017,7,29,9,0,783.0,104.0,2.7,35.0,603.0,797.92,580.73
2017,7,29,9,15,799.0,107.0,2.35,35.5,650.0,838.22,601.6
2017,7,29,9,30,815.0,110.0,2.0,36.0,697.0,876.31,619.99
2017,7,29,9,45,827.5,112.0,1.7,36.5,739.0,898.78,627.98
2017,7,29,10,0,840.0,114.0,1.4,37.0,781.0,926.93,638.83
2017,7,29,10,15,849.5,116.0,1.2,37.5,816.5,949.16,646.58
2017,7,29,10,30,859.0,118.0,1.0,38.0,852.0,968.1,651.91
2017,7,29,10,45,865.0,119.5,0.8,38.5,881.5,979.64,652.48
2017,7,29,11,0,871.0,121.0,0.6,39.0,911.0,987.58,650.71
2017,7,29,11,15,875.5,122.0,0.7,39.0,932.5,989.86,653.28
2017,7,29,11,30,880.0,123.0,0.8,39.0,954.0,988.43,653.85
2017,7,29,11,45,882.0,124.0,0.9,39.5,968.0,980.84,649.57
2017,7,29,12,0,884.0,125.0,1.0,40.0,982.0,969.6,643.23
2017,7,29,12,15,885.0,125.5,1.15,40.0,987.5,953.39,636.14
2017,7,29,12,30,886.0,126.0,1.3,40.0,993.0,933.8,626.87
2017,7,29,12,45,581.5,304.0,1.5,40.5,873.0,814.85,553.29
2017,7,29,13,0,277.0,482.0,1.7,41.0,753.0,687.49,467.36
2017,7,29,13,15,576.5,304.5,1.85,41.0,859.5,763.67,524.89
2017,7,29,13,30,876.0,127.0,2.0,41.0,966.0,812.07,559.94
2017,7,29,13,45,869.0,127.5,2.15,41.5,947.0,771.67,534.43
2017,7,29,14,0,862.0,128.0,2.3,42.0,928.0,729.14,507.23
2017,7,29,14,15,675.0,239.0,2.4,41.5,854.5,659.61,459.52
2017,7,29,14,30,488.0,350.0,2.5,41.0,781.0,598.63,417.13
2017,7,29,14,45,506.0,326.0,2.7,41.0,758.0,559.1,390.91
2017,7,29,15,0,524.0,302.0,2.9,41.0,735.0,517.08,361.83
2017,7,29,15,15,515.0,284.0,2.95,41.0,693.0,464.78,324.36
2017,7,29,15,30,506.0,266.0,3.0,41.0,651.0,412.93,286.28
2017,7,29,15,45,517.5,242.5,3.15,41.0,615.0,364.66,249.55
2017,7,29,16,0,529.0,219.0,3.3,41.0,579.0,314.85,210.71
2017,7,29,16,15,472.5,219.0,3.35,40.5,522.5,265.26,174.19
2017,7,29,16,30,416.0,219.0,3.4,40.0,466.0,222.01,143.74
2017,7,29,16,45,448.0,188.5,3.45,39.5,432.0,173.18,108.5
2017,7,29,17,0,480.0,158.0,3.5,39.0,398.0,120.93,77.8
2017,7,29,17,15,537.5,125.0,3.4,38.5,364.0,85.05,62.99
2017,7,29,17,30,595.0,92.0,3.3,38.0,330.0,63.51,46.03
2017,7,29,17,45,542.5,85.5,3.25,38.0,276.5,60.99,44.13
2017,7,29,18,0,490.0,79.0,3.2,38.0,223.0,58.37,42.05
2017,7,29,18,15,418.5,68.5,2.85,37.0,173.5,51.06,36.17
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,43.99,30.24
2017,7,29,18,45,244.0,43.5,2.15,35.0,82.0,33.49,21.25
2017,7,29,19,0,141.0,29.0,1.8,34.0,40.0,22.66,10.41
2017,7,29,19,15,70.5,14.5,1.85,33.5,20.0,13.19,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.0,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,16.0,9.0,0.8,27.0,9.0,12.39,0.0
2017,7,30,6,15,102.5,28.5,0.85,27.5,41.0,73.77,42.82
2017,7,30,6,30,189.0,48.0,0.9,28.0,73.0,142.86,103.58
2017,7,30,6,45,271.5,63.0,1.0,28.5,118.0,206.1,155.71
2017,7,30,7,0,354.0,78.0,1.1,29.0,163.0,278.49,214.14
2017,7,30,7,15,413.5,89.0,1.15,29.5,213.0,342.09,264.33
2017,7,30,7,30,473.0,100.0,1.2,30.0,263.0,411.1,316.82
2017,7,30,7,45,518.0,108.0,1.25,30.5,315.5,478.02,365.72
2017,7,30,8,0,563.0,116.0,1.3,31.0,368.0,542.78,411.47
2017,7,30,8,15,595.0,122.5,1.25,31.5,419.5,598.46,448.65
2017,7,30,8,30,627.0,129.0,1.2,32.0,471.0,654.7,484.94
2017,7,30,8,45,649.0,135.5,1.2,33.0,520.0,703.0,513.56
2017,7,30,9,0,671.0,142.0,1.2,34.0,569.0,750.4,540.52
2017,7,30,9,15,690.0,146.0,1.2,34.5,614.5,791.15,563.65
2017,7,30,9,30,709.0,150.0,1.2,35.0,660.0,830.19,585.34
2017,7,30,9,45,719.0,156.0,1.25,35.5,700.0,861.1,602.29
2017,7,30,10,0,729.0,162.0,1.3,36.0,740.0,889.35,617.55
2017,7,30,10,15,740.0,165.0,1.35,36.5,775.0,906.55,626.0
2017,7,30,10,30,751.0,168.0,1.4,37.0,810.0,926.6,636.32
2017,7,30,10,45,756.5,172.0,1.5,37.5,838.0,939.1,642.72
2017,7,30,11,0,762.0,176.0,1.6,38.0,866.0,948.23,647.22
2017,7,30,11,15,768.0,177.5,1.7,38.0,887.0,951.94,649.9
2017,7,30,11,30,774.0,179.0,1.8,38.0,908.0,952.18,650.61
2017,7,30,11,45,787.0,173.0,1.9,38.5,924.5,948.42,647.64
2017,7,30,12,0,800.0,167.0,2.0,39.0,941.0,941.12,642.61
2017,7,30,12,15,801.0,167.5,2.15,39.0,947.0,925.21,634.23
2017,7,30,12,30,802.0,168.0,2.3,39.0,953.0,906.09,623.83
2017,7,30,12,45,797.0,171.0,2.45,39.0,949.5,880.85,609.53
2017,7,30,13,0,792.0,174.0,2.6,39.0,946.0,852.94,593.4
2017,7,30,13,15,789.5,173.5,2.75,39.0,936.0,821.51,574.82
2017,7,30,13,30,787.0,173.0,2.9,39.0,926.0,787.65,554.45
2017,7,30,13,45,774.5,176.5,3.05,39.0,906.0,747.4,528.72
2017,7,30,14,0,762.0,180.0,3.2,39.0,886.0,705.73,501.08
2017,7,30,14,15,755.0,178.0,3.35,39.0,861.0,661.93,471.45
2017,7,30,14,30,748.0,176.0,3.5,39.0,836.0,616.78,440.08
2017,7,30,14,45,685.0,205.0,3.7,39.0,792.0,562.53,401.13
2017,7,30,15,0,622.0,234.0,3.9,39.0,748.0,513.14,364.88
2017,7,30,15,15,607.5,229.0,4.0,38.5,710.5,464.01,328.93
2017,7,30,15,30,593.0,224.0,4.1,38.0,673.0,415.55,292.39
2017,7,30,15,45,441.0,260.5,4.25,38.0,583.5,351.87,245.96
2017,7,30,16,0,289.0,297.0,4.4,38.0,494.0,308.09,215.55
2017,7,30,16,15,383.5,247.5,4.4,37.5,487.5,271.5,184.54
2017,7,30,16,30,478.0,198.0,4.4,37.0,481.0,217.28,139.88
2017,7,30,16,45,416.5,191.5,4.45,36.5,421.5,172.04,110.43
2017,7,30,17,0,355.0,185.0,4.5,36.0,362.0,141.47,97.07
2017,7,30,17,15,361.0,167.5,4.4,35.5,329.0,118.71,91.02
2017,7,30,17,30,367.0,150.0,4.3,35.0,296.0,108.42,83.23
2017,7,30,17,45,325.0,132.5,4.2,35.0,247.0,97.27,74.39
2017,7,30,18,0,283.0,115.0,4.1,35.0,198.0,85.65,64.98
2017,7,30,18,15,227.0,94.0,3.9,34.5,151.5,71.17,53.09
2017,7,30,18,30,171.0,73.0,3.7,34.0,105.0,56.19,40.48
2017,7,30,18,45,114.0,49.5,3.5,33.5,67.5,38.94,25.74
2017,7,30,19,0,57.0,26.0,3.3,33.0,30.0,21.85,9.58
2017,7,30,19,15,28.5,13.0,3.25,32.5,15.0,11.82,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,25.0,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,6.37,0.0
2017,7,31,6,15,75.0,28.0,2.65,25.0,37.5,64.22,36.39
2017,7,31,6,30,150.0,49.0,2.7,25.0,68.0,122.27,89.49
2017,7,31,6,45,228.5,66.5,2.75,25.5,112.5,183.41,140.87
2017,7,31,7,0,307.0,84.0,2.8,26.0,157.0,262.71,206.08
2017,7,31,7,15,364.5,98.0,2.65,26.5,207.0,326.19,257.41
2017,7,31,7,30,422.0,112.0,2.5,27.0,257.0,394.93,311.06
2017,7,31,7,45,211.0,119.5,2.4,28.0,192.0,274.11,215.17
2017,7,31,8,0,0.0,127.0,2.3,29.0,127.0,116.35,87.15
2017,7,31,8,15,184.5,166.0,2.15,29.5,266.5,323.76,251.02
2017,7,31,8,30,369.0,205.0,2.0,30.0,406.0,517.23,393.89
2017,7,31,8,45,338.5,236.0,1.95,31.0,434.5,539.01,404.39
2017,7,31,9,0,308.0,267.0,1.9,32.0,463.0,557.01,412.93
2017,7,31,9,15,505.5,210.5,2.05,32.5,561.0,692.71,509.49
2017,7,31,9,30,703.0,154.0,2.2,33.0,659.0,830.22,600.83
2017,7,31,9,45,608.5,218.0,2.35,33.5,673.5,825.33,594.16
2017,7,31,10,0,514.0,282.0,2.5,34.0,688.0,807.25,578.19
2017,7,31,10,15,466.0,315.5,2.65,34.0,697.0,801.14,572.71
2017,7,31,10,30,418.0,349.0,2.8,34.0,706.0,790.74,564.35
2017,7,31,10,45,609.0,251.5,3.0,34.5,791.5,883.76,629.65
2017,7,31,11,0,800.0,154.0,3.2,35.0,877.0,964.36,680.71
2017,7,31,11,15,805.5,155.5,3.35,35.5,899.0,967.75,681.13
2017,7,31,11,30,811.0,157.0,3.5,36.0,921.0,967.57,679.98
2017,7,31,11,45,817.5,156.0,3.65,36.5,936.5,962.26,675.7
2017,7,31,12,0,824.0,155.0,3.8,37.0,952.0,941.98,662.02
2017,7,31,12,15,826.0,155.0,3.9,37.0,958.0,926.76,652.79
2017,7,31,12,30,828.0,155.0,4.0,37.0,964.0,908.37,641.51
2017,7,31,12,45,833.0,151.5,4.1,37.0,964.0,886.62,628.09
2017,7,31,13,0,838.0,148.0,4.2,37.0,964.0,861.85,612.7
2017,7,31,13,15,836.0,147.0,4.25,37.0,954.0,830.35,592.65
2017,7,31,13,30,834.0,146.0,4.3,37.0,944.0,796.27,570.83
2017,7,31,13,45,834.5,142.0,4.35,37.5,927.5,759.11,545.68
2017,7,31,14,0,835.0,138.0,4.4,38.0,911.0,719.41,517.75
2017,7,31,14,15,829.0,136.5,4.4,37.5,885.5,674.95,487.48
2017,7,31,14,30,823.0,135.0,4.4,37.0,860.0,628.78,455.18
2017,7,31,14,45,818.5,131.0,4.45,37.0,829.0,579.93,419.29
2017,7,31,15,0,814.0,127.0,4.5,37.0,798.0,529.64,381.34
2017,7,31,15,15,803.0,124.5,4.45,37.0,759.0,473.32,337.9
2017,7,31,15,30,792.0,122.0,4.4,37.0,720.0,418.76,294.5
2017,7,31,15,45,781.5,117.0,4.4,37.0,677.0,362.36,248.76
2017,7,31,16,0,771.0,112.0,4.4,37.0,634.0,306.19,202.39
2017,7,31,16,15,752.0,108.5,4.3,36.5,586.0,249.75,156.48
2017,7,31,16,30,733.0,105.0,4.2,36.0,538.0,195.03,113.58
2017,7,31,16,45,711.0,99.5,4.15,35.5,487.0,140.42,75.78
2017,7,31,17,0,689.0,94.0,4.1,35.0,436.0,82.28,45.73
2017,7,31,17,15,655.5,88.5,4.0,34.5,382.5,59.05,42.96
2017,7,31,17,30,622.0,83.0,3.9,34.0,329.0,57.2,41.71
2017,7,31,17,45,577.5,76.0,3.8,34.0,276.5,54.01,39.19
2017,7,31,18,0,533.0,69.0,3.7,34.0,224.0,50.63,36.43
2017,7,31,18,15,464.0,60.0,3.3,33.0,174.0,45.31,32.07
2017,7,31,18,30,395.0,51.0,2.9,32.0,124.0,39.76,27.3
2017,7,31,18,45,294.0,38.0,2.55,31.5,82.0,30.28,18.94
2017,7,31,19,0,193.0,25.0,2.2,31.0,40.0,19.61,7.79
2017,7,31,19,15,96.5,12.5,2.15,30.5,20.0,11.37,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
