Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,17.5,4.5,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,35.0,9.0,1.7,25.0,9.0,17.41,0.0
2017,8,1,6,15,140.0,26.0,1.75,25.5,41.5,89.07,50.39
2017,8,1,6,30,245.0,43.0,1.8,26.0,74.0,158.72,115.99
2017,8,1,6,45,326.5,56.0,1.85,27.0,119.5,222.52,169.64
2017,8,1,7,0,408.0,69.0,1.9,28.0,165.0,295.38,229.09
2017,8,1,7,15,466.0,78.5,1.75,28.5,216.0,364.45,283.91
2017,8,1,7,30,524.0,88.0,1.6,29.0,267.0,434.74,337.37
2017,8,1,7,45,563.0,96.0,1.45,29.5,319.5,495.38,381.29
2017,8,1,8,0,602.0,104.0,1.3,30.0,372.0,558.01,424.63
2017,8,1,8,15,633.0,110.0,1.25,30.5,424.0,614.04,462.05
2017,8,1,8,30,664.0,116.0,1.2,31.0,476.0,670.5,497.98
2017,8,1,8,45,687.0,121.0,1.15,31.5,526.0,719.34,527.07
2017,8,1,9,0,710.0,126.0,1.1,32.0,576.0,767.26,554.81
2017,8,1,9,15,727.5,130.0,1.1,32.5,622.0,803.75,575.1
2017,8,1,9,30,745.0,134.0,1.1,33.0,668.0,842.48,596.61
2017,8,1,9,45,760.0,136.0,1.15,33.5,709.5,874.52,614.27
2017,8,1,10,0,775.0,138.0,1.2,34.0,751.0,903.98,630.28
2017,8,1,10,15,506.0,275.0,1.3,34.0,683.0,798.98,561.16
2017,8,1,10,30,237.0,412.0,1.4,34.0,615.0,651.94,459.86
2017,8,1,10,45,523.5,279.5,1.55,34.5,747.0,825.04,580.26
2017,8,1,11,0,810.0,147.0,1.7,35.0,879.0,968.05,669.95
2017,8,1,11,15,815.5,148.5,1.8,35.5,900.5,971.5,669.67
2017,8,1,11,30,821.0,150.0,1.9,36.0,922.0,959.76,661.68
2017,8,1,11,45,800.5,167.5,2.05,36.5,930.0,958.23,660.65
2017,8,1,12,0,780.0,185.0,2.2,37.0,938.0,941.35,650.1
2017,8,1,12,15,781.5,185.5,2.3,37.0,944.0,925.96,641.44
2017,8,1,12,30,783.0,186.0,2.4,37.0,950.0,907.38,630.77
2017,8,1,12,45,783.0,185.5,2.5,37.0,948.5,883.51,616.75
2017,8,1,13,0,783.0,185.0,2.6,37.0,947.0,856.86,600.91
2017,8,1,13,15,780.5,184.5,2.6,37.0,936.5,825.46,581.28
2017,8,1,13,30,778.0,184.0,2.6,37.0,926.0,791.66,560.04
2017,8,1,13,45,633.5,282.0,2.65,37.5,879.0,735.44,518.77
2017,8,1,14,0,489.0,380.0,2.7,38.0,832.0,683.94,480.66
2017,8,1,14,15,622.0,278.0,2.7,37.5,836.0,658.3,467.11
2017,8,1,14,30,755.0,176.0,2.7,37.0,840.0,622.06,444.95
2017,8,1,14,45,713.0,193.0,2.75,37.0,801.0,569.41,407.07
2017,8,1,15,0,671.0,210.0,2.8,37.0,762.0,519.76,370.55
2017,8,1,15,15,528.0,262.5,2.8,37.0,683.5,455.0,322.99
2017,8,1,15,30,385.0,315.0,2.8,37.0,605.0,405.72,286.97
2017,8,1,15,45,397.0,290.0,2.8,37.0,573.0,363.42,254.69
2017,8,1,16,0,409.0,265.0,2.8,37.0,541.0,314.61,216.93
2017,8,1,16,15,303.0,262.5,2.8,36.5,458.5,263.88,181.8
2017,8,1,16,30,197.0,260.0,2.8,36.0,376.0,227.17,158.64
2017,8,1,16,45,276.5,221.5,2.8,36.0,367.5,184.62,125.16
2017,8,1,17,0,356.0,183.0,2.8,36.0,359.0,139.87,95.84
2017,8,1,17,15,322.0,169.0,2.75,35.5,313.5,119.38,91.45
2017,8,1,17,30,288.0,155.0,2.7,35.0,268.0,111.05,85.27
2017,8,1,17,45,252.0,135.0,2.65,34.5,223.0,98.44,75.43
2017,8,1,18,0,216.0,115.0,2.6,34.0,178.0,85.29,64.91
2017,8,1,18,15,174.0,93.0,2.4,33.5,136.5,70.24,52.5
2017,8,1,18,30,132.0,71.0,2.2,33.0,95.0,56.19,40.59
2017,8,1,18,45,77.5,47.5,2.0,32.5,60.5,38.45,25.37
2017,8,1,19,0,23.0,24.0,1.8,32.0,26.0,20.73,8.05
2017,8,1,19,15,11.5,12.0,1.8,31.5,13.0,10.91,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.91,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.14,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,11.42,3.42
2017,8,2,6,45,0.0,22.0,1.65,26.5,22.0,19.35,10.07
2017,8,2,7,0,0.0,31.0,1.8,27.0,31.0,27.3,16.69
2017,8,2,7,15,0.0,41.0,1.85,27.0,41.0,36.14,23.99
2017,8,2,7,30,0.0,51.0,1.9,27.0,51.0,45.01,31.2
2017,8,2,7,45,0.0,78.0,1.95,27.5,78.0,69.24,50.61
2017,8,2,8,0,0.0,105.0,2.0,28.0,105.0,94.71,70.64
2017,8,2,8,15,0.0,114.5,2.0,28.5,114.5,103.26,76.94
2017,8,2,8,30,0.0,124.0,2.0,29.0,124.0,111.86,83.21
2017,8,2,8,45,1.0,145.5,2.0,29.5,146.5,132.83,99.04
2017,8,2,9,0,2.0,167.0,2.0,30.0,169.0,153.88,114.67
2017,8,2,9,15,8.0,201.5,2.05,30.0,207.5,192.02,143.53
2017,8,2,9,30,14.0,236.0,2.1,30.0,246.0,230.53,172.22
2017,8,2,9,45,7.0,173.5,2.15,30.5,178.5,163.65,120.94
2017,8,2,10,0,0.0,111.0,2.2,31.0,111.0,99.06,71.18
2017,8,2,10,15,0.0,101.0,2.2,31.0,101.0,90.01,64.18
2017,8,2,10,30,0.0,91.0,2.2,31.0,91.0,81.03,57.19
2017,8,2,10,45,4.0,139.0,2.2,31.5,142.5,128.69,93.42
2017,8,2,11,0,8.0,187.0,2.2,32.0,194.0,176.75,129.18
2017,8,2,11,15,12.5,248.0,2.15,32.0,260.0,237.57,173.93
2017,8,2,11,30,17.0,309.0,2.1,32.0,326.0,298.44,217.82
2017,8,2,11,45,41.5,382.0,2.1,32.0,422.5,402.62,292.24
2017,8,2,12,0,66.0,455.0,2.1,32.0,519.0,493.92,355.45
2017,8,2,12,15,43.5,400.5,2.05,32.0,442.5,415.86,300.16
2017,8,2,12,30,21.0,346.0,2.0,32.0,366.0,331.82,240.53
2017,8,2,12,45,30.5,383.0,2.0,32.5,413.0,379.85,274.5
2017,8,2,13,0,40.0,420.0,2.0,33.0,460.0,418.06,300.56
2017,8,2,13,15,33.0,394.0,1.95,33.0,426.5,383.83,276.32
2017,8,2,13,30,26.0,368.0,1.9,33.0,393.0,350.63,253.0
2017,8,2,13,45,19.5,310.5,1.85,33.5,329.0,289.62,209.32
2017,8,2,14,0,13.0,253.0,1.8,34.0,265.0,232.84,168.28
2017,8,2,14,15,35.5,325.0,1.75,33.5,357.0,307.8,223.22
2017,8,2,14,30,58.0,397.0,1.7,33.0,449.0,376.94,272.59
2017,8,2,14,45,33.5,307.0,1.65,33.0,337.5,282.77,205.3
2017,8,2,15,0,9.0,217.0,1.6,33.0,226.0,194.21,141.19
2017,8,2,15,15,13.0,237.0,1.55,32.5,248.0,211.42,154.61
2017,8,2,15,30,17.0,257.0,1.5,32.0,270.0,227.36,166.79
2017,8,2,15,45,37.5,272.5,1.45,32.0,298.5,237.49,174.03
2017,8,2,16,0,58.0,288.0,1.4,32.0,327.0,248.33,181.48
2017,8,2,16,15,29.0,186.5,1.3,31.5,206.0,160.93,117.62
2017,8,2,16,30,0.0,85.0,1.2,31.0,85.0,75.3,53.64
2017,8,2,16,45,0.0,65.5,1.2,31.0,65.5,57.93,40.33
2017,8,2,17,0,0.0,46.0,1.2,31.0,46.0,40.62,26.79
2017,8,2,17,15,0.0,40.0,1.1,30.5,40.0,35.29,23.97
2017,8,2,17,30,0.0,34.0,1.0,30.0,34.0,29.97,19.66
2017,8,2,17,45,0.0,28.0,0.95,30.0,28.0,24.65,15.24
2017,8,2,18,0,0.0,22.0,0.9,30.0,22.0,19.35,10.77
2017,8,2,18,15,0.0,17.0,0.85,29.5,17.0,14.94,7.02
2017,8,2,18,30,0.0,12.0,0.8,29.0,12.0,10.53,3.21
2017,8,2,18,45,0.0,7.5,0.8,28.5,7.5,6.58,0.0
2017,8,2,19,0,0.0,3.0,0.8,28.0,3.0,2.63,0.0
2017,8,2,19,15,0.0,1.5,0.85,27.5,1.5,1.36,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,72.0,23.5,1.3,23.0,32.5,56.61,28.55
2017,8,3,6,30,144.0,47.0,1.4,23.0,65.0,118.65,86.95
2017,8,3,6,45,230.0,64.0,1.55,23.5,110.0,182.22,140.51
2017,8,3,7,0,316.0,81.0,1.7,24.0,155.0,265.12,208.78
2017,8,3,7,15,158.0,65.5,1.8,24.5,102.5,164.34,129.9
2017,8,3,7,30,0.0,50.0,1.9,25.0,50.0,44.12,30.67
2017,8,3,7,45,0.0,64.5,2.05,26.0,64.5,57.0,41.01
2017,8,3,8,0,0.0,79.0,2.2,27.0,79.0,69.9,51.06
2017,8,3,8,15,29.0,150.0,2.3,27.5,166.0,168.21,129.41
2017,8,3,8,30,58.0,221.0,2.4,28.0,253.0,267.7,205.81
2017,8,3,8,45,50.5,238.5,2.5,28.5,268.0,280.14,213.64
2017,8,3,9,0,43.0,256.0,2.6,29.0,283.0,291.91,221.12
2017,8,3,9,15,56.5,286.0,2.65,29.5,324.5,335.16,252.5
2017,8,3,9,30,70.0,316.0,2.7,30.0,366.0,378.75,283.46
2017,8,3,9,45,122.0,347.5,2.75,30.5,441.0,475.58,353.14
2017,8,3,10,0,174.0,379.0,2.8,31.0,516.0,558.36,410.82
2017,8,3,10,15,481.0,263.5,2.85,31.0,667.5,764.6,560.04
2017,8,3,10,30,788.0,148.0,2.9,31.0,819.0,946.27,681.05
2017,8,3,10,45,499.0,298.0,2.95,31.5,728.0,821.79,592.51
2017,8,3,11,0,210.0,448.0,3.0,32.0,637.0,659.23,474.44
2017,8,3,11,15,128.5,431.5,3.0,32.0,548.5,558.05,403.76
2017,8,3,11,30,47.0,415.0,3.0,32.0,460.0,443.79,321.9
2017,8,3,11,45,31.5,358.5,3.05,32.5,389.0,370.18,269.26
2017,8,3,12,0,16.0,302.0,3.1,33.0,318.0,289.22,210.43
2017,8,3,12,15,71.5,398.0,3.1,33.0,468.0,440.05,319.65
2017,8,3,12,30,127.0,494.0,3.1,33.0,618.0,586.05,420.68
2017,8,3,12,45,488.5,316.5,3.15,33.5,791.0,749.28,539.45
2017,8,3,13,0,850.0,139.0,3.2,34.0,964.0,867.02,619.82
2017,8,3,13,15,847.5,138.5,3.2,34.0,953.5,835.03,598.31
2017,8,3,13,30,845.0,138.0,3.2,34.0,943.0,800.43,576.08
2017,8,3,13,45,516.0,301.0,3.25,34.0,789.5,666.0,480.86
2017,8,3,14,0,187.0,464.0,3.3,34.0,636.0,539.86,388.08
2017,8,3,14,15,510.0,296.0,3.3,34.0,747.0,601.14,436.71
2017,8,3,14,30,833.0,128.0,3.3,34.0,858.0,630.48,459.84
2017,8,3,14,45,794.0,144.0,3.35,34.0,818.5,577.08,420.02
2017,8,3,15,0,755.0,160.0,3.4,34.0,779.0,525.38,380.96
2017,8,3,15,15,514.0,251.5,3.4,33.5,664.0,440.44,318.59
2017,8,3,15,30,273.0,343.0,3.4,33.0,549.0,381.65,276.48
2017,8,3,15,45,490.0,241.5,3.45,33.0,582.5,355.06,252.09
2017,8,3,16,0,707.0,140.0,3.5,33.0,616.0,304.89,206.05
2017,8,3,16,15,405.0,198.5,3.45,32.5,466.5,235.43,160.4
2017,8,3,16,30,103.0,257.0,3.4,32.0,317.0,216.7,157.6
2017,8,3,16,45,114.0,232.5,3.35,32.0,293.5,182.65,132.19
2017,8,3,17,0,125.0,208.0,3.3,32.0,270.0,154.3,113.07
2017,8,3,17,15,335.5,154.5,3.15,31.5,292.0,110.48,85.8
2017,8,3,17,30,546.0,101.0,3.0,31.0,314.0,70.69,53.47
2017,8,3,17,45,498.0,91.5,2.9,31.0,262.0,66.16,49.87
2017,8,3,18,0,450.0,82.0,2.8,31.0,210.0,60.1,44.84
2017,8,3,18,15,380.0,69.5,2.4,30.5,161.0,51.88,37.9
2017,8,3,18,30,310.0,57.0,2.0,30.0,112.0,43.33,30.45
2017,8,3,18,45,214.5,40.5,1.7,29.5,72.0,31.27,19.8
2017,8,3,19,0,119.0,24.0,1.4,29.0,32.0,18.79,5.81
2017,8,3,19,15,59.5,12.0,1.3,28.5,16.0,10.91,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,21.0,1.05,25.5,34.5,72.27,35.48
2017,8,4,6,30,222.0,42.0,1.1,26.0,69.0,150.05,108.94
2017,8,4,6,45,308.0,56.0,1.15,26.5,114.5,215.84,164.22
2017,8,4,7,0,394.0,70.0,1.2,27.0,160.0,291.27,225.85
2017,8,4,7,15,453.0,80.0,1.2,27.5,211.5,355.89,277.39
2017,8,4,7,30,512.0,90.0,1.2,28.0,263.0,431.56,335.07
2017,8,4,7,45,554.5,98.0,1.3,29.0,315.5,494.18,380.61
2017,8,4,8,0,597.0,106.0,1.4,30.0,368.0,559.11,426.11
2017,8,4,8,15,628.5,112.0,1.5,30.5,420.5,615.51,464.89
2017,8,4,8,30,660.0,118.0,1.6,31.0,473.0,672.39,502.55
2017,8,4,8,45,685.0,122.5,1.75,31.5,523.5,722.3,534.39
2017,8,4,9,0,710.0,127.0,1.9,32.0,574.0,771.43,565.24
2017,8,4,9,15,728.0,130.5,1.95,32.0,620.0,812.08,590.43
2017,8,4,9,30,746.0,134.0,2.0,32.0,666.0,846.51,611.43
2017,8,4,9,45,761.5,136.5,2.1,32.5,708.0,879.66,630.7
2017,8,4,10,0,777.0,139.0,2.2,33.0,750.0,910.24,648.21
2017,8,4,10,15,787.0,141.5,2.25,33.5,785.5,932.68,660.05
2017,8,4,10,30,797.0,144.0,2.3,34.0,821.0,951.96,669.97
2017,8,4,10,45,805.5,145.5,2.35,34.5,850.5,965.37,676.29
2017,8,4,11,0,814.0,147.0,2.4,35.0,880.0,975.32,680.58
2017,8,4,11,15,440.0,293.5,2.4,35.0,691.0,754.07,534.55
2017,8,4,11,30,66.0,440.0,2.4,35.0,502.0,487.75,346.52
2017,8,4,11,45,170.5,457.0,2.4,35.5,620.5,615.01,435.67
2017,8,4,12,0,275.0,474.0,2.4,36.0,739.0,735.44,514.88
2017,8,4,12,15,292.0,472.5,2.4,36.0,755.5,738.87,516.39
2017,8,4,12,30,309.0,471.0,2.4,36.0,772.0,740.14,517.38
2017,8,4,12,45,159.5,335.5,2.45,36.5,491.0,459.29,328.12
2017,8,4,13,0,10.0,200.0,2.5,37.0,210.0,187.52,133.32
2017,8,4,13,15,5.5,168.5,2.5,37.0,174.5,154.92,109.98
2017,8,4,13,30,1.0,137.0,2.5,37.0,139.0,122.83,86.36
2017,8,4,13,45,151.0,288.5,2.5,37.0,428.0,374.71,271.25
2017,8,4,14,0,301.0,440.0,2.5,37.0,717.0,601.59,426.35
2017,8,4,14,15,528.5,308.5,2.55,37.0,777.5,624.37,444.23
2017,8,4,14,30,756.0,177.0,2.6,37.0,838.0,624.75,446.7
2017,8,4,14,45,721.5,189.0,2.65,37.0,800.5,572.0,408.71
2017,8,4,15,0,687.0,201.0,2.7,37.0,763.0,521.58,371.73
2017,8,4,15,15,406.0,277.5,2.75,36.5,606.0,411.12,293.47
2017,8,4,15,30,125.0,354.0,2.8,36.0,449.0,335.07,240.88
2017,8,4,15,45,374.0,267.5,2.85,36.0,524.0,339.14,239.26
2017,8,4,16,0,623.0,181.0,2.9,36.0,599.0,312.72,211.01
2017,8,4,16,15,498.5,203.0,2.9,35.5,521.0,259.41,172.53
2017,8,4,16,30,374.0,225.0,2.9,35.0,443.0,225.16,150.79
2017,8,4,16,45,441.0,189.0,2.95,35.0,422.0,172.05,110.21
2017,8,4,17,0,508.0,153.0,3.0,35.0,401.0,117.17,76.68
2017,8,4,17,15,469.5,142.0,2.9,34.5,349.5,96.43,73.38
2017,8,4,17,30,431.0,131.0,2.8,34.0,298.0,91.09,69.46
2017,8,4,17,45,373.5,118.5,2.75,33.5,246.5,84.23,64.16
2017,8,4,18,0,316.0,106.0,2.7,33.0,195.0,79.83,60.7
2017,8,4,18,15,255.0,86.5,2.55,32.5,148.0,66.13,49.3
2017,8,4,18,30,194.0,67.0,2.4,32.0,101.0,51.98,37.23
2017,8,4,18,45,123.5,44.0,2.25,31.5,62.5,34.87,22.42
2017,8,4,19,0,53.0,21.0,2.1,31.0,24.0,17.18,4.03
2017,8,4,19,15,26.5,10.5,2.2,30.5,12.0,9.55,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,22.5,1.85,25.5,31.0,54.44,24.07
2017,8,5,6,30,139.0,45.0,2.0,26.0,62.0,114.92,82.84
2017,8,5,6,45,221.5,63.0,2.15,26.5,106.5,178.17,135.82
2017,8,5,7,0,304.0,81.0,2.3,27.0,151.0,260.18,202.94
2017,8,5,7,15,362.5,95.5,2.3,27.5,201.0,324.92,255.18
2017,8,5,7,30,421.0,110.0,2.3,28.0,251.0,395.09,309.87
2017,8,5,7,45,472.0,118.5,2.3,29.0,303.5,458.37,356.88
2017,8,5,8,0,523.0,127.0,2.3,30.0,356.0,525.23,404.72
2017,8,5,8,15,556.0,135.0,2.25,30.5,408.0,587.75,448.0
2017,8,5,8,30,589.0,143.0,2.2,31.0,460.0,645.39,486.56
2017,8,5,8,45,615.0,149.5,2.2,32.0,509.5,695.99,518.31
2017,8,5,9,0,641.0,156.0,2.2,33.0,559.0,746.01,548.31
2017,8,5,9,15,660.5,161.0,2.3,33.5,605.0,787.7,573.65
2017,8,5,9,30,680.0,166.0,2.4,34.0,651.0,827.75,597.64
2017,8,5,9,45,692.5,171.5,2.5,34.5,691.5,859.87,616.24
2017,8,5,10,0,705.0,177.0,2.6,35.0,732.0,889.48,633.17
2017,8,5,10,15,487.5,290.5,2.7,35.0,682.5,800.88,571.09
2017,8,5,10,30,270.0,404.0,2.8,35.0,633.0,693.91,494.37
2017,8,5,10,45,507.0,297.0,2.9,35.5,746.0,830.52,590.36
2017,8,5,11,0,744.0,190.0,3.0,36.0,859.0,950.8,668.55
2017,8,5,11,15,750.0,192.0,3.1,36.0,880.5,954.85,670.14
2017,8,5,11,30,756.0,194.0,3.2,36.0,902.0,955.46,670.61
2017,8,5,11,45,759.0,195.0,3.3,36.5,915.5,948.7,665.17
2017,8,5,12,0,762.0,196.0,3.4,37.0,929.0,938.56,657.74
2017,8,5,12,15,499.0,343.0,3.45,37.0,824.5,820.14,577.08
2017,8,5,12,30,236.0,490.0,3.5,37.0,720.0,683.62,480.85
2017,8,5,12,45,162.5,483.0,3.6,37.0,641.0,599.47,423.92
2017,8,5,13,0,89.0,476.0,3.7,37.0,562.0,512.73,363.83
2017,8,5,13,15,425.5,334.0,3.75,37.0,739.5,671.74,480.95
2017,8,5,13,30,762.0,192.0,3.8,37.0,917.0,788.73,564.83
2017,8,5,13,45,759.0,189.0,3.9,37.0,899.0,750.38,538.4
2017,8,5,14,0,756.0,186.0,4.0,37.0,881.0,710.03,511.02
2017,8,5,14,15,531.0,298.0,4.05,36.5,779.5,617.75,444.82
2017,8,5,14,30,306.0,410.0,4.1,36.0,678.0,538.77,387.47
2017,8,5,14,45,363.0,370.0,4.2,36.0,675.5,517.32,373.03
2017,8,5,15,0,420.0,330.0,4.3,36.0,673.0,487.54,351.59
2017,8,5,15,15,336.0,338.0,4.35,36.0,604.0,428.79,308.65
2017,8,5,15,30,252.0,346.0,4.4,36.0,535.0,375.69,270.05
2017,8,5,15,45,326.0,304.5,4.45,36.0,533.0,349.83,248.89
2017,8,5,16,0,400.0,263.0,4.5,36.0,531.0,315.66,220.05
2017,8,5,16,15,463.0,220.0,4.5,35.5,507.0,263.71,177.62
2017,8,5,16,30,526.0,177.0,4.5,35.0,483.0,209.42,133.33
2017,8,5,16,45,505.5,164.5,4.5,35.0,435.5,161.12,99.83
2017,8,5,17,0,485.0,152.0,4.5,35.0,388.0,115.41,76.04
2017,8,5,17,15,462.5,135.5,4.35,34.5,338.5,92.1,69.95
2017,8,5,17,30,440.0,119.0,4.2,34.0,289.0,82.93,62.85
2017,8,5,17,45,403.5,104.0,4.1,33.5,240.5,74.16,55.93
2017,8,5,18,0,367.0,89.0,4.0,33.0,192.0,64.9,48.41
2017,8,5,18,15,304.5,74.0,3.75,32.5,146.0,55.05,40.16
2017,8,5,18,30,242.0,59.0,3.5,32.0,100.0,44.76,31.28
2017,8,5,18,45,160.0,40.5,3.3,32.0,63.5,32.38,20.29
2017,8,5,19,0,78.0,22.0,3.1,32.0,27.0,17.95,3.5
2017,8,5,19,15,39.0,11.0,3.15,31.5,13.5,10.01,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,8.5,3.85,25.5,8.5,7.46,0.0
2017,8,6,6,30,0.0,17.0,4.0,26.0,17.0,14.95,6.12
2017,8,6,6,45,0.0,29.0,4.2,26.5,29.0,25.54,15.02
2017,8,6,7,0,0.0,41.0,4.4,27.0,41.0,36.16,23.87
2017,8,6,7,15,0.0,54.5,4.5,27.5,54.5,48.13,33.66
2017,8,6,7,30,0.0,68.0,4.6,28.0,68.0,60.24,43.4
2017,8,6,7,45,4.5,108.0,4.7,28.5,110.0,101.9,76.74
2017,8,6,8,0,9.0,148.0,4.8,29.0,152.0,144.63,110.27
2017,8,6,8,15,17.0,173.0,4.8,29.5,181.5,174.81,133.45
2017,8,6,8,30,25.0,198.0,4.8,30.0,211.0,205.54,156.69
2017,8,6,8,45,14.5,187.0,4.85,30.5,194.5,184.95,139.66
2017,8,6,9,0,4.0,176.0,4.9,31.0,178.0,164.54,122.92
2017,8,6,9,15,19.5,229.5,4.85,31.5,243.0,230.17,172.75
2017,8,6,9,30,35.0,283.0,4.8,32.0,308.0,312.18,233.47
2017,8,6,9,45,25.5,271.5,4.8,32.5,290.0,289.88,215.47
2017,8,6,10,0,16.0,260.0,4.8,33.0,272.0,254.99,188.48
2017,8,6,10,15,24.0,299.5,4.7,33.5,319.0,300.53,221.46
2017,8,6,10,30,32.0,339.0,4.6,34.0,366.0,362.0,265.15
2017,8,6,10,45,31.0,348.5,4.6,34.5,376.0,368.93,268.95
2017,8,6,11,0,30.0,358.0,4.6,35.0,386.0,375.62,272.73
2017,8,6,11,15,31.0,369.5,4.55,35.0,398.5,386.02,279.76
2017,8,6,11,30,32.0,381.0,4.5,35.0,411.0,396.03,286.54
2017,8,6,11,45,63.0,428.0,4.45,35.5,488.0,469.87,338.39
2017,8,6,12,0,94.0,475.0,4.4,36.0,565.0,541.76,387.53
2017,8,6,12,15,77.0,464.0,4.35,36.0,538.5,509.57,364.41
2017,8,6,12,30,60.0,453.0,4.3,36.0,512.0,477.91,341.98
2017,8,6,12,45,53.5,442.5,4.3,36.5,495.0,456.85,326.59
2017,8,6,13,0,47.0,432.0,4.3,37.0,478.0,436.11,311.43
2017,8,6,13,15,61.0,444.0,4.25,37.0,503.0,453.27,323.75
2017,8,6,13,30,75.0,456.0,4.2,37.0,528.0,468.77,334.72
2017,8,6,13,45,45.5,371.0,4.2,37.0,414.5,364.62,261.64
2017,8,6,14,0,16.0,286.0,4.2,37.0,301.0,263.94,189.73
2017,8,6,14,15,20.5,309.0,4.15,36.5,328.0,285.0,205.7
2017,8,6,14,30,25.0,332.0,4.1,36.0,355.0,303.16,219.34
2017,8,6,14,45,379.0,249.0,4.05,36.0,559.5,427.87,312.2
2017,8,6,15,0,733.0,166.0,4.0,36.0,764.0,519.55,375.56
2017,8,6,15,15,719.5,162.5,3.95,36.0,725.5,463.64,332.21
2017,8,6,15,30,706.0,159.0,3.9,36.0,687.0,410.46,290.26
2017,8,6,15,45,686.5,156.0,3.9,36.0,642.5,356.11,246.66
2017,8,6,16,0,667.0,153.0,3.9,36.0,598.0,303.21,203.56
2017,8,6,16,15,644.5,147.5,3.8,35.5,550.0,249.44,160.47
2017,8,6,16,30,622.0,142.0,3.7,35.0,502.0,198.03,120.75
2017,8,6,16,45,592.5,135.5,3.65,35.0,451.5,147.79,86.41
2017,8,6,17,0,563.0,129.0,3.6,35.0,401.0,101.26,64.02
2017,8,6,17,15,523.5,120.5,3.35,34.5,349.0,82.61,62.21
2017,8,6,17,30,484.0,112.0,3.1,34.0,297.0,78.49,59.21
2017,8,6,17,45,433.5,100.5,2.85,33.5,246.0,71.94,54.08
2017,8,6,18,0,383.0,89.0,2.6,33.0,195.0,65.06,48.52
2017,8,6,18,15,309.5,74.5,2.4,32.0,147.5,55.51,40.61
2017,8,6,18,30,236.0,60.0,2.2,31.0,100.0,45.57,32.06
2017,8,6,18,45,147.5,40.5,2.0,30.5,62.5,32.32,20.32
2017,8,6,19,0,59.0,21.0,1.8,30.0,25.0,17.15,2.05
2017,8,6,19,15,29.5,10.5,1.85,29.5,12.5,9.55,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.75,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.5,0.0
2017,8,7,6,45,0.0,7.0,3.0,25.0,7.0,6.14,0.0
2017,8,7,7,0,0.0,10.0,3.2,25.0,10.0,8.78,1.58
2017,8,7,7,15,0.0,13.5,3.25,25.0,13.5,11.86,4.16
2017,8,7,7,30,0.0,17.0,3.3,25.0,17.0,14.95,6.72
2017,8,7,7,45,0.0,17.0,3.35,25.5,17.0,14.96,6.67
2017,8,7,8,0,0.0,17.0,3.4,26.0,17.0,14.97,6.62
2017,8,7,8,15,0.0,34.0,3.35,26.0,34.0,29.99,18.82
2017,8,7,8,30,0.0,51.0,3.3,26.0,51.0,45.07,30.92
2017,8,7,8,45,0.0,53.0,3.25,26.0,53.0,46.86,32.24
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,48.67,33.56
2017,8,7,9,15,0.0,75.5,3.1,26.0,75.5,66.92,48.0
2017,8,7,9,30,0.0,96.0,3.0,26.0,96.0,85.26,62.36
2017,8,7,9,45,1.5,129.0,2.95,26.0,130.5,117.02,87.18
2017,8,7,10,0,3.0,162.0,2.9,26.0,165.0,149.1,111.93
2017,8,7,10,15,47.0,282.5,2.8,26.0,323.0,320.05,243.04
2017,8,7,10,30,91.0,403.0,2.7,26.0,481.0,487.1,364.73
2017,8,7,10,45,59.5,377.5,2.65,26.0,429.5,427.2,319.26
2017,8,7,11,0,28.0,352.0,2.6,26.0,378.0,367.81,274.8
2017,8,7,11,15,26.0,352.5,2.65,26.0,377.0,364.27,272.14
2017,8,7,11,30,24.0,353.0,2.7,26.0,376.0,347.34,259.52
2017,8,7,11,45,25.5,363.0,2.75,26.0,388.0,369.58,275.71
2017,8,7,12,0,27.0,373.0,2.8,26.0,400.0,378.09,281.75
2017,8,7,12,15,32.5,394.5,2.75,26.0,426.5,400.91,298.21
2017,8,7,12,30,38.0,416.0,2.7,26.0,453.0,422.74,313.81
2017,8,7,12,45,71.0,449.5,2.7,26.5,518.0,479.37,354.43
2017,8,7,13,0,104.0,483.0,2.7,27.0,583.0,532.84,391.85
2017,8,7,13,15,143.0,482.5,2.6,27.0,619.0,561.48,412.3
2017,8,7,13,30,182.0,482.0,2.5,27.0,655.0,580.71,426.08
2017,8,7,13,45,124.0,455.0,2.45,27.0,572.0,499.99,368.24
2017,8,7,14,0,66.0,428.0,2.4,27.0,489.0,423.34,312.98
2017,8,7,14,15,176.0,421.0,2.3,27.0,576.5,483.63,358.25
2017,8,7,14,30,286.0,414.0,2.2,27.0,664.0,530.28,391.7
2017,8,7,14,45,239.5,404.5,2.15,27.0,608.5,477.48,352.96
2017,8,7,15,0,193.0,395.0,2.1,27.0,553.0,427.34,316.5
2017,8,7,15,15,293.5,350.5,1.95,27.0,576.5,419.08,309.68
2017,8,7,15,30,394.0,306.0,1.8,27.0,600.0,403.23,295.42
2017,8,7,15,45,418.0,276.0,1.7,27.0,570.0,356.29,258.09
2017,8,7,16,0,442.0,246.0,1.6,27.0,540.0,310.16,220.44
2017,8,7,16,15,408.0,234.0,1.55,27.0,489.0,261.45,182.41
2017,8,7,16,30,374.0,222.0,1.5,27.0,438.0,222.58,153.11
2017,8,7,16,45,494.0,167.0,1.45,27.0,423.0,161.16,103.2
2017,8,7,17,0,614.0,112.0,1.4,27.0,408.0,89.8,56.38
2017,8,7,17,15,581.0,103.5,1.3,27.0,355.5,70.16,53.76
2017,8,7,17,30,548.0,95.0,1.2,27.0,303.0,66.61,50.98
2017,8,7,17,45,501.5,85.0,1.15,27.0,251.5,61.49,46.78
2017,8,7,18,0,455.0,75.0,1.1,27.0,200.0,56.04,42.17
2017,8,7,18,15,381.0,63.5,1.0,26.5,151.5,47.64,34.94
2017,8,7,18,30,307.0,52.0,0.9,26.0,103.0,39.7,27.86
2017,8,7,18,45,209.0,36.0,0.8,25.5,65.0,27.9,17.16
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,15.7,0.25
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,9.1,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.5,71.33,25.2
2017,8,8,6,30,240.0,37.0,3.8,23.0,65.0,152.43,111.55
2017,8,8,6,45,329.5,49.5,4.1,23.5,110.5,219.26,169.89
2017,8,8,7,0,419.0,62.0,4.4,24.0,156.0,300.5,238.58
2017,8,8,7,15,479.5,71.0,4.55,24.5,207.0,367.78,294.76
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,440.18,353.17
2017,8,8,7,45,270.0,87.5,4.9,25.5,176.5,291.64,234.32
2017,8,8,8,0,0.0,95.0,5.1,26.0,95.0,85.19,63.57
2017,8,8,8,15,0.0,118.5,5.1,26.5,118.5,107.36,81.08
2017,8,8,8,30,0.0,142.0,5.1,27.0,142.0,129.58,98.22
2017,8,8,8,45,1.5,156.5,5.2,27.5,157.5,144.2,109.2
2017,8,8,9,0,3.0,171.0,5.3,28.0,173.0,158.93,120.15
2017,8,8,9,15,128.5,246.5,5.3,28.5,337.5,372.58,287.0
2017,8,8,9,30,254.0,322.0,5.3,29.0,502.0,586.99,445.51
2017,8,8,9,45,211.0,349.5,5.35,29.5,505.0,563.86,424.99
2017,8,8,10,0,168.0,377.0,5.4,30.0,508.0,553.43,414.37
2017,8,8,10,15,117.0,382.0,5.35,30.0,475.5,508.59,379.66
2017,8,8,10,30,66.0,387.0,5.3,30.0,443.0,446.05,332.16
2017,8,8,10,45,161.5,412.0,5.3,30.5,555.0,580.01,430.11
2017,8,8,11,0,257.0,437.0,5.3,31.0,667.0,712.4,523.0
2017,8,8,11,15,339.0,416.5,5.2,31.0,728.5,768.1,562.25
2017,8,8,11,30,421.0,396.0,5.1,31.0,790.0,833.06,607.17
2017,8,8,11,45,354.5,432.5,5.05,31.5,767.5,784.64,570.21
2017,8,8,12,0,288.0,469.0,5.0,32.0,745.0,745.95,540.26
2017,8,8,12,15,548.0,318.0,4.9,32.0,847.5,845.03,614.71
2017,8,8,12,30,808.0,167.0,4.8,32.0,950.0,919.07,666.61
2017,8,8,12,45,814.0,162.0,4.75,32.0,949.5,895.64,650.3
2017,8,8,13,0,820.0,157.0,4.7,32.0,949.0,869.02,632.5
2017,8,8,13,15,591.0,293.5,4.6,32.0,860.5,774.05,564.65
2017,8,8,13,30,362.0,430.0,4.5,32.0,772.0,682.0,495.73
2017,8,8,13,45,190.5,372.0,4.45,32.0,552.0,478.89,351.79
2017,8,8,14,0,19.0,314.0,4.4,32.0,332.0,290.59,213.11
2017,8,8,14,15,411.0,229.0,4.35,32.0,587.0,480.15,358.25
2017,8,8,14,30,803.0,144.0,4.3,32.0,842.0,627.16,464.27
2017,8,8,14,45,765.0,158.5,4.25,32.0,803.0,573.89,423.16
2017,8,8,15,0,727.0,173.0,4.2,32.0,764.0,520.0,381.82
2017,8,8,15,15,714.0,169.5,4.1,31.5,725.0,466.86,340.89
2017,8,8,15,30,701.0,166.0,4.0,31.0,686.0,413.95,298.91
2017,8,8,15,45,687.0,159.5,3.95,31.0,643.0,358.81,253.73
2017,8,8,16,0,673.0,153.0,3.9,31.0,600.0,304.54,208.57
2017,8,8,16,15,650.5,147.5,3.8,30.5,551.5,250.27,164.18
2017,8,8,16,30,628.0,142.0,3.7,30.0,503.0,198.37,123.32
2017,8,8,16,45,608.0,132.0,3.6,30.0,453.5,145.9,86.37
2017,8,8,17,0,588.0,122.0,3.5,30.0,404.0,95.95,61.41
2017,8,8,17,15,549.5,114.0,3.2,29.5,351.0,78.08,59.83
2017,8,8,17,30,511.0,106.0,2.9,29.0,298.0,74.71,57.35
2017,8,8,17,45,468.0,93.5,2.6,29.0,247.0,67.34,51.3
2017,8,8,18,0,425.0,81.0,2.3,29.0,196.0,59.58,44.77
2017,8,8,18,15,352.5,67.5,2.0,28.0,148.0,50.57,37.15
2017,8,8,18,30,280.0,54.0,1.7,27.0,100.0,41.2,28.94
2017,8,8,18,45,187.0,36.5,1.45,26.5,62.0,28.29,17.27
2017,8,8,19,0,94.0,19.0,1.2,26.0,24.0,14.91,0.0
2017,8,8,19,15,47.0,9.5,1.15,26.0,12.0,8.64,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,89.5,20.0,2.25,22.5,30.0,63.53,18.86
2017,8,9,6,30,179.0,40.0,2.3,23.0,60.0,133.49,97.13
2017,8,9,6,45,256.5,57.5,2.35,23.5,104.5,197.57,152.43
2017,8,9,7,0,334.0,75.0,2.4,24.0,149.0,270.32,213.4
2017,8,9,7,15,394.5,87.5,2.45,24.5,199.5,335.76,267.19
2017,8,9,7,30,455.0,100.0,2.5,25.0,250.0,406.84,323.56
2017,8,9,7,45,503.5,108.5,2.55,26.0,303.0,470.4,371.55
2017,8,9,8,0,552.0,117.0,2.6,27.0,356.0,543.79,424.84
2017,8,9,8,15,423.5,165.5,2.65,27.5,363.5,520.18,403.33
2017,8,9,8,30,295.0,214.0,2.7,28.0,371.0,475.57,366.37
2017,8,9,8,45,488.0,176.5,2.8,28.5,467.0,617.77,472.34
2017,8,9,9,0,681.0,139.0,2.9,29.0,563.0,765.58,575.51
2017,8,9,9,15,700.0,143.5,2.95,29.0,610.0,807.57,601.74
2017,8,9,9,30,719.0,148.0,3.0,29.0,657.0,847.77,627.28
2017,8,9,9,45,507.0,252.0,3.05,29.5,622.0,769.52,568.61
2017,8,9,10,0,295.0,356.0,3.1,30.0,587.0,669.24,492.33
2017,8,9,10,15,536.0,257.0,3.1,30.5,700.0,816.72,598.02
2017,8,9,10,30,777.0,158.0,3.1,31.0,813.0,952.7,686.46
2017,8,9,10,45,787.5,158.5,3.15,31.5,843.0,966.78,692.37
2017,8,9,11,0,798.0,159.0,3.2,32.0,873.0,977.45,697.17
2017,8,9,11,15,591.5,284.0,3.2,32.0,821.0,901.53,645.36
2017,8,9,11,30,385.0,409.0,3.2,32.0,769.0,800.35,572.87
2017,8,9,11,45,296.5,447.0,3.2,32.5,726.5,743.08,531.42
2017,8,9,12,0,208.0,485.0,3.2,33.0,684.0,674.27,481.84
2017,8,9,12,15,514.5,324.5,3.15,33.0,821.0,820.4,587.97
2017,8,9,12,30,821.0,164.0,3.1,33.0,958.0,929.07,661.47
2017,8,9,12,45,593.5,300.5,3.1,33.0,874.0,832.01,594.66
2017,8,9,13,0,366.0,437.0,3.1,33.0,790.0,730.88,522.05
2017,8,9,13,15,593.5,297.5,3.05,33.0,862.0,780.29,561.22
2017,8,9,13,30,821.0,158.0,3.0,33.0,934.0,808.16,583.12
2017,8,9,13,45,821.0,153.5,2.95,33.5,916.5,768.42,555.56
2017,8,9,14,0,821.0,149.0,2.9,34.0,899.0,726.23,525.46
2017,8,9,14,15,814.5,147.5,2.85,34.0,873.0,680.0,493.0
2017,8,9,14,30,808.0,146.0,2.8,34.0,847.0,632.19,458.73
2017,8,9,14,45,805.5,140.0,2.75,34.0,815.5,581.46,421.65
2017,8,9,15,0,803.0,134.0,2.7,34.0,784.0,529.22,382.43
2017,8,9,15,15,791.0,131.0,2.65,33.5,744.5,473.79,340.45
2017,8,9,15,30,779.0,128.0,2.6,33.0,705.0,418.29,297.01
2017,8,9,15,45,766.5,123.0,2.55,33.0,661.0,361.17,250.57
2017,8,9,16,0,754.0,118.0,2.5,33.0,617.0,304.56,203.71
2017,8,9,16,15,733.5,114.0,2.4,32.5,568.0,247.75,157.35
2017,8,9,16,30,713.0,110.0,2.3,32.0,519.0,187.32,110.07
2017,8,9,16,45,688.0,104.5,2.25,32.0,467.0,132.59,72.32
2017,8,9,17,0,663.0,99.0,2.2,32.0,415.0,80.86,48.19
2017,8,9,17,15,626.5,92.5,2.0,31.5,361.0,62.68,46.59
2017,8,9,17,30,590.0,86.0,1.8,31.0,307.0,60.25,44.85
2017,8,9,17,45,541.0,77.5,1.6,30.5,254.5,55.99,41.49
2017,8,9,18,0,492.0,69.0,1.4,30.0,202.0,51.49,37.79
2017,8,9,18,15,417.5,58.5,1.25,29.5,152.5,44.93,32.17
2017,8,9,18,30,343.0,48.0,1.1,29.0,103.0,38.08,26.06
2017,8,9,18,45,234.0,33.0,1.0,28.5,63.5,25.68,14.9
2017,8,9,19,0,125.0,18.0,0.9,28.0,24.0,14.17,0.0
2017,8,9,19,15,62.5,9.0,0.9,27.5,12.0,8.19,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,98.5,19.5,2.35,24.5,30.0,65.7,15.52
2017,8,10,6,30,197.0,39.0,2.5,25.0,60.0,139.67,100.66
2017,8,10,6,45,294.0,52.5,2.7,25.5,106.0,208.52,159.73
2017,8,10,7,0,391.0,66.0,2.9,26.0,152.0,288.55,226.45
2017,8,10,7,15,454.0,76.0,2.9,26.5,203.0,360.38,285.03
2017,8,10,7,30,517.0,86.0,2.9,27.0,254.0,434.43,343.31
2017,8,10,7,45,565.0,92.0,2.9,28.0,308.0,499.04,391.58
2017,8,10,8,0,613.0,98.0,2.9,29.0,362.0,566.41,439.95
2017,8,10,8,15,645.0,103.5,2.75,29.5,415.0,623.57,479.39
2017,8,10,8,30,677.0,109.0,2.6,30.0,468.0,681.23,516.71
2017,8,10,8,45,701.5,113.0,2.5,30.5,518.5,731.0,547.55
2017,8,10,9,0,726.0,117.0,2.4,31.0,569.0,776.08,574.42
2017,8,10,9,15,744.0,121.0,2.3,31.5,615.5,817.98,598.53
2017,8,10,9,30,762.0,125.0,2.2,32.0,662.0,857.89,620.79
2017,8,10,9,45,774.5,128.5,2.1,32.5,703.5,889.81,637.41
2017,8,10,10,0,787.0,132.0,2.0,33.0,745.0,918.96,652.03
2017,8,10,10,15,797.0,134.5,2.0,33.0,781.0,941.61,664.74
2017,8,10,10,30,807.0,137.0,2.0,33.0,817.0,961.04,675.54
2017,8,10,10,45,814.0,139.0,2.0,33.5,846.0,973.56,680.74
2017,8,10,11,0,821.0,141.0,2.0,34.0,875.0,971.12,676.86
2017,8,10,11,15,609.0,272.0,2.0,34.0,824.5,908.36,635.67
2017,8,10,11,30,397.0,403.0,2.0,34.0,774.0,806.94,565.24
2017,8,10,11,45,366.5,426.5,2.0,34.5,773.0,791.94,553.87
2017,8,10,12,0,336.0,450.0,2.0,35.0,772.0,775.12,540.7
2017,8,10,12,15,581.5,302.5,2.0,35.0,863.0,863.28,603.78
2017,8,10,12,30,827.0,155.0,2.0,35.0,954.0,916.46,638.99
2017,8,10,12,45,830.5,152.5,2.05,35.0,953.0,893.72,624.77
2017,8,10,13,0,834.0,150.0,2.1,35.0,952.0,867.92,609.3
2017,8,10,13,15,435.0,272.5,2.1,35.0,690.5,627.08,448.16
2017,8,10,13,30,36.0,395.0,2.1,35.0,429.0,384.14,273.95
2017,8,10,13,45,102.5,426.5,2.15,35.5,521.0,457.36,326.73
2017,8,10,14,0,169.0,458.0,2.2,36.0,613.0,524.36,372.48
2017,8,10,14,15,491.5,298.0,2.25,36.0,728.0,593.24,424.57
2017,8,10,14,30,814.0,138.0,2.3,36.0,843.0,629.21,451.75
2017,8,10,14,45,803.5,136.5,2.35,36.0,809.5,577.43,414.21
2017,8,10,15,0,793.0,135.0,2.4,36.0,776.0,524.9,375.54
2017,8,10,15,15,780.5,132.0,2.45,35.5,736.5,469.71,334.46
2017,8,10,15,30,768.0,129.0,2.5,35.0,697.0,414.52,291.88
2017,8,10,15,45,751.5,126.0,2.6,35.0,652.0,358.22,246.74
2017,8,10,16,0,735.0,123.0,2.7,35.0,607.0,302.92,201.5
2017,8,10,16,15,714.0,118.5,2.7,34.5,558.0,241.42,152.19
2017,8,10,16,30,693.0,114.0,2.7,34.0,509.0,186.67,109.61
2017,8,10,16,45,662.0,110.0,2.75,34.0,457.0,133.64,73.66
2017,8,10,17,0,631.0,106.0,2.8,34.0,405.0,84.38,51.38
2017,8,10,17,15,592.5,99.0,2.6,33.5,351.5,67.36,50.03
2017,8,10,17,30,554.0,92.0,2.4,33.0,298.0,64.78,48.2
2017,8,10,17,45,496.0,84.0,2.2,32.5,245.0,61.12,45.38
2017,8,10,18,0,438.0,76.0,2.0,32.0,192.0,56.13,41.3
2017,8,10,18,15,359.5,64.0,1.9,31.0,144.0,48.1,34.56
2017,8,10,18,30,281.0,52.0,1.8,30.0,96.0,39.78,27.29
2017,8,10,18,45,140.5,36.5,1.7,29.5,58.5,29.25,17.5
2017,8,10,19,0,0.0,21.0,1.6,29.0,21.0,17.88,0.0
2017,8,10,19,15,0.0,10.5,1.7,28.5,10.5,9.55,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
