Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.5,2.55,24.5,30.0,66.68,11.19
2017,8,11,6,30,212.0,37.0,2.8,25.0,60.0,143.35,103.07
2017,8,11,6,45,320.0,48.5,3.05,26.0,106.5,215.53,164.86
2017,8,11,7,0,428.0,60.0,3.3,27.0,153.0,304.59,238.32
2017,8,11,7,15,492.0,68.5,3.35,27.5,205.0,373.95,295.12
2017,8,11,7,30,556.0,77.0,3.4,28.0,257.0,448.79,354.11
2017,8,11,7,45,608.5,80.5,3.5,28.5,312.5,515.1,404.74
2017,8,11,8,0,661.0,84.0,3.6,29.0,368.0,584.54,455.97
2017,8,11,8,15,691.0,88.5,3.6,29.5,421.0,641.02,494.82
2017,8,11,8,30,721.0,93.0,3.6,30.0,474.0,695.04,530.42
2017,8,11,8,45,746.0,96.0,3.65,30.5,525.5,745.77,563.07
2017,8,11,9,0,771.0,99.0,3.7,31.0,577.0,795.5,594.41
2017,8,11,9,15,787.0,102.0,3.65,31.5,623.5,835.87,618.37
2017,8,11,9,30,803.0,105.0,3.6,32.0,670.0,874.04,640.53
2017,8,11,9,45,817.0,106.5,3.6,32.5,712.5,897.12,652.69
2017,8,11,10,0,831.0,108.0,3.6,33.0,755.0,926.2,668.84
2017,8,11,10,15,840.0,110.0,3.5,33.0,790.5,947.97,680.88
2017,8,11,10,30,849.0,112.0,3.4,33.0,826.0,966.41,690.79
2017,8,11,10,45,857.5,112.0,3.35,33.5,855.5,978.78,695.79
2017,8,11,11,0,866.0,112.0,3.3,34.0,885.0,987.59,698.63
2017,8,11,11,15,870.5,113.0,3.2,34.0,907.0,989.78,698.48
2017,8,11,11,30,875.0,114.0,3.1,34.0,929.0,988.23,696.13
2017,8,11,11,45,586.0,289.0,3.05,34.5,838.5,885.07,626.08
2017,8,11,12,0,297.0,464.0,3.0,35.0,748.0,751.89,529.79
2017,8,11,12,15,579.5,297.5,2.95,35.0,855.0,857.67,607.34
2017,8,11,12,30,862.0,131.0,2.9,35.0,962.0,928.0,653.79
2017,8,11,12,45,861.5,131.0,2.9,35.5,959.5,903.21,636.18
2017,8,11,13,0,861.0,131.0,2.9,36.0,957.0,875.39,617.45
2017,8,11,13,15,858.5,130.0,2.85,36.0,946.5,842.06,596.18
2017,8,11,13,30,856.0,129.0,2.8,36.0,936.0,806.06,573.14
2017,8,11,13,45,580.0,281.5,2.8,36.0,823.5,700.53,499.53
2017,8,11,14,0,304.0,434.0,2.8,36.0,711.0,601.78,427.73
2017,8,11,14,15,570.0,279.0,2.75,36.0,779.0,628.97,451.05
2017,8,11,14,30,836.0,124.0,2.7,36.0,847.0,630.77,454.56
2017,8,11,14,45,823.0,124.5,2.7,36.0,812.5,579.19,416.83
2017,8,11,15,0,810.0,125.0,2.7,36.0,778.0,525.18,376.69
2017,8,11,15,15,798.5,122.5,2.7,36.0,739.0,469.93,334.47
2017,8,11,15,30,787.0,120.0,2.7,36.0,700.0,414.51,290.84
2017,8,11,15,45,772.5,116.5,2.75,36.0,655.5,357.36,244.9
2017,8,11,16,0,758.0,113.0,2.8,36.0,611.0,300.92,198.65
2017,8,11,16,15,738.0,109.0,2.75,35.5,561.5,243.86,152.51
2017,8,11,16,30,718.0,105.0,2.7,35.0,512.0,188.72,109.7
2017,8,11,16,45,692.5,99.5,2.7,35.0,460.5,128.26,68.22
2017,8,11,17,0,667.0,94.0,2.7,35.0,409.0,76.19,44.69
2017,8,11,17,15,630.0,88.5,2.45,34.0,355.5,60.07,43.97
2017,8,11,17,30,593.0,83.0,2.2,33.0,302.0,58.26,42.83
2017,8,11,17,45,543.5,74.5,1.95,32.5,249.0,53.9,39.39
2017,8,11,18,0,494.0,66.0,1.7,32.0,196.0,49.29,35.61
2017,8,11,18,15,415.5,56.0,1.55,31.5,147.0,43.05,30.27
2017,8,11,18,30,337.0,46.0,1.4,31.0,98.0,36.56,24.48
2017,8,11,18,45,168.5,33.5,1.25,30.5,59.5,26.03,14.72
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,17.78,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,9.55,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,99.5,18.5,2.85,24.5,29.0,64.51,5.45
2017,8,12,6,30,199.0,37.0,3.1,25.0,58.0,138.91,99.53
2017,8,12,6,45,306.5,49.0,3.4,25.5,104.5,210.78,161.55
2017,8,12,7,0,414.0,61.0,3.7,26.0,151.0,299.22,235.28
2017,8,12,7,15,478.0,70.0,3.7,26.5,202.5,368.55,292.41
2017,8,12,7,30,542.0,79.0,3.7,27.0,254.0,443.38,351.76
2017,8,12,7,45,597.0,83.0,3.7,28.0,309.5,511.41,403.09
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,582.82,454.88
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,639.73,493.95
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,693.99,529.39
2017,8,12,8,45,742.0,98.0,3.4,31.0,524.0,745.86,561.07
2017,8,12,9,0,770.0,100.0,3.3,32.0,576.0,796.93,591.23
2017,8,12,9,15,787.0,102.5,3.25,32.5,623.0,837.6,615.06
2017,8,12,9,30,804.0,105.0,3.2,33.0,670.0,876.12,637.12
2017,8,12,9,45,819.0,106.5,3.15,33.5,713.0,900.14,649.39
2017,8,12,10,0,834.0,108.0,3.1,34.0,756.0,930.22,665.6
2017,8,12,10,15,843.5,109.5,3.1,34.0,792.0,951.96,678.02
2017,8,12,10,30,853.0,111.0,3.1,34.0,828.0,970.4,688.43
2017,8,12,10,45,861.5,111.5,3.15,34.5,858.0,983.31,694.39
2017,8,12,11,0,870.0,112.0,3.2,35.0,888.0,992.63,698.22
2017,8,12,11,15,875.0,113.0,3.2,35.0,909.5,995.27,699.06
2017,8,12,11,30,880.0,114.0,3.2,35.0,931.0,994.14,697.73
2017,8,12,11,45,888.5,110.5,3.25,35.5,946.5,988.21,692.47
2017,8,12,12,0,897.0,107.0,3.3,36.0,962.0,978.52,685.02
2017,8,12,12,15,898.0,107.5,3.3,36.0,967.5,961.82,674.37
2017,8,12,12,30,899.0,108.0,3.3,36.0,973.0,941.58,661.61
2017,8,12,12,45,899.0,107.0,3.35,36.5,970.5,915.62,644.25
2017,8,12,13,0,899.0,106.0,3.4,37.0,968.0,886.44,624.9
2017,8,12,13,15,896.5,106.0,3.4,37.0,957.5,852.95,603.79
2017,8,12,13,30,894.0,106.0,3.4,37.0,947.0,816.6,580.75
2017,8,12,13,45,890.0,105.0,3.4,37.0,928.0,775.5,554.45
2017,8,12,14,0,886.0,104.0,3.4,37.0,909.0,731.98,526.34
2017,8,12,14,15,880.5,102.5,3.35,37.0,882.5,684.77,493.45
2017,8,12,14,30,875.0,101.0,3.3,37.0,856.0,635.64,458.29
2017,8,12,14,45,862.0,102.5,3.3,37.0,821.5,583.09,419.91
2017,8,12,15,0,849.0,104.0,3.3,37.0,787.0,529.79,379.9
2017,8,12,15,15,838.0,102.0,3.25,37.0,747.5,474.06,336.92
2017,8,12,15,30,827.0,100.0,3.2,37.0,708.0,417.95,292.39
2017,8,12,15,45,812.0,98.0,3.2,37.0,663.0,360.34,245.74
2017,8,12,16,0,797.0,96.0,3.2,37.0,618.0,297.73,194.7
2017,8,12,16,15,778.0,93.0,3.15,36.5,568.5,239.34,147.27
2017,8,12,16,30,759.0,90.0,3.1,36.0,519.0,182.66,103.14
2017,8,12,16,45,732.5,86.5,3.1,36.0,466.0,126.88,65.62
2017,8,12,17,0,706.0,83.0,3.1,36.0,413.0,74.25,42.94
2017,8,12,17,15,670.0,78.0,2.8,35.0,359.0,53.0,38.0
2017,8,12,17,30,634.0,73.0,2.5,34.0,305.0,51.16,36.8
2017,8,12,17,45,581.5,66.5,2.2,33.5,251.0,47.98,34.32
2017,8,12,18,0,529.0,60.0,1.9,33.0,197.0,44.66,31.61
2017,8,12,18,15,448.5,51.0,1.8,32.0,147.5,39.02,26.85
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,33.18,21.67
2017,8,12,18,45,239.0,29.0,1.65,30.5,59.0,23.36,12.47
2017,8,12,19,0,110.0,16.0,1.6,30.0,20.0,12.63,0.0
2017,8,12,19,15,55.0,8.0,1.75,29.5,10.0,7.28,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,18.5,3.45,25.0,28.5,64.14,0.0
2017,8,13,6,30,197.0,37.0,3.7,25.0,57.0,138.74,99.12
2017,8,13,6,45,319.5,47.0,3.95,25.5,104.5,214.59,164.57
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,309.61,243.73
2017,8,13,7,15,507.0,65.0,4.2,26.5,204.5,379.77,301.77
2017,8,13,7,30,572.0,73.0,4.2,27.0,257.0,455.53,362.07
2017,8,13,7,45,629.0,75.5,4.25,28.0,313.5,524.4,414.31
2017,8,13,8,0,686.0,78.0,4.3,29.0,370.0,594.25,465.32
2017,8,13,8,15,716.0,82.0,4.25,29.5,424.0,651.46,504.25
2017,8,13,8,30,746.0,86.0,4.2,30.0,478.0,708.78,542.21
2017,8,13,8,45,773.5,87.0,4.2,30.5,530.5,760.16,575.21
2017,8,13,9,0,801.0,88.0,4.2,31.0,583.0,810.66,606.93
2017,8,13,9,15,817.0,91.0,4.15,31.5,630.5,844.06,626.21
2017,8,13,9,30,833.0,94.0,4.1,32.0,678.0,882.81,648.93
2017,8,13,9,45,847.5,94.5,4.05,32.5,721.0,914.79,666.8
2017,8,13,10,0,862.0,95.0,4.0,33.0,764.0,943.96,682.68
2017,8,13,10,15,871.5,97.0,3.95,33.5,800.5,966.85,694.36
2017,8,13,10,30,881.0,99.0,3.9,34.0,837.0,986.29,703.83
2017,8,13,10,45,889.5,99.0,3.85,34.5,867.5,999.0,709.01
2017,8,13,11,0,898.0,99.0,3.8,35.0,898.0,1008.02,711.97
2017,8,13,11,15,902.5,99.5,3.75,35.0,920.0,1009.77,711.94
2017,8,13,11,30,907.0,100.0,3.7,35.0,942.0,1007.67,709.65
2017,8,13,11,45,900.0,107.5,3.65,35.5,953.5,997.41,700.94
2017,8,13,12,0,893.0,115.0,3.6,36.0,965.0,983.31,690.01
2017,8,13,12,15,894.0,115.0,3.55,36.0,970.5,966.01,678.66
2017,8,13,12,30,895.0,115.0,3.5,36.0,976.0,945.2,665.19
2017,8,13,12,45,896.5,113.5,3.5,36.5,974.0,920.06,648.0
2017,8,13,13,0,898.0,112.0,3.5,37.0,972.0,891.64,628.81
2017,8,13,13,15,895.5,112.0,3.5,37.0,961.0,858.02,607.6
2017,8,13,13,30,893.0,112.0,3.5,37.0,950.0,821.55,584.47
2017,8,13,13,45,889.5,110.5,3.5,37.5,931.0,780.28,556.88
2017,8,13,14,0,886.0,109.0,3.5,38.0,912.0,736.54,527.59
2017,8,13,14,15,879.5,107.5,3.45,38.0,885.0,688.51,494.16
2017,8,13,14,30,873.0,106.0,3.4,38.0,858.0,638.67,458.65
2017,8,13,14,45,862.0,106.0,3.4,38.0,823.5,585.94,420.32
2017,8,13,15,0,851.0,106.0,3.4,38.0,789.0,532.28,380.23
2017,8,13,15,15,839.5,104.0,3.4,37.5,748.5,476.1,337.86
2017,8,13,15,30,828.0,102.0,3.4,37.0,708.0,419.58,293.76
2017,8,13,15,45,812.5,99.5,3.4,37.0,662.5,361.24,246.52
2017,8,13,16,0,797.0,97.0,3.4,37.0,617.0,298.03,194.98
2017,8,13,16,15,777.0,94.0,3.35,36.5,567.0,239.34,147.34
2017,8,13,16,30,757.0,91.0,3.3,36.0,517.0,182.49,103.14
2017,8,13,16,45,727.5,87.5,3.25,36.0,463.5,126.51,65.68
2017,8,13,17,0,698.0,84.0,3.2,36.0,410.0,74.08,43.44
2017,8,13,17,15,661.0,79.0,2.85,35.0,355.5,53.75,38.62
2017,8,13,17,30,624.0,74.0,2.5,34.0,301.0,51.95,37.46
2017,8,13,17,45,566.0,68.0,2.15,33.5,247.0,49.18,35.31
2017,8,13,18,0,508.0,62.0,1.8,33.0,193.0,46.33,32.98
2017,8,13,18,15,427.0,52.5,1.7,32.0,143.5,40.36,27.93
2017,8,13,18,30,346.0,43.0,1.6,31.0,94.0,34.17,22.43
2017,8,13,18,45,218.0,28.5,1.55,30.5,56.0,22.26,11.42
2017,8,13,19,0,90.0,14.0,1.5,30.0,18.0,12.73,0.0
2017,8,13,19,15,45.0,7.0,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,28.0,18.5,4.25,24.5,21.5,31.5,0.0
2017,8,14,6,30,56.0,37.0,4.4,25.0,43.0,68.76,46.82
2017,8,14,6,45,121.5,57.5,4.55,25.5,80.5,131.12,99.34
2017,8,14,7,0,187.0,78.0,4.7,26.0,118.0,193.31,151.5
2017,8,14,7,15,232.0,96.0,4.75,26.0,160.0,247.64,197.07
2017,8,14,7,30,277.0,114.0,4.8,26.0,202.0,306.34,245.15
2017,8,14,7,45,367.5,122.5,4.85,26.5,264.0,400.96,320.06
2017,8,14,8,0,458.0,131.0,4.9,27.0,326.0,491.51,389.83
2017,8,14,8,15,430.5,160.0,4.95,27.5,363.0,523.39,411.46
2017,8,14,8,30,403.0,189.0,5.0,28.0,400.0,550.91,429.32
2017,8,14,8,45,591.0,144.5,5.05,28.5,489.5,679.55,525.85
2017,8,14,9,0,779.0,100.0,5.1,29.0,579.0,806.99,613.94
2017,8,14,9,15,795.5,103.0,5.1,29.5,627.0,848.1,638.87
2017,8,14,9,30,812.0,106.0,5.1,30.0,675.0,886.99,662.38
2017,8,14,9,45,829.5,106.0,5.1,30.5,718.5,911.77,676.03
2017,8,14,10,0,847.0,106.0,5.1,31.0,762.0,942.81,693.93
2017,8,14,10,15,856.5,107.5,5.05,31.5,798.0,964.75,705.24
2017,8,14,10,30,866.0,109.0,5.0,32.0,834.0,983.31,714.34
2017,8,14,10,45,874.5,109.0,4.95,32.5,864.0,995.75,719.46
2017,8,14,11,0,883.0,109.0,4.9,33.0,894.0,1004.56,722.31
2017,8,14,11,15,887.5,110.0,4.8,33.5,915.5,1006.65,720.53
2017,8,14,11,30,892.0,111.0,4.7,34.0,937.0,1004.91,716.66
2017,8,14,11,45,891.5,114.0,4.6,34.5,950.0,996.41,708.75
2017,8,14,12,0,891.0,117.0,4.5,35.0,963.0,984.15,698.62
2017,8,14,12,15,891.5,117.0,4.4,35.0,968.5,966.32,686.51
2017,8,14,12,30,892.0,117.0,4.3,35.0,974.0,945.0,672.29
2017,8,14,12,45,891.5,116.5,4.2,35.5,971.0,918.96,653.76
2017,8,14,13,0,891.0,116.0,4.1,36.0,968.0,889.74,633.3
2017,8,14,13,15,888.5,115.5,4.0,36.0,956.5,855.77,611.12
2017,8,14,13,30,886.0,115.0,3.9,36.0,945.0,818.98,587.06
2017,8,14,13,45,881.5,114.0,3.85,36.0,925.5,777.54,560.05
2017,8,14,14,0,877.0,113.0,3.8,36.0,906.0,733.74,531.22
2017,8,14,14,15,870.5,111.5,3.75,36.0,879.0,686.0,497.51
2017,8,14,14,30,864.0,110.0,3.7,36.0,852.0,636.46,461.79
2017,8,14,14,45,856.0,108.0,3.65,36.0,818.5,584.08,423.17
2017,8,14,15,0,848.0,106.0,3.6,36.0,785.0,530.52,382.62
2017,8,14,15,15,837.0,104.0,3.55,36.0,745.0,474.64,339.22
2017,8,14,15,30,826.0,102.0,3.5,36.0,705.0,418.38,294.27
2017,8,14,15,45,812.0,99.0,3.5,36.0,659.5,360.18,246.86
2017,8,14,16,0,798.0,96.0,3.5,36.0,614.0,296.96,195.01
2017,8,14,16,15,778.5,92.5,3.4,35.5,564.5,237.86,146.78
2017,8,14,16,30,759.0,89.0,3.3,35.0,515.0,180.56,102.05
2017,8,14,16,45,732.5,85.5,3.25,35.0,461.5,124.67,64.55
2017,8,14,17,0,706.0,82.0,3.2,35.0,408.0,71.96,42.46
2017,8,14,17,15,669.0,77.0,2.8,34.0,354.0,52.51,37.79
2017,8,14,17,30,632.0,72.0,2.4,33.0,300.0,50.64,36.55
2017,8,14,17,45,576.0,66.0,2.05,32.5,245.5,47.8,34.33
2017,8,14,18,0,520.0,60.0,1.7,32.0,191.0,44.88,31.92
2017,8,14,18,15,436.0,50.5,1.6,31.0,141.5,38.81,26.76
2017,8,14,18,30,352.0,41.0,1.5,30.0,92.0,32.53,21.15
2017,8,14,18,45,216.5,27.5,1.45,29.5,54.5,22.2,11.2
2017,8,14,19,0,81.0,14.0,1.4,29.0,17.0,12.73,0.0
2017,8,14,19,15,40.5,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.0,19.0,3.95,24.5,27.0,51.92,0.0
2017,8,15,6,30,150.0,38.0,4.1,25.0,54.0,114.77,80.7
2017,8,15,6,45,270.0,51.5,4.35,25.5,100.5,199.56,152.86
2017,8,15,7,0,390.0,65.0,4.6,26.0,147.0,290.27,228.67
2017,8,15,7,15,458.5,75.0,4.6,26.5,199.5,365.19,290.53
2017,8,15,7,30,527.0,85.0,4.6,27.0,252.0,443.37,352.89
2017,8,15,7,45,596.0,86.0,4.7,27.5,310.0,517.04,410.11
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,595.06,468.78
2017,8,15,8,15,697.0,92.0,4.8,28.5,422.5,654.07,509.98
2017,8,15,8,30,729.0,97.0,4.8,29.0,477.0,710.23,547.64
2017,8,15,8,45,763.0,96.0,4.85,29.5,531.0,764.32,583.17
2017,8,15,9,0,797.0,95.0,4.9,30.0,585.0,817.88,617.63
2017,8,15,9,15,813.5,98.0,4.9,30.5,633.0,859.55,643.02
2017,8,15,9,30,830.0,101.0,4.9,31.0,681.0,890.26,660.65
2017,8,15,9,45,846.5,101.0,4.9,31.5,725.0,923.43,679.84
2017,8,15,10,0,863.0,101.0,4.9,32.0,769.0,953.87,697.03
2017,8,15,10,15,872.0,103.0,4.85,32.5,805.5,976.16,708.36
2017,8,15,10,30,881.0,105.0,4.8,33.0,842.0,994.97,717.44
2017,8,15,10,45,888.5,105.5,4.75,33.5,871.5,1007.07,722.18
2017,8,15,11,0,896.0,106.0,4.7,34.0,901.0,1015.44,724.88
2017,8,15,11,15,900.0,107.0,4.65,34.0,922.5,1017.01,724.8
2017,8,15,11,30,904.0,108.0,4.6,34.0,944.0,1014.71,722.42
2017,8,15,11,45,900.0,113.0,4.6,34.5,956.0,1004.64,714.02
2017,8,15,12,0,896.0,118.0,4.6,35.0,968.0,990.78,703.38
2017,8,15,12,15,896.5,118.0,4.55,35.0,973.0,972.77,691.42
2017,8,15,12,30,897.0,118.0,4.5,35.0,978.0,951.26,677.32
2017,8,15,12,45,895.5,118.5,4.5,35.5,974.5,925.02,659.1
2017,8,15,13,0,894.0,119.0,4.5,36.0,971.0,895.61,638.91
2017,8,15,13,15,891.0,118.0,4.5,36.0,959.5,860.54,616.36
2017,8,15,13,30,888.0,117.0,4.5,36.0,948.0,822.69,591.89
2017,8,15,13,45,882.5,116.5,4.5,36.5,928.0,780.73,563.37
2017,8,15,14,0,877.0,116.0,4.5,37.0,908.0,736.48,533.07
2017,8,15,14,15,870.5,115.0,4.5,37.0,881.0,689.03,499.59
2017,8,15,14,30,864.0,114.0,4.5,37.0,854.0,639.78,464.07
2017,8,15,14,45,848.5,115.5,4.5,37.0,818.0,585.92,424.35
2017,8,15,15,0,833.0,117.0,4.5,37.0,782.0,531.6,383.24
2017,8,15,15,15,820.5,115.0,4.5,37.0,741.5,475.66,339.84
2017,8,15,15,30,808.0,113.0,4.5,37.0,701.0,415.81,292.43
2017,8,15,15,45,787.0,112.0,4.5,37.0,654.0,356.98,244.72
2017,8,15,16,0,766.0,111.0,4.5,37.0,607.0,299.61,197.45
2017,8,15,16,15,744.5,107.5,4.45,36.5,557.0,241.88,150.64
2017,8,15,16,30,723.0,104.0,4.4,36.0,507.0,186.25,107.57
2017,8,15,16,45,682.5,102.5,4.35,35.5,452.0,126.89,68.14
2017,8,15,17,0,642.0,101.0,4.3,35.0,397.0,77.78,48.29
2017,8,15,17,15,601.0,94.5,4.0,34.5,342.5,64.88,47.86
2017,8,15,17,30,560.0,88.0,3.7,34.0,288.0,62.53,46.19
2017,8,15,17,45,486.0,82.0,3.45,33.5,233.5,60.31,44.53
2017,8,15,18,0,412.0,76.0,3.2,33.0,179.0,56.38,41.28
2017,8,15,18,15,325.5,63.0,3.25,32.0,131.0,47.56,33.83
2017,8,15,18,30,239.0,50.0,3.3,31.0,83.0,38.43,25.8
2017,8,15,18,45,131.0,31.0,3.35,30.5,48.0,24.17,12.28
2017,8,15,19,0,23.0,12.0,3.4,30.0,13.0,10.91,0.0
2017,8,15,19,15,11.5,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,24.5,18.0,4.15,25.5,20.5,29.91,0.0
2017,8,16,6,30,49.0,36.0,4.4,26.0,41.0,65.53,43.77
2017,8,16,6,45,107.0,58.0,4.7,26.5,77.5,118.58,88.93
2017,8,16,7,0,165.0,80.0,5.0,27.0,114.0,186.02,145.01
2017,8,16,7,15,219.0,96.5,5.1,27.5,156.5,242.2,191.65
2017,8,16,7,30,273.0,113.0,5.2,28.0,199.0,303.95,241.65
2017,8,16,7,45,367.0,121.0,5.35,28.5,261.5,400.38,317.8
2017,8,16,8,0,461.0,129.0,5.5,29.0,324.0,493.03,389.17
2017,8,16,8,15,461.5,151.0,5.5,29.5,369.0,538.33,421.29
2017,8,16,8,30,462.0,173.0,5.5,30.0,414.0,581.83,451.32
2017,8,16,8,45,580.5,150.5,5.5,30.5,485.5,679.34,522.65
2017,8,16,9,0,699.0,128.0,5.5,31.0,557.0,776.27,589.22
2017,8,16,9,15,718.5,132.0,5.45,31.0,604.0,818.81,616.65
2017,8,16,9,30,738.0,136.0,5.4,31.0,651.0,854.56,639.31
2017,8,16,9,45,761.5,134.5,5.35,31.5,695.0,890.93,660.88
2017,8,16,10,0,785.0,133.0,5.3,32.0,739.0,924.95,680.58
2017,8,16,10,15,796.0,135.5,5.25,32.5,775.0,948.48,693.07
2017,8,16,10,30,807.0,138.0,5.2,33.0,811.0,968.78,703.42
2017,8,16,10,45,818.5,137.5,5.2,33.5,841.5,982.93,710.09
2017,8,16,11,0,830.0,137.0,5.2,34.0,872.0,982.23,707.16
2017,8,16,11,15,835.5,138.0,5.15,34.0,894.0,984.89,707.8
2017,8,16,11,30,841.0,139.0,5.1,34.0,916.0,983.91,706.17
2017,8,16,11,45,845.5,139.0,5.1,34.5,930.0,977.32,699.93
2017,8,16,12,0,850.0,139.0,5.1,35.0,944.0,967.13,691.53
2017,8,16,12,15,851.0,139.0,5.05,35.0,949.5,950.05,679.91
2017,8,16,12,30,852.0,139.0,5.0,35.0,955.0,929.64,666.25
2017,8,16,12,45,853.0,138.0,5.0,35.5,953.0,905.09,648.92
2017,8,16,13,0,854.0,137.0,5.0,36.0,951.0,877.44,629.65
2017,8,16,13,15,851.5,136.5,4.95,36.0,939.5,844.28,607.83
2017,8,16,13,30,849.0,136.0,4.9,36.0,928.0,808.44,584.19
2017,8,16,13,45,845.5,134.0,4.9,36.0,909.5,767.99,557.61
2017,8,16,14,0,842.0,132.0,4.9,36.0,891.0,725.23,528.58
2017,8,16,14,15,835.5,130.5,4.85,36.0,864.0,678.73,495.27
2017,8,16,14,30,829.0,129.0,4.8,36.0,837.0,630.54,460.07
2017,8,16,14,45,820.5,126.5,4.8,36.0,803.5,578.91,421.74
2017,8,16,15,0,812.0,124.0,4.8,36.0,770.0,524.55,380.45
2017,8,16,15,15,799.5,121.5,4.7,36.0,730.0,468.29,336.42
2017,8,16,15,30,787.0,119.0,4.6,36.0,690.0,412.01,291.23
2017,8,16,15,45,769.0,116.5,4.6,36.0,644.0,354.09,244.01
2017,8,16,16,0,751.0,114.0,4.6,36.0,598.0,297.34,197.02
2017,8,16,16,15,729.0,110.0,4.45,35.5,548.0,239.95,150.36
2017,8,16,16,30,707.0,106.0,4.3,35.0,498.0,179.33,103.43
2017,8,16,16,45,674.0,102.0,4.2,34.5,444.5,125.06,67.51
2017,8,16,17,0,641.0,98.0,4.1,34.0,391.0,74.84,46.78
2017,8,16,17,15,599.5,92.0,3.85,33.5,337.0,63.17,46.68
2017,8,16,17,30,558.0,86.0,3.6,33.0,283.0,61.12,45.24
2017,8,16,17,45,497.5,78.0,3.4,32.5,230.0,57.26,42.19
2017,8,16,18,0,437.0,70.0,3.2,32.0,177.0,53.24,38.86
2017,8,16,18,15,348.5,58.0,3.2,31.5,129.0,43.92,30.87
2017,8,16,18,30,260.0,46.0,3.2,31.0,81.0,35.43,23.3
2017,8,16,18,45,130.0,29.0,3.25,30.5,46.5,22.63,10.74
2017,8,16,19,0,0.0,12.0,3.3,30.0,12.0,10.91,0.0
2017,8,16,19,15,0.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,38.5,18.5,2.85,25.0,22.0,35.51,0.0
2017,8,17,6,30,77.0,37.0,3.0,25.0,44.0,78.78,53.45
2017,8,17,6,45,169.5,55.5,3.15,25.5,86.0,151.64,115.14
2017,8,17,7,0,262.0,74.0,3.3,26.0,128.0,237.79,186.47
2017,8,17,7,15,321.5,89.0,3.45,26.5,176.0,302.22,239.66
2017,8,17,7,30,381.0,104.0,3.6,27.0,224.0,372.38,295.81
2017,8,17,7,45,439.0,112.5,3.75,27.5,277.0,439.08,347.7
2017,8,17,8,0,497.0,121.0,3.9,28.0,330.0,510.18,401.37
2017,8,17,8,15,470.0,149.0,3.95,28.0,368.5,543.36,424.45
2017,8,17,8,30,443.0,177.0,4.0,28.0,407.0,572.06,443.72
2017,8,17,8,45,587.0,145.5,4.05,28.5,484.0,680.33,523.19
2017,8,17,9,0,731.0,114.0,4.1,29.0,561.0,784.76,594.09
2017,8,17,9,15,750.0,117.5,4.1,29.5,608.5,827.29,619.92
2017,8,17,9,30,769.0,121.0,4.1,30.0,656.0,867.84,644.39
2017,8,17,9,45,789.5,120.5,4.1,30.5,699.5,903.05,664.94
2017,8,17,10,0,810.0,120.0,4.1,31.0,743.0,935.75,683.65
2017,8,17,10,15,820.0,122.0,4.05,31.5,779.5,947.8,688.38
2017,8,17,10,30,830.0,124.0,4.0,32.0,816.0,966.72,697.81
2017,8,17,10,45,841.0,123.5,3.95,32.5,846.5,980.61,703.94
2017,8,17,11,0,852.0,123.0,3.9,33.0,877.0,991.01,707.91
2017,8,17,11,15,857.0,124.5,3.8,33.0,899.0,993.8,708.26
2017,8,17,11,30,862.0,126.0,3.7,33.0,921.0,992.86,706.38
2017,8,17,11,45,855.0,133.5,3.65,33.5,932.5,982.19,697.34
2017,8,17,12,0,848.0,141.0,3.6,34.0,944.0,967.85,686.2
2017,8,17,12,15,849.5,141.5,3.55,34.0,949.5,951.66,675.42
2017,8,17,12,30,851.0,142.0,3.5,34.0,955.0,932.09,662.59
2017,8,17,12,45,852.0,140.5,3.45,34.5,952.5,907.0,644.97
2017,8,17,13,0,853.0,139.0,3.4,35.0,950.0,878.83,625.49
2017,8,17,13,15,851.0,138.5,3.35,35.0,939.0,846.01,604.32
2017,8,17,13,30,849.0,138.0,3.3,35.0,928.0,810.46,581.34
2017,8,17,13,45,846.0,135.5,3.25,35.5,909.5,769.85,553.77
2017,8,17,14,0,843.0,133.0,3.2,36.0,891.0,726.89,523.86
2017,8,17,14,15,836.5,131.5,3.15,36.0,864.0,680.23,491.15
2017,8,17,14,30,830.0,130.0,3.1,36.0,837.0,631.88,456.52
2017,8,17,14,45,813.5,132.0,3.1,36.0,802.0,578.84,417.83
2017,8,17,15,0,797.0,134.0,3.1,36.0,767.0,525.09,377.61
2017,8,17,15,15,784.5,131.0,3.05,36.0,726.5,469.07,334.56
2017,8,17,15,30,772.0,128.0,3.0,36.0,686.0,413.07,290.3
2017,8,17,15,45,755.5,124.5,3.0,36.0,640.5,355.59,244.0
2017,8,17,16,0,739.0,121.0,3.0,36.0,595.0,299.14,197.74
2017,8,17,16,15,716.5,116.5,2.95,35.5,545.0,236.7,147.83
2017,8,17,16,30,694.0,112.0,2.9,35.0,495.0,181.16,105.12
2017,8,17,16,45,664.0,107.0,2.85,35.0,442.5,127.14,69.39
2017,8,17,17,0,634.0,102.0,2.8,35.0,390.0,76.83,48.72
2017,8,17,17,15,592.0,95.5,2.5,34.0,335.5,65.92,48.82
2017,8,17,17,30,550.0,89.0,2.2,33.0,281.0,63.62,47.29
2017,8,17,17,45,489.5,80.0,1.9,32.5,228.0,59.05,43.67
2017,8,17,18,0,429.0,71.0,1.6,32.0,175.0,52.92,38.56
2017,8,17,18,15,339.0,58.5,1.55,31.0,127.0,44.33,31.26
2017,8,17,18,30,249.0,46.0,1.5,30.0,79.0,35.46,23.38
2017,8,17,18,45,124.5,28.5,1.45,29.5,45.0,22.27,10.06
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.01,0.0
2017,8,17,19,15,0.0,5.5,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.75,24.5,26.0,59.71,0.0
2017,8,18,6,30,180.0,35.0,3.0,25.0,52.0,132.54,92.23
2017,8,18,6,45,294.0,47.5,3.3,25.5,98.0,207.12,158.19
2017,8,18,7,0,408.0,60.0,3.6,26.0,144.0,298.83,234.79
2017,8,18,7,15,477.0,69.5,3.65,26.5,197.0,371.87,295.09
2017,8,18,7,30,546.0,79.0,3.7,27.0,250.0,450.92,357.89
2017,8,18,7,45,606.5,82.0,3.8,27.5,307.0,522.18,412.72
2017,8,18,8,0,667.0,85.0,3.9,28.0,364.0,597.21,468.47
2017,8,18,8,15,699.0,90.0,3.9,28.5,418.5,656.43,509.22
2017,8,18,8,30,731.0,95.0,3.9,29.0,473.0,712.84,546.62
2017,8,18,8,45,761.5,96.0,3.9,30.0,526.5,766.49,580.01
2017,8,18,9,0,792.0,97.0,3.9,31.0,580.0,819.41,612.0
2017,8,18,9,15,808.5,99.5,3.85,31.5,628.0,860.37,636.18
2017,8,18,9,30,825.0,102.0,3.8,32.0,676.0,890.19,652.59
2017,8,18,9,45,841.0,103.0,3.75,32.5,719.5,923.86,671.44
2017,8,18,10,0,857.0,104.0,3.7,33.0,763.0,954.76,688.24
2017,8,18,10,15,866.0,105.5,3.55,33.5,799.5,976.3,698.22
2017,8,18,10,30,875.0,107.0,3.4,34.0,836.0,994.38,705.95
2017,8,18,10,45,883.0,108.0,3.3,34.5,866.0,1007.33,710.77
2017,8,18,11,0,891.0,109.0,3.2,35.0,896.0,1016.55,713.33
2017,8,18,11,15,895.5,110.0,3.1,35.0,917.5,1018.43,712.88
2017,8,18,11,30,900.0,111.0,3.0,35.0,939.0,1016.44,710.2
2017,8,18,11,45,897.5,115.0,2.9,35.5,951.5,1006.66,701.38
2017,8,18,12,0,895.0,119.0,2.8,36.0,964.0,993.09,690.43
2017,8,18,12,15,896.0,119.0,2.7,36.0,969.5,975.35,678.49
2017,8,18,12,30,897.0,119.0,2.6,36.0,975.0,954.08,664.49
2017,8,18,12,45,895.5,119.5,2.55,36.5,971.5,927.59,646.4
2017,8,18,13,0,894.0,120.0,2.5,37.0,968.0,897.9,626.43
2017,8,18,13,15,891.5,119.5,2.45,37.0,956.5,863.4,604.79
2017,8,18,13,30,889.0,119.0,2.4,37.0,945.0,826.07,581.29
2017,8,18,13,45,883.5,118.5,2.4,37.5,925.0,783.74,553.64
2017,8,18,14,0,878.0,118.0,2.4,38.0,905.0,739.13,524.17
2017,8,18,14,15,871.5,116.5,2.4,38.0,878.0,690.88,491.34
2017,8,18,14,30,865.0,115.0,2.4,38.0,851.0,640.84,456.46
2017,8,18,14,45,854.0,114.5,2.4,38.0,816.0,587.52,418.31
2017,8,18,15,0,843.0,114.0,2.4,38.0,781.0,533.31,378.37
2017,8,18,15,15,831.0,111.5,2.4,37.5,740.0,476.38,336.0
2017,8,18,15,30,819.0,109.0,2.4,37.0,699.0,415.45,289.28
2017,8,18,15,45,802.5,106.5,2.45,37.0,652.5,356.06,241.76
2017,8,18,16,0,786.0,104.0,2.5,37.0,606.0,297.6,194.06
2017,8,18,16,15,765.0,100.5,2.55,36.5,555.5,238.58,146.64
2017,8,18,16,30,744.0,97.0,2.6,36.0,505.0,181.6,102.93
2017,8,18,16,45,715.5,92.5,2.65,36.0,451.5,125.5,66.22
2017,8,18,17,0,687.0,88.0,2.7,36.0,398.0,66.97,41.02
2017,8,18,17,15,647.5,82.0,2.4,35.0,343.0,56.45,40.88
2017,8,18,17,30,608.0,76.0,2.1,34.0,288.0,54.02,39.18
2017,8,18,17,45,552.0,68.5,1.85,33.5,234.0,50.18,36.14
2017,8,18,18,0,496.0,61.0,1.6,33.0,180.0,46.18,32.8
2017,8,18,18,15,406.0,50.5,1.55,32.0,130.5,39.3,26.93
2017,8,18,18,30,316.0,40.0,1.5,31.0,81.0,32.16,20.53
2017,8,18,18,45,182.5,25.0,1.45,30.5,46.0,19.61,7.57
2017,8,18,19,0,49.0,10.0,1.4,30.0,11.0,9.1,0.0
2017,8,18,19,15,24.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,96.0,16.5,2.45,24.5,25.5,47.19,0.0
2017,8,19,6,30,192.0,33.0,2.7,25.0,51.0,135.12,93.38
2017,8,19,6,45,314.5,44.5,2.95,25.5,98.0,213.07,162.59
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,310.05,243.31
2017,8,19,7,15,504.5,64.5,3.2,26.5,198.0,382.55,303.08
2017,8,19,7,30,572.0,73.0,3.2,27.0,251.0,460.91,365.06
2017,8,19,7,45,630.0,76.0,3.25,28.0,308.5,531.59,418.21
2017,8,19,8,0,688.0,79.0,3.3,29.0,366.0,605.85,471.69
2017,8,19,8,15,719.0,83.5,3.15,29.5,420.5,661.88,508.74
2017,8,19,8,30,750.0,88.0,3.0,30.0,475.0,721.0,546.77
2017,8,19,8,45,775.0,90.5,2.95,31.0,527.5,772.46,577.63
2017,8,19,9,0,800.0,93.0,2.9,32.0,580.0,822.81,606.85
2017,8,19,9,15,817.0,95.5,2.7,32.5,628.0,864.47,629.8
2017,8,19,9,30,834.0,98.0,2.5,33.0,676.0,895.14,644.97
2017,8,19,9,45,848.0,99.5,2.35,33.5,719.5,927.71,661.43
2017,8,19,10,0,862.0,101.0,2.2,34.0,763.0,957.38,675.64
2017,8,19,10,15,871.0,103.0,2.1,34.5,799.5,979.55,685.41
2017,8,19,10,30,880.0,105.0,2.0,35.0,836.0,998.23,692.98
2017,8,19,10,45,888.0,105.5,1.95,35.5,866.0,1010.66,697.31
2017,8,19,11,0,896.0,106.0,1.9,36.0,896.0,1019.36,699.5
2017,8,19,11,15,900.5,107.0,1.95,36.0,918.0,1021.23,700.4
2017,8,19,11,30,905.0,108.0,2.0,36.0,940.0,1019.2,699.15
2017,8,19,11,45,913.5,104.5,2.05,36.5,955.0,1012.67,693.89
2017,8,19,12,0,922.0,101.0,2.1,37.0,970.0,1002.25,686.45
2017,8,19,12,15,922.5,101.5,2.2,37.0,975.5,984.24,676.47
2017,8,19,12,30,923.0,102.0,2.3,37.0,981.0,962.58,664.28
2017,8,19,12,45,922.5,101.5,2.4,37.5,978.0,935.52,647.36
2017,8,19,13,0,922.0,101.0,2.5,38.0,975.0,905.11,628.32
2017,8,19,13,15,919.5,100.5,2.55,38.0,963.5,869.8,607.03
2017,8,19,13,30,917.0,100.0,2.6,38.0,952.0,831.54,583.71
2017,8,19,13,45,913.0,99.5,2.7,38.0,932.0,789.32,557.91
2017,8,19,14,0,909.0,99.0,2.8,38.0,912.0,744.58,530.1
2017,8,19,14,15,903.0,97.5,2.85,38.0,884.5,695.3,496.91
2017,8,19,14,30,897.0,96.0,2.9,38.0,857.0,644.09,461.09
2017,8,19,14,45,880.0,99.5,2.95,38.0,820.5,589.26,421.58
2017,8,19,15,0,863.0,103.0,3.0,38.0,784.0,534.01,380.58
2017,8,19,15,15,851.5,101.0,3.05,38.0,743.0,476.61,336.79
2017,8,19,15,30,840.0,99.0,3.1,38.0,702.0,418.89,291.35
2017,8,19,15,45,825.5,96.0,3.15,38.0,655.5,359.3,243.34
2017,8,19,16,0,811.0,93.0,3.2,38.0,609.0,294.82,190.98
2017,8,19,16,15,790.5,90.0,3.2,37.5,558.0,234.78,142.53
2017,8,19,16,30,770.0,87.0,3.2,37.0,507.0,176.68,97.91
2017,8,19,16,45,743.0,83.0,3.25,36.5,453.0,119.44,60.77
2017,8,19,17,0,716.0,79.0,3.3,36.0,399.0,65.47,40.33
2017,8,19,17,15,677.5,74.0,3.0,35.5,344.0,51.03,36.37
2017,8,19,17,30,639.0,69.0,2.7,35.0,289.0,49.05,34.94
2017,8,19,17,45,581.5,62.5,2.4,34.5,234.5,45.72,32.3
2017,8,19,18,0,524.0,56.0,2.1,34.0,180.0,42.28,29.42
2017,8,19,18,15,434.5,46.5,2.0,33.0,130.0,36.07,24.12
2017,8,19,18,30,345.0,37.0,1.9,32.0,80.0,29.65,18.32
2017,8,19,18,45,172.5,18.5,1.85,31.0,40.0,14.57,3.61
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,119.5,15.0,2.25,24.5,26.0,53.83,0.0
2017,8,20,6,30,239.0,30.0,2.5,25.0,52.0,151.6,104.22
2017,8,20,6,45,355.0,41.0,2.75,25.5,99.5,231.07,176.21
2017,8,20,7,0,471.0,52.0,3.0,26.0,147.0,323.67,253.73
2017,8,20,7,15,536.5,60.0,3.0,26.5,200.5,396.2,313.53
2017,8,20,7,30,602.0,68.0,3.0,27.0,254.0,474.39,375.23
2017,8,20,7,45,653.5,71.5,3.05,28.0,310.5,542.72,426.34
2017,8,20,8,0,705.0,75.0,3.1,29.0,367.0,611.45,475.17
2017,8,20,8,15,735.0,79.0,3.05,29.5,422.0,669.81,514.07
2017,8,20,8,30,765.0,83.0,3.0,30.0,477.0,728.18,551.83
2017,8,20,8,45,789.0,85.5,2.95,31.0,529.5,779.35,582.37
2017,8,20,9,0,813.0,88.0,2.9,32.0,582.0,829.31,611.24
2017,8,20,9,15,829.0,90.5,2.85,32.5,630.0,862.26,629.36
2017,8,20,9,30,845.0,93.0,2.8,33.0,678.0,900.77,650.97
2017,8,20,9,45,857.5,95.0,2.8,33.5,720.5,932.78,668.38
2017,8,20,10,0,870.0,97.0,2.8,34.0,763.0,961.77,683.77
2017,8,20,10,15,879.0,98.5,2.85,34.0,799.5,983.53,696.35
2017,8,20,10,30,888.0,100.0,2.9,34.0,836.0,1001.78,706.87
2017,8,20,10,45,894.5,101.0,2.95,34.5,866.0,1013.33,711.85
2017,8,20,11,0,901.0,102.0,3.0,35.0,896.0,1021.08,714.62
2017,8,20,11,15,905.5,103.0,3.1,35.5,917.5,1022.95,714.29
2017,8,20,11,30,910.0,104.0,3.2,36.0,939.0,1020.89,711.69
2017,8,20,11,45,903.5,111.0,3.3,36.5,950.5,1010.1,703.81
2017,8,20,12,0,897.0,118.0,3.4,37.0,962.0,995.45,693.68
2017,8,20,12,15,898.5,118.0,3.45,37.0,967.5,978.03,683.02
2017,8,20,12,30,900.0,118.0,3.5,37.0,973.0,957.02,670.17
2017,8,20,12,45,900.0,117.5,3.6,37.0,970.0,930.71,654.29
2017,8,20,13,0,900.0,117.0,3.7,37.0,967.0,901.13,636.27
2017,8,20,13,15,897.5,116.5,3.7,37.0,956.0,866.27,614.25
2017,8,20,13,30,895.0,116.0,3.7,37.0,945.0,828.54,590.29
2017,8,20,13,45,566.0,278.5,3.75,37.5,799.0,690.87,493.8
2017,8,20,14,0,237.0,441.0,3.8,38.0,653.0,561.38,398.95
2017,8,20,14,15,556.0,275.5,3.8,38.0,751.5,619.53,444.54
2017,8,20,14,30,875.0,110.0,3.8,38.0,850.0,642.3,462.78
2017,8,20,14,45,865.0,109.0,3.85,38.0,815.0,588.47,423.24
2017,8,20,15,0,855.0,108.0,3.9,38.0,780.0,533.63,382.16
2017,8,20,15,15,843.5,106.0,3.9,37.5,739.0,476.54,338.83
2017,8,20,15,30,832.0,104.0,3.9,37.0,698.0,419.14,293.76
2017,8,20,15,45,816.0,101.0,3.9,37.0,651.5,354.75,241.87
2017,8,20,16,0,800.0,98.0,3.9,37.0,605.0,295.1,192.62
2017,8,20,16,15,779.0,94.5,3.85,36.5,554.0,235.13,143.98
2017,8,20,16,30,758.0,91.0,3.8,36.0,503.0,177.19,99.34
2017,8,20,16,45,728.5,87.0,3.75,36.0,448.5,120.46,62.46
2017,8,20,17,0,699.0,83.0,3.7,36.0,394.0,61.79,44.88
2017,8,20,17,15,659.0,77.5,3.35,35.5,338.5,53.54,38.43
2017,8,20,17,30,619.0,72.0,3.0,35.0,283.0,51.32,36.81
2017,8,20,17,45,558.5,65.5,2.7,34.5,228.5,48.11,34.27
2017,8,20,18,0,498.0,59.0,2.4,34.0,174.0,44.82,31.5
2017,8,20,18,15,407.0,48.0,2.15,33.0,125.0,37.44,25.21
2017,8,20,18,30,316.0,37.0,1.9,32.0,76.0,29.74,18.32
2017,8,20,18,45,158.0,18.5,1.65,31.0,38.0,14.65,2.93
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
