Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,94.5,15.5,1.9,24.5,24.0,45.99,0.0
2017,8,21,6,30,189.0,31.0,2.1,25.0,48.0,132.44,89.84
2017,8,21,6,45,301.5,43.5,2.35,25.5,93.5,207.23,157.68
2017,8,21,7,0,414.0,56.0,2.6,26.0,139.0,299.68,234.72
2017,8,21,7,15,482.0,65.0,2.6,26.5,191.0,372.03,294.19
2017,8,21,7,30,550.0,74.0,2.6,27.0,243.0,450.33,355.9
2017,8,21,7,45,603.0,78.5,2.65,28.0,298.5,518.61,407.0
2017,8,21,8,0,656.0,83.0,2.7,29.0,354.0,590.1,458.3
2017,8,21,8,15,687.5,87.5,2.7,29.5,407.5,647.94,497.22
2017,8,21,8,30,719.0,92.0,2.7,30.0,461.0,703.09,533.03
2017,8,21,8,45,507.5,174.0,2.7,30.5,448.0,642.32,485.3
2017,8,21,9,0,296.0,256.0,2.7,31.0,435.0,549.89,412.86
2017,8,21,9,15,550.5,180.0,2.65,31.5,547.5,726.12,540.25
2017,8,21,9,30,805.0,104.0,2.6,32.0,660.0,886.29,643.91
2017,8,21,9,45,818.0,106.5,2.6,32.5,702.0,909.19,654.5
2017,8,21,10,0,831.0,109.0,2.6,33.0,744.0,938.3,670.21
2017,8,21,10,15,840.5,111.0,2.55,33.5,780.5,960.32,680.82
2017,8,21,10,30,850.0,113.0,2.5,34.0,817.0,978.98,689.34
2017,8,21,10,45,856.5,114.5,2.5,34.5,846.0,990.58,693.95
2017,8,21,11,0,863.0,116.0,2.5,35.0,875.0,998.51,696.45
2017,8,21,11,15,868.0,117.5,2.5,35.0,897.0,1001.19,697.29
2017,8,21,11,30,873.0,119.0,2.5,35.0,919.0,1000.08,695.97
2017,8,21,11,45,872.5,122.0,2.5,35.5,931.5,991.21,688.61
2017,8,21,12,0,872.0,125.0,2.5,36.0,944.0,978.64,679.17
2017,8,21,12,15,873.0,125.5,2.5,36.0,949.5,961.5,668.47
2017,8,21,12,30,874.0,126.0,2.5,36.0,955.0,940.89,655.72
2017,8,21,12,45,873.0,126.0,2.55,36.5,952.0,914.64,638.57
2017,8,21,13,0,872.0,126.0,2.6,37.0,949.0,885.26,619.51
2017,8,21,13,15,869.5,125.5,2.65,37.0,937.5,851.15,598.68
2017,8,21,13,30,867.0,125.0,2.7,37.0,926.0,814.27,575.94
2017,8,21,13,45,863.0,124.0,2.8,37.0,906.5,773.18,550.52
2017,8,21,14,0,859.0,123.0,2.9,37.0,887.0,729.75,522.78
2017,8,21,14,15,536.0,268.0,2.95,37.0,740.0,599.83,429.8
2017,8,21,14,30,213.0,413.0,3.0,37.0,593.0,488.35,348.74
2017,8,21,14,45,520.5,264.5,3.05,37.0,678.5,522.52,375.58
2017,8,21,15,0,828.0,116.0,3.1,37.0,764.0,525.99,377.1
2017,8,21,15,15,816.0,113.5,3.1,37.0,723.5,466.84,331.62
2017,8,21,15,30,804.0,111.0,3.1,37.0,683.0,409.45,286.26
2017,8,21,15,45,787.0,108.0,3.15,37.0,637.0,350.15,238.46
2017,8,21,16,0,770.0,105.0,3.2,37.0,591.0,291.88,190.67
2017,8,21,16,15,748.0,101.5,3.2,36.5,540.5,233.47,143.61
2017,8,21,16,30,726.0,98.0,3.2,36.0,490.0,177.26,100.63
2017,8,21,16,45,694.0,94.0,3.25,35.5,436.0,116.77,61.15
2017,8,21,17,0,662.0,90.0,3.3,35.0,382.0,65.22,47.88
2017,8,21,17,15,620.5,84.0,3.1,34.5,327.5,58.19,42.43
2017,8,21,17,30,579.0,78.0,2.9,34.0,273.0,55.85,40.72
2017,8,21,17,45,512.5,70.5,2.75,33.5,219.0,52.07,37.7
2017,8,21,18,0,446.0,63.0,2.6,33.0,165.0,48.19,34.42
2017,8,21,18,15,353.0,51.0,2.35,32.5,117.5,40.1,27.42
2017,8,21,18,30,260.0,39.0,2.1,32.0,70.0,30.26,18.64
2017,8,21,18,45,130.0,19.5,1.9,31.5,35.0,15.28,2.27
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,89.0,15.5,2.2,24.5,23.0,44.23,0.0
2017,8,22,6,30,178.0,31.0,2.4,25.0,46.0,128.81,86.44
2017,8,22,6,45,298.0,43.0,2.6,25.5,92.0,205.68,156.47
2017,8,22,7,0,418.0,55.0,2.8,26.0,138.0,301.34,236.16
2017,8,22,7,15,487.0,64.0,2.7,26.5,190.5,374.53,296.31
2017,8,22,7,30,556.0,73.0,2.6,27.0,243.0,453.8,358.64
2017,8,22,7,45,613.0,76.5,2.55,28.0,299.5,523.88,410.83
2017,8,22,8,0,670.0,80.0,2.5,29.0,356.0,597.49,463.13
2017,8,22,8,15,701.5,84.5,2.3,29.5,410.0,652.99,499.05
2017,8,22,8,30,733.0,89.0,2.1,30.0,464.0,711.92,535.97
2017,8,22,8,45,759.0,91.5,1.9,31.0,516.5,763.66,565.31
2017,8,22,9,0,785.0,94.0,1.7,32.0,569.0,814.39,592.65
2017,8,22,9,15,802.0,97.0,1.5,32.5,617.0,856.19,614.15
2017,8,22,9,30,819.0,100.0,1.3,33.0,665.0,886.81,627.73
2017,8,22,9,45,832.5,102.5,1.1,33.5,707.5,919.61,642.05
2017,8,22,10,0,846.0,105.0,0.9,34.0,750.0,949.51,653.76
2017,8,22,10,15,855.5,106.5,0.95,34.5,786.5,971.23,664.64
2017,8,22,10,30,865.0,108.0,1.0,35.0,823.0,989.53,673.61
2017,8,22,10,45,872.5,109.5,1.05,35.5,852.5,1002.25,679.39
2017,8,22,11,0,880.0,111.0,1.1,36.0,882.0,1011.25,683.13
2017,8,22,11,15,632.5,256.5,1.25,36.0,818.5,927.65,634.22
2017,8,22,11,30,385.0,402.0,1.4,36.0,755.0,802.86,552.68
2017,8,22,11,45,638.0,259.5,1.6,36.5,853.5,917.01,632.18
2017,8,22,12,0,891.0,117.0,1.8,37.0,952.0,989.91,676.7
2017,8,22,12,15,614.5,282.0,1.9,37.0,860.0,884.68,610.71
2017,8,22,12,30,338.0,447.0,2.0,37.0,768.0,755.61,523.21
2017,8,22,12,45,616.0,281.5,2.15,37.5,863.0,843.78,587.67
2017,8,22,13,0,894.0,116.0,2.3,38.0,958.0,895.56,621.72
2017,8,22,13,15,892.0,115.5,2.4,38.0,946.5,861.15,600.73
2017,8,22,13,30,890.0,115.0,2.5,38.0,935.0,823.84,578.38
2017,8,22,13,45,887.0,113.0,2.6,38.0,915.5,781.67,552.62
2017,8,22,14,0,884.0,111.0,2.7,38.0,896.0,737.02,524.82
2017,8,22,14,15,877.5,110.0,2.75,38.0,868.5,688.58,491.82
2017,8,22,14,30,871.0,109.0,2.8,38.0,841.0,638.34,456.68
2017,8,22,14,45,856.0,110.5,2.9,38.0,805.0,583.83,417.64
2017,8,22,15,0,841.0,112.0,3.0,38.0,769.0,528.81,376.97
2017,8,22,15,15,829.0,109.5,3.0,37.5,728.0,471.65,333.98
2017,8,22,15,30,817.0,107.0,3.0,37.0,687.0,410.57,286.7
2017,8,22,15,45,800.5,104.5,3.0,37.0,640.5,351.02,238.6
2017,8,22,16,0,784.0,102.0,3.0,37.0,594.0,292.42,190.46
2017,8,22,16,15,762.5,98.5,2.95,36.5,543.0,233.2,142.73
2017,8,22,16,30,741.0,95.0,2.9,36.0,492.0,176.11,99.12
2017,8,22,16,45,710.0,90.5,2.9,36.0,438.0,114.54,58.99
2017,8,22,17,0,679.0,86.0,2.9,36.0,384.0,61.63,44.76
2017,8,22,17,15,637.5,80.5,2.6,35.5,328.5,55.87,40.35
2017,8,22,17,30,596.0,75.0,2.3,35.0,273.0,53.79,38.84
2017,8,22,17,45,532.5,67.5,2.05,34.5,219.0,49.9,35.73
2017,8,22,18,0,469.0,60.0,1.8,34.0,165.0,45.89,32.35
2017,8,22,18,15,374.0,48.5,1.6,33.0,117.0,38.11,25.69
2017,8,22,18,30,279.0,37.0,1.4,32.0,69.0,28.78,17.37
2017,8,22,18,45,139.5,18.5,1.2,31.5,34.5,14.53,0.58
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,92.5,14.5,1.9,24.5,22.5,44.62,0.0
2017,8,23,6,30,185.0,29.0,2.0,25.0,45.0,129.32,85.69
2017,8,23,6,45,293.5,42.5,2.1,26.0,90.0,203.66,154.31
2017,8,23,7,0,402.0,56.0,2.2,27.0,135.0,294.88,229.65
2017,8,23,7,15,471.0,65.5,1.9,27.5,187.0,367.95,288.79
2017,8,23,7,30,540.0,75.0,1.6,28.0,239.0,447.11,349.55
2017,8,23,7,45,589.0,81.0,1.35,29.0,294.0,514.22,397.42
2017,8,23,8,0,638.0,87.0,1.1,30.0,349.0,584.2,444.27
2017,8,23,8,15,671.0,92.5,0.95,30.5,403.0,643.74,481.64
2017,8,23,8,30,704.0,98.0,0.8,31.0,457.0,703.79,517.26
2017,8,23,8,45,725.5,103.0,0.7,32.0,507.5,749.98,541.68
2017,8,23,9,0,747.0,108.0,0.6,33.0,558.0,798.6,566.71
2017,8,23,9,15,765.0,111.5,0.7,33.5,605.5,840.75,591.24
2017,8,23,9,30,783.0,115.0,0.8,34.0,653.0,880.78,614.26
2017,8,23,9,45,794.0,119.0,0.95,34.5,694.5,912.29,632.71
2017,8,23,10,0,805.0,123.0,1.1,35.0,736.0,940.84,649.36
2017,8,23,10,15,815.0,125.5,1.1,35.0,772.0,963.56,661.43
2017,8,23,10,30,825.0,128.0,1.1,35.0,808.0,971.91,665.0
2017,8,23,10,45,832.5,129.0,1.15,35.5,837.0,983.52,670.28
2017,8,23,11,0,840.0,130.0,1.2,36.0,866.0,991.57,673.5
2017,8,23,11,15,454.5,280.0,1.2,36.0,680.0,769.45,533.35
2017,8,23,11,30,69.0,430.0,1.2,36.0,494.0,487.33,340.79
2017,8,23,11,45,39.5,322.0,1.3,36.5,359.0,346.23,245.92
2017,8,23,12,0,10.0,214.0,1.4,37.0,224.0,203.05,144.38
2017,8,23,12,15,62.5,344.5,1.45,37.0,404.0,384.58,274.1
2017,8,23,12,30,115.0,475.0,1.5,37.0,584.0,565.84,395.6
2017,8,23,12,45,57.5,259.5,1.6,37.5,314.0,292.06,208.1
2017,8,23,13,0,0.0,44.0,1.7,38.0,44.0,39.18,23.79
2017,8,23,13,15,14.5,205.5,1.8,38.0,219.0,199.51,142.43
2017,8,23,13,30,29.0,367.0,1.9,38.0,394.0,355.65,252.58
2017,8,23,13,45,430.5,251.5,2.0,38.0,633.5,564.95,404.27
2017,8,23,14,0,832.0,136.0,2.1,38.0,873.0,721.38,512.1
2017,8,23,14,15,824.5,134.5,2.15,37.5,845.5,673.94,479.66
2017,8,23,14,30,817.0,133.0,2.2,37.0,818.0,625.74,447.16
2017,8,23,14,45,448.5,246.5,2.3,37.0,620.0,466.87,334.77
2017,8,23,15,0,80.0,360.0,2.4,37.0,422.0,345.76,247.87
2017,8,23,15,15,216.0,330.0,2.45,36.5,485.5,371.88,266.96
2017,8,23,15,30,352.0,300.0,2.5,36.0,549.0,380.63,271.1
2017,8,23,15,45,314.5,285.5,2.6,36.0,496.5,330.25,233.68
2017,8,23,16,0,277.0,271.0,2.7,36.0,444.0,284.22,199.59
2017,8,23,16,15,231.5,251.5,2.75,35.5,387.5,242.79,169.92
2017,8,23,16,30,186.0,232.0,2.8,35.0,331.0,202.37,141.93
2017,8,23,16,45,209.0,203.5,2.85,34.5,303.5,167.49,117.08
2017,8,23,17,0,232.0,175.0,2.9,34.0,276.0,123.71,95.57
2017,8,23,17,15,214.5,152.0,2.9,33.5,235.0,108.75,84.01
2017,8,23,17,30,197.0,129.0,2.9,33.0,194.0,94.28,72.55
2017,8,23,17,45,166.0,106.5,2.95,32.5,154.0,82.46,62.99
2017,8,23,18,0,135.0,84.0,3.0,32.0,114.0,66.09,49.34
2017,8,23,18,15,96.0,61.5,3.0,31.5,79.5,49.26,34.98
2017,8,23,18,30,57.0,39.0,3.0,31.0,45.0,32.01,19.9
2017,8,23,18,45,28.5,19.5,3.05,30.5,22.5,16.51,0.0
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.5,0.45,24.5,8.5,7.73,0.0
2017,8,24,6,30,0.0,17.0,0.5,25.0,17.0,14.96,5.07
2017,8,24,6,45,0.0,36.0,0.55,25.5,36.0,32.49,20.42
2017,8,24,7,0,0.0,55.0,0.6,26.0,55.0,50.99,35.87
2017,8,24,7,15,0.0,77.0,0.55,26.5,77.0,72.48,53.48
2017,8,24,7,30,0.0,99.0,0.5,27.0,99.0,93.67,70.43
2017,8,24,7,45,0.0,88.0,0.5,27.5,88.0,79.82,59.06
2017,8,24,8,0,0.0,77.0,0.5,28.0,77.0,68.18,49.49
2017,8,24,8,15,0.0,67.0,0.55,28.5,67.0,59.23,42.09
2017,8,24,8,30,0.0,57.0,0.6,29.0,57.0,50.37,34.8
2017,8,24,8,45,0.0,84.0,0.7,29.5,84.0,74.39,53.55
2017,8,24,9,0,0.0,111.0,0.8,30.0,111.0,99.29,72.59
2017,8,24,9,15,6.5,167.5,0.9,30.0,172.0,158.98,118.35
2017,8,24,9,30,13.0,224.0,1.0,30.0,233.0,220.1,164.02
2017,8,24,9,45,34.5,279.0,1.15,30.5,305.0,310.96,230.56
2017,8,24,10,0,56.0,334.0,1.3,31.0,377.0,389.73,286.35
2017,8,24,10,15,43.0,330.0,1.4,31.5,364.0,370.55,271.0
2017,8,24,10,30,30.0,326.0,1.5,32.0,351.0,351.34,256.21
2017,8,24,10,45,68.0,377.0,1.6,32.5,436.0,441.06,319.8
2017,8,24,11,0,106.0,428.0,1.7,33.0,521.0,530.29,380.64
2017,8,24,11,15,246.5,414.0,1.8,33.0,637.0,684.47,487.17
2017,8,24,11,30,387.0,400.0,1.9,33.0,753.0,804.13,567.39
2017,8,24,11,45,412.5,399.0,2.0,33.0,780.0,830.41,583.82
2017,8,24,12,0,438.0,398.0,2.1,33.0,807.0,842.27,592.11
2017,8,24,12,15,424.0,403.5,2.2,33.0,801.5,819.42,577.52
2017,8,24,12,30,410.0,409.0,2.3,33.0,796.0,794.89,562.01
2017,8,24,12,45,578.0,306.5,2.4,33.5,849.5,832.94,591.04
2017,8,24,13,0,746.0,204.0,2.5,34.0,903.0,861.48,612.12
2017,8,24,13,15,494.5,330.5,2.6,34.0,791.5,735.77,525.02
2017,8,24,13,30,243.0,457.0,2.7,34.0,680.0,613.43,438.21
2017,8,24,13,45,260.0,442.5,2.8,34.0,676.0,600.65,430.93
2017,8,24,14,0,277.0,428.0,2.9,34.0,672.0,581.58,418.58
2017,8,24,14,15,491.5,312.0,2.95,33.5,729.0,607.75,441.27
2017,8,24,14,30,706.0,196.0,3.0,33.0,786.0,611.13,446.47
2017,8,24,14,45,536.5,266.0,3.15,33.0,703.5,532.43,388.48
2017,8,24,15,0,367.0,336.0,3.3,33.0,621.0,468.6,341.34
2017,8,24,15,15,201.0,309.0,3.35,32.5,464.0,348.79,255.52
2017,8,24,15,30,35.0,282.0,3.4,32.0,307.0,249.55,184.33
2017,8,24,15,45,151.5,276.5,3.45,32.0,372.5,273.91,200.5
2017,8,24,16,0,268.0,271.0,3.5,32.0,438.0,281.56,201.86
2017,8,24,16,15,217.5,251.0,3.5,31.5,379.0,239.23,170.96
2017,8,24,16,30,167.0,231.0,3.5,31.0,320.0,198.7,142.55
2017,8,24,16,45,98.5,196.0,3.55,31.0,247.0,159.91,116.93
2017,8,24,17,0,30.0,161.0,3.6,31.0,174.0,125.38,98.26
2017,8,24,17,15,22.5,138.5,3.4,30.5,147.5,114.0,89.46
2017,8,24,17,30,15.0,116.0,3.2,30.0,121.0,96.18,75.08
2017,8,24,17,45,7.5,93.0,3.05,30.0,95.5,77.83,59.8
2017,8,24,18,0,0.0,70.0,2.9,30.0,70.0,59.29,44.09
2017,8,24,18,15,0.0,48.0,2.65,29.5,48.0,41.31,28.68
2017,8,24,18,30,0.0,26.0,2.4,29.0,26.0,22.92,12.7
2017,8,24,18,45,0.0,13.0,2.15,28.5,13.0,11.44,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,13.5,13.5,2.95,23.0,14.5,16.9,0.0
2017,8,25,6,30,27.0,27.0,3.2,23.0,29.0,40.0,22.51
2017,8,25,6,45,74.0,49.5,3.45,23.5,62.0,96.02,71.41
2017,8,25,7,0,121.0,72.0,3.7,24.0,95.0,148.93,116.34
2017,8,25,7,15,159.0,92.5,3.85,24.5,133.5,208.56,166.06
2017,8,25,7,30,197.0,113.0,4.0,25.0,172.0,262.75,210.42
2017,8,25,7,45,147.0,139.5,4.2,26.0,188.5,256.32,203.87
2017,8,25,8,0,97.0,166.0,4.4,27.0,205.0,243.07,191.33
2017,8,25,8,15,157.0,190.0,4.45,27.5,265.0,330.51,259.74
2017,8,25,8,30,217.0,214.0,4.5,28.0,325.0,410.07,320.25
2017,8,25,8,45,207.5,241.0,4.55,28.5,356.0,438.3,339.19
2017,8,25,9,0,198.0,268.0,4.6,29.0,387.0,464.84,356.69
2017,8,25,9,15,185.5,293.5,4.6,29.0,412.5,485.3,370.05
2017,8,25,9,30,173.0,319.0,4.6,29.0,438.0,504.05,382.07
2017,8,25,9,45,221.5,335.5,4.7,29.5,497.5,569.52,429.06
2017,8,25,10,0,270.0,352.0,4.8,30.0,557.0,653.14,487.51
2017,8,25,10,15,205.0,377.5,4.85,30.0,537.5,600.07,447.0
2017,8,25,10,30,140.0,403.0,4.9,30.0,518.0,561.25,416.7
2017,8,25,10,45,153.5,419.5,4.95,30.5,550.0,589.64,435.85
2017,8,25,11,0,167.0,436.0,5.0,31.0,582.0,617.08,453.93
2017,8,25,11,15,198.0,445.0,5.05,31.0,622.5,653.12,479.45
2017,8,25,11,30,229.0,454.0,5.1,31.0,663.0,687.7,503.77
2017,8,25,11,45,199.0,464.5,5.2,31.5,648.0,661.59,483.49
2017,8,25,12,0,169.0,475.0,5.3,32.0,633.0,634.94,463.12
2017,8,25,12,15,192.5,476.0,5.4,32.0,657.0,649.78,474.26
2017,8,25,12,30,216.0,477.0,5.5,32.0,681.0,662.58,483.82
2017,8,25,12,45,159.5,471.5,5.65,32.0,622.0,594.64,435.18
2017,8,25,13,0,103.0,466.0,5.8,32.0,563.0,521.61,382.6
2017,8,25,13,15,97.5,457.0,5.9,32.0,548.0,500.62,367.93
2017,8,25,13,30,92.0,448.0,6.0,32.0,533.0,479.84,353.23
2017,8,25,13,45,55.5,378.0,6.1,32.0,429.0,381.52,281.85
2017,8,25,14,0,19.0,308.0,6.2,32.0,325.0,286.05,211.42
2017,8,25,14,15,10.0,225.5,6.2,31.5,234.5,205.95,152.22
2017,8,25,14,30,1.0,143.0,6.2,31.0,144.0,127.28,92.85
2017,8,25,14,45,10.0,208.5,6.2,31.0,217.0,188.83,140.11
2017,8,25,15,0,19.0,274.0,6.2,31.0,290.0,247.43,184.56
2017,8,25,15,15,57.0,298.0,6.1,30.5,339.0,277.59,207.67
2017,8,25,15,30,95.0,322.0,6.0,30.0,388.0,303.44,226.99
2017,8,25,15,45,107.5,300.5,5.95,30.0,370.5,280.79,209.34
2017,8,25,16,0,120.0,279.0,5.9,30.0,353.0,252.14,186.84
2017,8,25,16,15,90.5,248.5,5.8,29.5,301.5,216.5,160.7
2017,8,25,16,30,61.0,218.0,5.7,29.0,250.0,180.65,134.75
2017,8,25,16,45,66.5,195.5,5.6,29.0,227.0,156.91,117.02
2017,8,25,17,0,72.0,173.0,5.5,29.0,204.0,132.7,105.33
2017,8,25,17,15,67.0,148.0,5.25,28.5,173.5,115.21,91.35
2017,8,25,17,30,62.0,123.0,5.0,28.0,143.0,97.3,76.73
2017,8,25,17,45,51.0,99.5,4.8,27.5,114.0,79.88,62.2
2017,8,25,18,0,40.0,76.0,4.6,27.0,85.0,62.09,47.01
2017,8,25,18,15,20.5,54.5,4.5,26.5,59.0,45.26,32.32
2017,8,25,18,30,1.0,33.0,4.4,26.0,33.0,28.4,17.15
2017,8,25,18,45,0.5,16.5,4.3,26.0,16.5,14.45,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.0,1.0,0.88,0.0
2017,8,26,7,0,0.0,2.0,8.1,22.0,2.0,1.75,0.0
2017,8,26,7,15,0.0,3.0,8.1,22.0,3.0,2.63,0.0
2017,8,26,7,30,0.0,4.0,8.1,22.0,4.0,3.51,0.0
2017,8,26,7,45,0.0,5.5,8.15,22.5,5.5,4.83,0.0
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,6.16,0.0
2017,8,26,8,15,16.0,100.0,8.25,23.0,108.5,108.23,83.86
2017,8,26,8,30,32.0,193.0,8.3,23.0,210.0,222.55,176.18
2017,8,26,8,45,34.0,214.5,8.4,23.5,234.0,246.67,194.37
2017,8,26,9,0,36.0,236.0,8.5,24.0,258.0,270.75,212.37
2017,8,26,9,15,34.0,252.5,8.5,24.0,274.5,285.51,223.16
2017,8,26,9,30,32.0,269.0,8.5,24.0,291.0,300.03,233.73
2017,8,26,9,45,54.0,307.5,8.55,24.0,347.5,361.45,281.44
2017,8,26,10,0,76.0,346.0,8.6,24.0,404.0,423.25,328.81
2017,8,26,10,15,50.0,327.5,8.65,24.0,366.5,375.45,290.67
2017,8,26,10,30,24.0,309.0,8.7,24.0,329.0,311.81,240.38
2017,8,26,10,45,14.5,237.0,8.8,24.5,249.5,231.5,177.38
2017,8,26,11,0,5.0,165.0,8.9,25.0,170.0,153.92,116.17
2017,8,26,11,15,4.0,158.0,9.0,25.0,162.5,146.34,110.11
2017,8,26,11,30,3.0,151.0,9.1,25.0,155.0,138.8,104.08
2017,8,26,11,45,7.5,195.5,9.2,25.0,203.5,184.02,139.44
2017,8,26,12,0,12.0,240.0,9.3,25.0,252.0,229.12,174.42
2017,8,26,12,15,10.0,211.5,9.4,25.0,221.5,200.29,151.99
2017,8,26,12,30,8.0,183.0,9.5,25.0,191.0,171.85,129.84
2017,8,26,12,45,8.0,182.0,9.65,25.0,190.0,170.44,128.77
2017,8,26,13,0,8.0,181.0,9.8,25.0,189.0,168.99,127.67
2017,8,26,13,15,7.0,173.5,9.85,25.0,180.5,160.83,121.31
2017,8,26,13,30,6.0,166.0,9.9,25.0,172.0,152.77,115.05
2017,8,26,13,45,4.0,154.5,10.0,25.0,158.5,140.51,105.48
2017,8,26,14,0,2.0,143.0,10.1,25.0,145.0,128.49,96.11
2017,8,26,14,15,2.5,148.5,10.1,25.0,151.0,133.38,100.08
2017,8,26,14,30,3.0,154.0,10.1,25.0,157.0,138.15,103.97
2017,8,26,14,45,1.5,128.0,10.1,25.0,129.5,114.19,85.23
2017,8,26,15,0,0.0,102.0,10.1,25.0,102.0,90.5,66.61
2017,8,26,15,15,0.0,104.5,10.05,24.5,104.5,92.62,68.6
2017,8,26,15,30,0.0,107.0,10.0,24.0,107.0,94.7,70.59
2017,8,26,15,45,0.0,104.5,10.0,24.0,104.5,92.43,68.97
2017,8,26,16,0,0.0,102.0,10.0,24.0,102.0,90.15,67.36
2017,8,26,16,15,0.0,89.5,10.05,24.0,89.5,79.3,58.83
2017,8,26,16,30,0.0,77.0,10.1,24.0,77.0,68.15,50.0
2017,8,26,16,45,0.0,79.0,10.2,24.0,79.0,69.91,51.64
2017,8,26,17,0,0.0,81.0,10.3,24.0,81.0,71.45,55.69
2017,8,26,17,15,0.0,69.0,10.4,24.0,69.0,61.0,46.91
2017,8,26,17,30,0.0,57.0,10.5,24.0,57.0,50.34,37.84
2017,8,26,17,45,0.0,45.0,10.6,24.0,45.0,39.69,28.64
2017,8,26,18,0,0.0,33.0,10.7,24.0,33.0,29.07,19.33
2017,8,26,18,15,0.0,22.5,10.75,23.5,22.5,19.8,11.14
2017,8,26,18,30,0.0,12.0,10.8,23.0,12.0,10.54,2.82
2017,8,26,18,45,0.0,6.0,10.85,23.0,6.0,5.26,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,22.0,5.0,4.55,0.0
2017,8,27,6,30,0.0,10.0,8.6,22.0,10.0,8.78,0.34
2017,8,27,6,45,0.0,21.5,8.5,22.0,21.5,18.92,9.63
2017,8,27,7,0,0.0,33.0,8.4,22.0,33.0,29.08,18.36
2017,8,27,7,15,0.0,46.0,8.3,22.0,46.0,40.59,28.14
2017,8,27,7,30,0.0,59.0,8.2,22.0,59.0,52.12,37.81
2017,8,27,7,45,0.0,52.5,8.15,22.5,52.5,46.34,32.89
2017,8,27,8,0,0.0,46.0,8.1,23.0,46.0,40.59,27.96
2017,8,27,8,15,0.0,30.0,8.1,23.0,30.0,26.45,16.2
2017,8,27,8,30,0.0,14.0,8.1,23.0,14.0,12.34,4.51
2017,8,27,8,45,0.0,84.0,8.15,23.0,84.0,74.39,55.18
2017,8,27,9,0,0.0,154.0,8.2,23.0,154.0,140.75,108.48
2017,8,27,9,15,0.0,141.0,8.25,23.0,141.0,127.58,97.55
2017,8,27,9,30,0.0,128.0,8.3,23.0,128.0,114.99,87.19
2017,8,27,9,45,1.0,140.5,8.35,23.0,141.5,127.55,97.04
2017,8,27,10,0,2.0,153.0,8.4,23.0,155.0,140.14,106.85
2017,8,27,10,15,1.0,124.5,8.5,23.0,125.5,112.54,84.67
2017,8,27,10,30,0.0,96.0,8.6,23.0,96.0,85.49,62.94
2017,8,27,10,45,0.0,77.5,8.7,23.5,77.5,68.91,49.52
2017,8,27,11,0,0.0,59.0,8.8,24.0,59.0,52.45,36.26
2017,8,27,11,15,3.5,119.0,8.85,24.0,122.0,110.09,82.06
2017,8,27,11,30,7.0,179.0,8.9,24.0,185.0,168.58,128.03
2017,8,27,11,45,9.5,208.5,9.0,24.0,217.5,198.04,150.98
2017,8,27,12,0,12.0,238.0,9.1,24.0,250.0,227.3,173.68
2017,8,27,12,15,11.5,229.0,9.15,24.0,240.5,217.83,166.24
2017,8,27,12,30,11.0,220.0,9.2,24.0,231.0,208.4,158.89
2017,8,27,12,45,14.0,262.5,9.3,24.0,276.0,249.12,190.52
2017,8,27,13,0,17.0,305.0,9.4,24.0,321.0,289.25,221.5
2017,8,27,13,15,13.0,249.0,9.5,24.0,261.0,233.75,178.64
2017,8,27,13,30,9.0,193.0,9.6,24.0,201.0,179.29,136.31
2017,8,27,13,45,10.5,216.0,9.7,24.0,225.5,200.09,152.69
2017,8,27,14,0,12.0,239.0,9.8,24.0,250.0,220.42,168.68
2017,8,27,14,15,10.5,225.0,9.75,24.0,234.5,205.86,157.44
2017,8,27,14,30,9.0,211.0,9.7,24.0,219.0,191.56,146.41
2017,8,27,14,45,7.0,192.0,9.7,24.0,198.0,172.91,131.96
2017,8,27,15,0,5.0,173.0,9.7,24.0,177.0,154.63,117.76
2017,8,27,15,15,2.5,136.5,9.6,23.5,138.5,121.46,91.88
2017,8,27,15,30,0.0,100.0,9.5,23.0,100.0,88.63,66.0
2017,8,27,15,45,0.0,70.0,9.4,23.0,70.0,62.01,44.71
2017,8,27,16,0,0.0,40.0,9.3,23.0,40.0,35.36,23.2
2017,8,27,16,15,0.0,79.0,9.2,23.0,79.0,69.95,51.5
2017,8,27,16,30,0.0,118.0,9.1,23.0,118.0,102.7,78.35
2017,8,27,16,45,0.0,114.5,9.0,23.0,114.5,99.01,75.62
2017,8,27,17,0,0.0,111.0,8.9,23.0,111.0,95.02,76.09
2017,8,27,17,15,0.0,94.0,8.7,22.5,94.0,81.02,64.46
2017,8,27,17,30,0.0,77.0,8.5,22.0,77.0,66.88,52.49
2017,8,27,17,45,0.0,60.5,8.35,22.0,60.5,53.0,40.43
2017,8,27,18,0,0.0,44.0,8.2,22.0,44.0,38.83,27.93
2017,8,27,18,15,0.0,30.0,8.05,22.0,30.0,26.44,16.86
2017,8,27,18,30,0.0,16.0,7.9,22.0,16.0,14.07,5.57
2017,8,27,18,45,0.0,8.0,7.75,22.0,8.0,7.28,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.55,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,8.78,0.25
2017,8,28,6,45,0.0,22.0,7.55,20.5,22.0,19.36,10.06
2017,8,28,7,0,0.0,34.0,7.6,21.0,34.0,29.97,19.18
2017,8,28,7,15,0.0,47.5,7.75,21.0,47.5,41.92,29.37
2017,8,28,7,30,0.0,61.0,7.9,21.0,61.0,53.93,39.48
2017,8,28,7,45,0.0,85.0,8.05,21.5,85.0,77.0,58.49
2017,8,28,8,0,0.0,109.0,8.2,22.0,109.0,100.12,77.23
2017,8,28,8,15,7.0,141.5,8.25,22.0,145.0,137.43,107.67
2017,8,28,8,30,14.0,174.0,8.3,22.0,181.0,175.34,138.21
2017,8,28,8,45,52.0,218.0,8.45,22.5,248.5,266.61,211.77
2017,8,28,9,0,90.0,262.0,8.6,23.0,316.0,348.89,276.67
2017,8,28,9,15,73.5,277.0,8.6,23.0,323.5,349.86,275.87
2017,8,28,9,30,57.0,292.0,8.6,23.0,331.0,349.75,274.34
2017,8,28,9,45,100.5,327.0,8.6,23.5,401.0,428.61,335.44
2017,8,28,10,0,144.0,362.0,8.6,24.0,471.0,525.78,408.96
2017,8,28,10,15,116.0,374.5,8.6,24.0,465.0,510.25,395.17
2017,8,28,10,30,88.0,387.0,8.6,24.0,459.0,476.12,367.75
2017,8,28,10,45,66.0,381.0,8.6,24.5,436.5,444.76,342.07
2017,8,28,11,0,44.0,375.0,8.6,25.0,414.0,413.41,316.5
2017,8,28,11,15,48.0,391.0,8.55,25.0,434.5,431.2,329.65
2017,8,28,11,30,52.0,407.0,8.5,25.0,455.0,448.41,342.28
2017,8,28,11,45,53.0,415.0,8.5,25.5,464.0,453.86,345.4
2017,8,28,12,0,54.0,423.0,8.5,26.0,473.0,458.81,348.2
2017,8,28,12,15,80.5,445.5,8.4,26.0,520.5,501.9,380.83
2017,8,28,12,30,107.0,468.0,8.3,26.0,568.0,542.82,411.51
2017,8,28,12,45,69.0,422.0,8.25,26.5,486.5,457.1,346.17
2017,8,28,13,0,31.0,376.0,8.2,27.0,405.0,374.85,283.17
2017,8,28,13,15,23.5,333.0,8.05,26.5,355.0,324.65,245.9
2017,8,28,13,30,16.0,290.0,7.9,26.0,305.0,271.69,206.09
2017,8,28,13,45,127.0,360.5,7.8,26.0,471.5,424.99,325.01
2017,8,28,14,0,238.0,431.0,7.7,26.0,638.0,554.87,422.93
2017,8,28,14,15,239.5,415.0,7.6,26.0,618.0,524.92,400.21
2017,8,28,14,30,241.0,399.0,7.5,26.0,598.0,494.5,377.27
2017,8,28,14,45,272.0,373.5,7.4,26.0,588.5,471.78,360.07
2017,8,28,15,0,303.0,348.0,7.3,26.0,579.0,445.43,339.48
2017,8,28,15,15,327.5,320.0,7.1,25.5,557.5,410.73,312.35
2017,8,28,15,30,352.0,292.0,6.9,25.0,536.0,373.26,282.12
2017,8,28,15,45,406.0,254.0,6.75,25.0,515.5,332.08,246.88
2017,8,28,16,0,460.0,216.0,6.6,25.0,495.0,286.68,206.98
2017,8,28,16,15,439.5,199.5,6.4,25.0,447.0,235.99,165.26
2017,8,28,16,30,419.0,183.0,6.2,25.0,399.0,187.89,127.61
2017,8,28,16,45,256.0,177.0,6.05,25.0,304.0,145.42,103.73
2017,8,28,17,0,93.0,171.0,5.9,25.0,209.0,131.11,105.84
2017,8,28,17,15,86.5,146.0,5.6,24.5,177.5,113.59,91.55
2017,8,28,17,30,80.0,121.0,5.3,24.0,146.0,95.61,76.59
2017,8,28,17,45,261.5,87.0,5.05,24.0,144.5,66.62,51.74
2017,8,28,18,0,443.0,53.0,4.8,24.0,143.0,40.85,29.39
2017,8,28,18,15,339.5,41.0,4.65,23.5,97.0,32.39,21.72
2017,8,28,18,30,236.0,29.0,4.5,23.0,51.0,23.56,12.8
2017,8,28,18,45,118.0,14.5,4.35,23.0,25.5,13.19,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.0,12.0,4.75,20.5,19.5,45.65,0.0
2017,8,29,6,30,200.0,24.0,4.9,21.0,39.0,130.17,77.63
2017,8,29,6,45,313.5,36.5,5.1,21.5,83.5,212.64,164.06
2017,8,29,7,0,427.0,49.0,5.3,22.0,128.0,304.48,243.72
2017,8,29,7,15,498.0,57.5,5.45,22.5,181.0,379.14,307.83
2017,8,29,7,30,569.0,66.0,5.6,23.0,234.0,460.16,374.76
2017,8,29,7,45,616.5,72.0,5.8,23.5,289.0,527.83,428.93
2017,8,29,8,0,664.0,78.0,6.0,24.0,344.0,598.24,483.0
2017,8,29,8,15,696.5,83.0,6.1,24.5,398.0,658.04,526.09
2017,8,29,8,30,729.0,88.0,6.2,25.0,452.0,715.17,566.16
2017,8,29,8,45,752.0,92.0,6.3,25.5,504.0,766.09,600.83
2017,8,29,9,0,775.0,96.0,6.4,26.0,556.0,815.77,634.04
2017,8,29,9,15,792.5,99.0,6.4,26.0,603.5,857.64,662.09
2017,8,29,9,30,810.0,102.0,6.4,26.0,651.0,897.28,688.33
2017,8,29,9,45,821.5,105.5,6.45,26.5,693.0,919.56,701.01
2017,8,29,10,0,833.0,109.0,6.5,27.0,735.0,948.13,718.17
2017,8,29,10,15,563.5,245.0,6.45,27.0,678.0,849.39,645.4
2017,8,29,10,30,294.0,381.0,6.4,27.0,621.0,711.42,537.66
2017,8,29,10,45,579.0,249.5,6.35,27.5,743.0,879.06,663.64
2017,8,29,11,0,864.0,118.0,6.3,28.0,865.0,1007.86,750.76
2017,8,29,11,15,626.5,257.0,6.2,28.0,805.5,927.26,692.65
2017,8,29,11,30,389.0,396.0,6.1,28.0,746.0,805.04,599.65
2017,8,29,11,45,392.0,400.5,6.1,28.5,758.5,803.39,597.32
2017,8,29,12,0,395.0,405.0,6.1,29.0,771.0,799.6,593.08
2017,8,29,12,15,619.5,276.0,6.05,29.0,852.5,887.43,660.18
2017,8,29,12,30,844.0,147.0,6.0,29.0,934.0,935.39,694.13
2017,8,29,12,45,540.0,306.0,5.95,29.0,809.0,800.28,596.27
2017,8,29,13,0,236.0,465.0,5.9,29.0,684.0,645.76,479.08
2017,8,29,13,15,271.5,449.5,5.85,29.0,698.0,653.22,485.61
2017,8,29,13,30,307.0,434.0,5.8,29.0,712.0,649.95,483.94
2017,8,29,13,45,190.5,422.5,5.75,29.0,594.0,528.16,394.4
2017,8,29,14,0,74.0,411.0,5.7,29.0,476.0,418.22,312.28
2017,8,29,14,15,54.0,373.5,5.6,29.0,420.0,364.89,273.08
2017,8,29,14,30,34.0,336.0,5.5,29.0,364.0,314.38,235.56
2017,8,29,14,45,147.5,346.0,5.45,29.0,459.0,380.56,286.11
2017,8,29,15,0,261.0,356.0,5.4,29.0,554.0,430.61,322.64
2017,8,29,15,15,511.0,241.5,5.3,28.5,602.0,428.47,319.51
2017,8,29,15,30,761.0,127.0,5.2,28.0,650.0,400.26,292.71
2017,8,29,15,45,745.5,121.5,5.1,28.0,604.0,341.31,242.59
2017,8,29,16,0,730.0,116.0,5.0,28.0,558.0,278.87,189.43
2017,8,29,16,15,705.5,111.5,4.8,27.5,507.0,220.68,140.85
2017,8,29,16,30,681.0,107.0,4.6,27.0,456.0,165.12,97.46
2017,8,29,16,45,650.5,100.5,4.4,27.0,403.0,110.53,62.47
2017,8,29,17,0,620.0,94.0,4.2,27.0,350.0,64.46,49.08
2017,8,29,17,15,573.0,86.5,3.85,26.5,295.5,61.26,46.65
2017,8,29,17,30,526.0,79.0,3.5,26.0,241.0,57.88,43.95
2017,8,29,17,45,455.5,69.5,3.15,25.5,188.5,52.55,39.42
2017,8,29,18,0,385.0,60.0,2.8,25.0,136.0,45.45,33.16
2017,8,29,18,15,281.5,45.0,2.65,24.5,91.0,34.63,23.45
2017,8,29,18,30,178.0,30.0,2.5,24.0,46.0,23.44,12.28
2017,8,29,18,45,89.0,15.0,2.45,24.0,23.0,13.64,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,82.5,12.5,3.75,20.0,18.5,40.14,0.0
2017,8,30,6,30,165.0,25.0,3.9,20.0,37.0,115.42,66.23
2017,8,30,6,45,283.0,39.5,4.05,20.5,82.0,199.92,154.25
2017,8,30,7,0,401.0,54.0,4.2,21.0,127.0,297.05,237.83
2017,8,30,7,15,473.5,63.5,4.35,21.5,180.0,372.84,302.55
2017,8,30,7,30,546.0,73.0,4.5,22.0,233.0,455.01,370.08
2017,8,30,7,45,598.5,79.0,4.7,23.0,288.5,525.23,425.16
2017,8,30,8,0,651.0,85.0,4.9,24.0,344.0,598.59,480.5
2017,8,30,8,15,685.0,90.5,4.95,24.5,399.0,659.68,523.86
2017,8,30,8,30,719.0,96.0,5.0,25.0,454.0,721.29,566.46
2017,8,30,8,45,745.5,99.5,5.05,25.5,507.0,770.43,599.02
2017,8,30,9,0,772.0,103.0,5.1,26.0,560.0,822.42,633.07
2017,8,30,9,15,790.5,106.5,5.05,26.5,608.0,865.7,659.82
2017,8,30,9,30,809.0,110.0,5.0,27.0,656.0,906.77,684.62
2017,8,30,9,45,824.0,112.0,5.0,27.5,699.5,940.21,704.19
2017,8,30,10,0,839.0,114.0,5.0,28.0,743.0,960.46,714.7
2017,8,30,10,15,849.5,116.0,4.95,28.0,780.0,983.13,728.05
2017,8,30,10,30,860.0,118.0,4.9,28.0,817.0,1002.37,739.12
2017,8,30,10,45,869.0,118.5,4.9,28.5,847.0,1014.9,744.68
2017,8,30,11,0,878.0,119.0,4.9,29.0,877.0,1023.72,747.94
2017,8,30,11,15,883.5,120.0,4.8,29.0,899.0,1025.71,747.55
2017,8,30,11,30,889.0,121.0,4.7,29.0,921.0,1023.82,744.79
2017,8,30,11,45,893.5,121.0,4.65,29.5,935.0,1016.03,737.25
2017,8,30,12,0,898.0,121.0,4.6,30.0,949.0,1004.39,727.64
2017,8,30,12,15,899.0,121.0,4.5,30.0,954.0,985.59,714.67
2017,8,30,12,30,900.0,121.0,4.4,30.0,959.0,963.2,699.49
2017,8,30,12,45,901.0,120.0,4.35,30.0,955.5,936.35,681.72
2017,8,30,13,0,902.0,119.0,4.3,30.0,952.0,906.13,661.76
2017,8,30,13,15,568.0,284.5,4.2,30.0,807.0,756.63,556.75
2017,8,30,13,30,234.0,450.0,4.1,30.0,662.0,601.35,441.15
2017,8,30,13,45,561.5,282.5,4.1,30.5,774.0,692.48,511.9
2017,8,30,14,0,889.0,115.0,4.1,31.0,886.0,741.58,549.91
2017,8,30,14,15,585.5,251.0,4.05,30.5,752.0,617.73,457.96
2017,8,30,14,30,282.0,387.0,4.0,30.0,618.0,510.06,377.4
2017,8,30,14,45,571.0,247.0,3.95,30.0,688.0,534.42,397.22
2017,8,30,15,0,860.0,107.0,3.9,30.0,758.0,528.62,391.39
2017,8,30,15,15,435.0,160.5,3.85,30.0,490.0,328.53,243.07
2017,8,30,15,30,10.0,214.0,3.8,30.0,222.0,188.92,140.81
2017,8,30,15,45,408.5,154.0,3.75,30.0,400.5,254.74,182.64
2017,8,30,16,0,807.0,94.0,3.7,30.0,579.0,284.17,188.97
2017,8,30,16,15,785.0,90.5,3.45,29.5,527.0,223.07,138.01
2017,8,30,16,30,763.0,87.0,3.2,29.0,475.0,164.2,92.42
2017,8,30,16,45,734.5,82.0,2.95,28.5,420.0,106.19,56.3
2017,8,30,17,0,706.0,77.0,2.7,28.0,365.0,58.16,43.57
2017,8,30,17,15,662.5,71.0,2.4,27.0,309.0,50.23,37.21
2017,8,30,17,30,619.0,65.0,2.1,26.0,253.0,47.41,35.03
2017,8,30,17,45,555.5,57.0,1.85,25.5,198.5,42.76,31.07
2017,8,30,18,0,492.0,49.0,1.6,25.0,144.0,37.93,26.75
2017,8,30,18,15,381.0,37.5,1.55,24.5,96.0,29.71,19.29
2017,8,30,18,30,270.0,26.0,1.5,24.0,48.0,21.16,10.11
2017,8,30,18,45,135.0,13.0,1.45,23.5,24.0,11.82,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
