Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.5,18.5,18.0,42.6,0.0
2017,8,31,6,30,181.0,24.0,2.8,19.0,36.0,120.44,66.67
2017,8,31,6,45,290.0,39.0,3.1,20.0,81.0,203.25,156.75
2017,8,31,7,0,399.0,54.0,3.4,21.0,126.0,296.68,237.03
2017,8,31,7,15,471.5,64.0,3.3,21.5,179.0,373.06,301.69
2017,8,31,7,30,544.0,74.0,3.2,22.0,232.0,455.83,368.74
2017,8,31,7,45,589.0,82.5,3.1,22.5,287.0,523.92,421.51
2017,8,31,8,0,634.0,91.0,3.0,23.0,342.0,594.51,473.89
2017,8,31,8,15,668.5,97.0,3.0,24.0,397.0,655.97,515.78
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,717.98,556.39
2017,8,31,8,45,724.5,109.5,3.0,26.0,504.0,769.63,588.38
2017,8,31,9,0,746.0,116.0,3.0,27.0,556.0,820.03,618.68
2017,8,31,9,15,765.0,119.5,2.95,27.0,604.0,858.29,642.22
2017,8,31,9,30,784.0,123.0,2.9,27.0,652.0,899.14,667.3
2017,8,31,9,45,796.0,127.5,2.85,27.5,694.0,931.93,685.35
2017,8,31,10,0,808.0,132.0,2.8,28.0,736.0,961.71,701.28
2017,8,31,10,15,818.5,134.5,2.7,28.0,772.5,984.56,713.58
2017,8,31,10,30,829.0,137.0,2.6,28.0,809.0,1003.98,723.68
2017,8,31,10,45,835.5,139.5,2.55,28.5,838.0,1015.78,727.99
2017,8,31,11,0,842.0,142.0,2.5,29.0,867.0,1023.83,730.08
2017,8,31,11,15,847.0,143.5,2.45,29.0,888.5,1013.43,722.16
2017,8,31,11,30,852.0,145.0,2.4,29.0,910.0,1011.35,719.82
2017,8,31,11,45,831.5,161.5,2.35,29.5,917.0,1007.39,714.91
2017,8,31,12,0,811.0,178.0,2.3,30.0,924.0,987.71,700.3
2017,8,31,12,15,812.5,178.0,2.25,30.0,928.5,969.62,688.39
2017,8,31,12,30,814.0,178.0,2.2,30.0,933.0,948.1,674.38
2017,8,31,12,45,816.0,175.5,2.15,30.0,930.0,921.35,657.14
2017,8,31,13,0,818.0,173.0,2.1,30.0,927.0,891.43,637.94
2017,8,31,13,15,814.5,172.0,2.05,30.0,914.0,855.24,614.7
2017,8,31,13,30,811.0,171.0,2.0,30.0,901.0,816.51,589.76
2017,8,31,13,45,808.5,167.5,1.95,30.5,881.0,773.91,560.43
2017,8,31,14,0,806.0,164.0,1.9,31.0,861.0,729.08,528.63
2017,8,31,14,15,424.0,255.5,1.85,31.0,621.5,514.3,376.72
2017,8,31,14,30,42.0,347.0,1.8,31.0,382.0,328.74,240.47
2017,8,31,14,45,407.0,249.0,1.8,31.0,557.0,444.56,327.53
2017,8,31,15,0,772.0,151.0,1.8,31.0,732.0,519.89,378.47
2017,8,31,15,15,482.0,234.0,1.8,30.5,590.5,408.79,297.3
2017,8,31,15,30,192.0,317.0,1.8,30.0,449.0,333.06,244.07
2017,8,31,15,45,234.5,287.0,1.8,30.0,435.5,306.9,223.26
2017,8,31,16,0,277.0,257.0,1.8,30.0,422.0,271.64,194.48
2017,8,31,16,15,144.5,215.0,1.7,30.0,300.5,197.68,142.61
2017,8,31,16,30,12.0,173.0,1.6,30.0,179.0,147.01,109.63
2017,8,31,16,45,31.5,165.5,1.55,30.0,179.0,133.49,99.16
2017,8,31,17,0,51.0,158.0,1.5,30.0,179.0,122.49,96.22
2017,8,31,17,15,273.5,121.5,1.35,29.0,206.5,89.72,69.8
2017,8,31,17,30,496.0,85.0,1.2,28.0,234.0,63.18,47.98
2017,8,31,17,45,427.0,73.0,1.1,27.5,181.5,54.36,40.56
2017,8,31,18,0,358.0,61.0,1.0,27.0,129.0,46.28,33.49
2017,8,31,18,15,257.5,44.0,1.0,26.5,84.5,33.92,22.52
2017,8,31,18,30,157.0,27.0,1.0,26.0,40.0,21.13,9.38
2017,8,31,18,45,78.5,13.5,1.0,25.5,20.0,12.28,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.5,12.0,1.1,19.5,15.5,29.72,0.0
2017,9,1,6,30,107.0,24.0,1.3,20.0,31.0,90.17,46.08
2017,9,1,6,45,201.5,43.5,1.5,20.5,73.5,169.02,129.04
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,252.16,200.18
2017,9,1,7,15,366.0,78.0,1.55,21.5,167.5,325.62,261.35
2017,9,1,7,30,436.0,93.0,1.4,22.0,219.0,405.95,325.21
2017,9,1,7,45,488.0,104.0,1.25,23.0,273.5,475.24,376.82
2017,9,1,8,0,540.0,115.0,1.1,24.0,328.0,548.24,428.29
2017,9,1,8,15,577.5,123.5,0.9,24.5,382.0,616.94,473.97
2017,9,1,8,30,615.0,132.0,0.7,25.0,436.0,680.94,513.69
2017,9,1,8,45,643.0,138.5,0.5,26.0,488.0,735.1,542.81
2017,9,1,9,0,671.0,145.0,0.3,27.0,540.0,788.57,569.8
2017,9,1,9,15,692.0,150.5,0.35,27.5,588.0,833.45,595.56
2017,9,1,9,30,713.0,156.0,0.4,28.0,636.0,876.52,619.93
2017,9,1,9,45,728.0,161.0,0.45,28.5,678.5,911.1,638.79
2017,9,1,10,0,743.0,166.0,0.5,29.0,721.0,943.01,656.02
2017,9,1,10,15,755.0,169.5,0.5,29.0,757.5,967.32,668.88
2017,9,1,10,30,767.0,173.0,0.5,29.0,794.0,980.82,675.41
2017,9,1,10,45,777.0,175.0,0.55,29.5,823.5,995.0,682.38
2017,9,1,11,0,787.0,177.0,0.6,30.0,853.0,1005.62,687.32
2017,9,1,11,15,793.0,179.0,0.6,30.0,874.5,1008.54,688.15
2017,9,1,11,30,799.0,181.0,0.6,30.0,896.0,1007.75,687.04
2017,9,1,11,45,807.0,179.0,0.6,30.5,910.5,1001.21,681.38
2017,9,1,12,0,815.0,177.0,0.6,31.0,925.0,990.94,673.75
2017,9,1,12,15,816.5,177.5,0.65,31.0,930.0,973.19,664.27
2017,9,1,12,30,818.0,178.0,0.7,31.0,935.0,951.98,652.83
2017,9,1,12,45,821.0,175.0,0.75,31.0,932.0,925.45,638.17
2017,9,1,13,0,824.0,172.0,0.8,31.0,929.0,895.68,621.48
2017,9,1,13,15,821.0,171.0,0.85,31.0,916.5,859.63,600.76
2017,9,1,13,30,818.0,170.0,0.9,31.0,904.0,820.96,578.18
2017,9,1,13,45,522.0,297.5,1.0,31.0,762.5,675.97,481.12
2017,9,1,14,0,226.0,425.0,1.1,31.0,621.0,541.57,387.67
2017,9,1,14,15,153.0,403.0,1.2,31.0,533.5,457.83,330.96
2017,9,1,14,30,80.0,381.0,1.3,31.0,446.0,380.68,277.03
2017,9,1,14,45,185.5,362.0,1.4,31.0,504.0,414.69,302.76
2017,9,1,15,0,291.0,343.0,1.5,31.0,562.0,434.97,316.84
2017,9,1,15,15,517.0,244.0,1.55,31.0,605.5,431.79,312.47
2017,9,1,15,30,743.0,145.0,1.6,31.0,649.0,402.18,285.47
2017,9,1,15,45,725.0,139.5,1.7,31.0,601.5,342.54,237.34
2017,9,1,16,0,707.0,134.0,1.8,31.0,554.0,284.31,189.61
2017,9,1,16,15,680.0,128.5,1.75,30.5,502.0,226.02,142.89
2017,9,1,16,30,653.0,123.0,1.7,30.0,450.0,170.79,101.5
2017,9,1,16,45,619.0,115.0,1.7,30.0,395.5,116.53,68.3
2017,9,1,17,0,585.0,107.0,1.7,30.0,341.0,74.89,57.09
2017,9,1,17,15,536.0,97.5,1.6,29.0,286.0,70.55,53.92
2017,9,1,17,30,487.0,88.0,1.5,28.0,231.0,64.35,48.99
2017,9,1,17,45,418.0,75.0,1.4,27.0,178.5,55.89,41.94
2017,9,1,18,0,349.0,62.0,1.3,26.0,126.0,47.1,34.28
2017,9,1,18,15,248.5,44.0,1.3,25.5,81.5,33.97,22.58
2017,9,1,18,30,148.0,26.0,1.3,25.0,37.0,20.37,8.13
2017,9,1,18,45,74.0,13.0,1.35,24.5,18.5,11.82,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,57.5,11.5,1.85,19.5,15.5,30.75,0.0
2017,9,2,6,30,115.0,23.0,2.1,20.0,31.0,91.86,44.12
2017,9,2,6,45,215.0,42.0,2.4,21.0,73.5,173.98,132.71
2017,9,2,7,0,315.0,61.0,2.7,22.0,116.0,260.35,206.58
2017,9,2,7,15,387.0,74.5,2.65,22.5,167.5,334.23,268.76
2017,9,2,7,30,459.0,88.0,2.6,23.0,219.0,415.23,334.18
2017,9,2,7,45,511.0,97.5,2.55,24.0,273.5,489.31,390.66
2017,9,2,8,0,563.0,107.0,2.5,25.0,328.0,562.95,444.33
2017,9,2,8,15,599.5,115.0,2.5,25.5,382.0,625.57,488.7
2017,9,2,8,30,636.0,123.0,2.5,26.0,436.0,688.98,531.47
2017,9,2,8,45,661.5,129.5,2.5,27.0,487.5,741.66,564.14
2017,9,2,9,0,687.0,136.0,2.5,28.0,539.0,793.48,595.35
2017,9,2,9,15,707.5,141.0,2.35,28.5,586.5,837.74,620.79
2017,9,2,9,30,728.0,146.0,2.2,29.0,634.0,880.14,644.31
2017,9,2,9,45,741.0,151.0,2.1,29.5,676.0,913.1,661.54
2017,9,2,10,0,754.0,156.0,2.0,30.0,718.0,943.29,676.75
2017,9,2,10,15,765.5,159.5,1.95,30.0,754.0,960.46,685.43
2017,9,2,10,30,777.0,163.0,1.9,30.0,790.0,981.19,696.52
2017,9,2,10,45,783.0,166.5,1.9,30.5,818.0,992.92,701.18
2017,9,2,11,0,789.0,170.0,1.9,31.0,846.0,1001.04,703.78
2017,9,2,11,15,794.5,172.0,1.95,31.0,867.0,1003.44,705.03
2017,9,2,11,30,800.0,174.0,2.0,31.0,888.0,1002.13,704.18
2017,9,2,11,45,611.0,281.5,2.05,31.0,831.5,917.88,649.69
2017,9,2,12,0,422.0,389.0,2.1,31.0,775.0,822.65,583.95
2017,9,2,12,15,607.5,288.0,2.15,31.0,847.0,888.65,632.78
2017,9,2,12,30,793.0,187.0,2.2,31.0,919.0,937.48,665.9
2017,9,2,12,45,790.5,187.0,2.3,31.5,914.0,909.34,647.18
2017,9,2,13,0,788.0,187.0,2.4,32.0,909.0,878.32,627.26
2017,9,2,13,15,784.5,186.0,2.45,32.0,896.5,842.84,605.21
2017,9,2,13,30,781.0,185.0,2.5,32.0,884.0,804.93,581.35
2017,9,2,13,45,774.5,183.5,2.6,32.0,863.0,762.03,553.07
2017,9,2,14,0,768.0,182.0,2.7,32.0,842.0,717.34,522.89
2017,9,2,14,15,510.0,285.0,2.7,31.5,717.0,596.26,436.3
2017,9,2,14,30,252.0,388.0,2.7,31.0,592.0,492.7,360.94
2017,9,2,14,45,471.5,288.5,2.75,31.0,649.0,512.62,377.01
2017,9,2,15,0,691.0,189.0,2.8,31.0,706.0,508.07,372.46
2017,9,2,15,15,674.0,184.0,2.8,31.0,664.0,451.93,328.7
2017,9,2,15,30,657.0,179.0,2.8,31.0,622.0,396.72,284.74
2017,9,2,15,45,635.5,172.0,2.8,31.0,575.0,339.67,238.58
2017,9,2,16,0,614.0,165.0,2.8,31.0,528.0,284.68,193.57
2017,9,2,16,15,585.0,157.0,2.65,30.5,477.0,229.78,149.9
2017,9,2,16,30,556.0,149.0,2.5,30.0,426.0,177.2,110.77
2017,9,2,16,45,518.5,139.0,2.45,30.0,373.0,126.96,79.94
2017,9,2,17,0,481.0,129.0,2.4,30.0,320.0,89.61,69.33
2017,9,2,17,15,431.0,115.5,2.2,29.0,266.5,82.04,63.54
2017,9,2,17,30,381.0,102.0,2.0,28.0,213.0,74.07,57.17
2017,9,2,17,45,315.0,85.0,1.8,27.5,163.0,63.02,47.82
2017,9,2,18,0,249.0,68.0,1.6,27.0,113.0,51.46,37.73
2017,9,2,18,15,166.5,46.0,1.6,26.5,71.0,36.47,24.43
2017,9,2,18,30,84.0,24.0,1.6,26.0,29.0,19.53,6.52
2017,9,2,18,45,42.0,12.0,1.6,25.5,14.5,10.91,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,22.0,10.5,1.4,20.5,11.5,17.34,0.0
2017,9,3,6,30,44.0,21.0,1.6,21.0,23.0,45.11,17.2
2017,9,3,6,45,117.5,44.5,1.8,21.5,62.5,122.64,92.03
2017,9,3,7,0,191.0,68.0,2.0,22.0,102.0,194.99,153.85
2017,9,3,7,15,289.5,77.5,1.9,22.5,149.5,282.06,226.28
2017,9,3,7,30,388.0,87.0,1.8,23.0,197.0,369.8,297.13
2017,9,3,7,45,344.5,116.0,1.7,24.0,229.5,393.22,313.27
2017,9,3,8,0,301.0,145.0,1.6,25.0,262.0,396.58,313.34
2017,9,3,8,15,372.0,155.5,1.6,25.5,322.5,490.23,382.99
2017,9,3,8,30,443.0,166.0,1.6,26.0,383.0,574.6,443.05
2017,9,3,8,45,512.0,170.5,1.6,27.0,449.0,654.22,496.85
2017,9,3,9,0,581.0,175.0,1.6,28.0,515.0,736.72,550.57
2017,9,3,9,15,604.0,182.0,1.6,28.0,561.5,789.02,583.59
2017,9,3,9,30,627.0,189.0,1.6,28.0,608.0,833.44,610.88
2017,9,3,9,45,531.0,239.5,1.65,28.5,611.0,801.99,585.36
2017,9,3,10,0,435.0,290.0,1.7,29.0,614.0,769.72,559.51
2017,9,3,10,15,392.5,325.0,1.75,29.0,628.0,752.27,546.34
2017,9,3,10,30,350.0,360.0,1.8,29.0,642.0,748.27,541.65
2017,9,3,10,45,402.5,351.0,1.9,29.5,686.5,789.89,569.39
2017,9,3,11,0,455.0,342.0,2.0,30.0,731.0,845.67,605.22
2017,9,3,11,15,466.5,351.5,2.05,30.0,759.0,861.39,614.64
2017,9,3,11,30,478.0,361.0,2.1,30.0,787.0,874.35,622.7
2017,9,3,11,45,396.5,399.0,2.2,30.5,756.0,808.69,577.13
2017,9,3,12,0,315.0,437.0,2.3,31.0,725.0,756.05,539.92
2017,9,3,12,15,337.5,430.0,2.35,31.0,739.5,758.2,542.42
2017,9,3,12,30,360.0,423.0,2.4,31.0,754.0,757.93,542.92
2017,9,3,12,45,281.5,442.5,2.45,31.0,701.0,689.39,495.48
2017,9,3,13,0,203.0,462.0,2.5,31.0,648.0,615.56,444.28
2017,9,3,13,15,242.5,447.5,2.55,31.0,666.5,621.91,450.27
2017,9,3,13,30,282.0,433.0,2.6,31.0,685.0,630.26,456.9
2017,9,3,13,45,301.0,416.5,2.65,31.0,679.5,610.9,444.2
2017,9,3,14,0,320.0,400.0,2.7,31.0,674.0,589.4,429.91
2017,9,3,14,15,337.0,379.5,2.7,31.0,659.5,560.87,410.29
2017,9,3,14,30,354.0,359.0,2.7,31.0,645.0,530.3,388.79
2017,9,3,14,45,372.5,336.0,2.75,31.0,624.5,496.36,364.46
2017,9,3,15,0,391.0,313.0,2.8,31.0,604.0,460.12,337.7
2017,9,3,15,15,450.5,269.5,2.75,30.5,586.0,422.07,309.0
2017,9,3,15,30,510.0,226.0,2.7,30.0,568.0,377.53,273.72
2017,9,3,15,45,449.5,226.0,2.7,30.0,511.0,321.8,230.36
2017,9,3,16,0,389.0,226.0,2.7,30.0,454.0,276.08,194.96
2017,9,3,16,15,420.0,195.5,2.6,29.5,421.0,225.72,153.89
2017,9,3,16,30,451.0,165.0,2.5,29.0,388.0,174.96,113.91
2017,9,3,16,45,405.5,157.0,2.45,29.0,339.0,132.23,88.05
2017,9,3,17,0,360.0,149.0,2.4,29.0,290.0,107.78,84.7
2017,9,3,17,15,357.0,127.0,2.15,28.0,248.5,89.95,70.42
2017,9,3,17,30,354.0,105.0,1.9,27.0,207.0,76.28,59.27
2017,9,3,17,45,291.5,86.0,1.7,26.5,157.5,63.8,48.66
2017,9,3,18,0,229.0,67.0,1.5,26.0,108.0,52.12,38.4
2017,9,3,18,15,151.0,44.0,1.5,25.5,67.0,34.94,23.17
2017,9,3,18,30,73.0,21.0,1.5,25.0,26.0,17.2,3.9
2017,9,3,18,45,36.5,10.5,1.5,24.5,13.0,9.55,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,32.0,10.0,1.35,20.5,11.5,20.48,0.0
2017,9,4,6,30,64.0,20.0,1.6,21.0,23.0,57.9,21.16
2017,9,4,6,45,141.0,43.0,1.85,21.5,63.5,132.01,99.21
2017,9,4,7,0,218.0,66.0,2.1,22.0,104.0,207.08,163.6
2017,9,4,7,15,283.0,85.5,2.05,22.5,153.5,277.79,222.93
2017,9,4,7,30,348.0,105.0,2.0,23.0,203.0,367.02,294.53
2017,9,4,7,45,401.0,119.0,1.95,24.0,256.0,436.27,347.48
2017,9,4,8,0,454.0,133.0,1.9,25.0,309.0,509.51,401.11
2017,9,4,8,15,492.0,144.0,1.85,25.5,362.0,570.93,444.55
2017,9,4,8,30,530.0,155.0,1.8,26.0,415.0,633.85,487.57
2017,9,4,8,45,564.0,162.0,1.75,26.5,466.0,689.7,524.22
2017,9,4,9,0,598.0,169.0,1.7,27.0,517.0,752.75,564.51
2017,9,4,9,15,620.5,175.5,1.7,27.5,564.0,798.14,591.72
2017,9,4,9,30,643.0,182.0,1.7,28.0,611.0,841.92,617.48
2017,9,4,9,45,661.0,187.0,1.75,28.5,653.5,877.83,638.22
2017,9,4,10,0,679.0,192.0,1.8,29.0,696.0,911.33,657.3
2017,9,4,10,15,692.0,196.5,1.85,29.0,731.5,936.65,672.38
2017,9,4,10,30,705.0,201.0,1.9,29.0,767.0,958.95,685.68
2017,9,4,10,45,717.0,202.5,2.0,29.5,796.5,973.81,693.56
2017,9,4,11,0,729.0,204.0,2.1,30.0,826.0,985.32,699.48
2017,9,4,11,15,736.0,206.0,2.15,30.0,847.0,988.8,701.35
2017,9,4,11,30,743.0,208.0,2.2,30.0,868.0,988.73,701.2
2017,9,4,11,45,780.0,187.0,2.3,30.5,889.0,983.42,697.04
2017,9,4,12,0,817.0,166.0,2.4,31.0,910.0,982.64,695.87
2017,9,4,12,15,818.5,166.5,2.45,31.0,914.5,964.74,684.86
2017,9,4,12,30,820.0,167.0,2.5,31.0,919.0,943.38,671.85
2017,9,4,12,45,822.0,164.5,2.6,31.0,916.0,916.22,655.54
2017,9,4,13,0,824.0,162.0,2.7,31.0,913.0,885.85,637.09
2017,9,4,13,15,821.0,161.0,2.75,31.0,900.0,849.65,614.32
2017,9,4,13,30,818.0,160.0,2.8,31.0,887.0,810.84,589.68
2017,9,4,13,45,815.5,157.0,2.85,31.0,867.0,768.13,561.82
2017,9,4,14,0,813.0,154.0,2.9,31.0,847.0,723.16,530.92
2017,9,4,14,15,805.0,151.5,2.9,31.0,818.0,672.94,495.37
2017,9,4,14,30,797.0,149.0,2.9,31.0,789.0,621.38,457.99
2017,9,4,14,45,780.5,149.0,2.9,31.0,752.0,566.2,416.95
2017,9,4,15,0,764.0,149.0,2.9,31.0,715.0,511.06,374.77
2017,9,4,15,15,749.0,145.0,2.85,30.5,673.0,450.51,328.08
2017,9,4,15,30,734.0,141.0,2.8,30.0,631.0,392.73,281.91
2017,9,4,15,45,718.5,134.5,2.8,30.0,584.0,333.53,233.03
2017,9,4,16,0,703.0,128.0,2.8,30.0,537.0,275.47,184.48
2017,9,4,16,15,676.5,122.0,2.65,29.5,485.5,217.14,137.19
2017,9,4,16,30,650.0,116.0,2.5,29.0,434.0,161.83,95.62
2017,9,4,16,45,618.5,107.5,2.45,29.0,380.5,107.58,62.92
2017,9,4,17,0,587.0,99.0,2.4,29.0,327.0,69.45,52.88
2017,9,4,17,15,536.5,90.0,2.15,28.0,272.5,65.23,49.73
2017,9,4,17,30,486.0,81.0,1.9,27.0,218.0,60.79,46.21
2017,9,4,17,45,418.5,68.0,1.65,26.5,166.5,50.99,37.81
2017,9,4,18,0,351.0,55.0,1.4,26.0,115.0,42.01,29.87
2017,9,4,18,15,242.5,38.0,1.4,25.0,72.0,29.47,18.61
2017,9,4,18,30,134.0,21.0,1.4,24.0,29.0,16.5,1.94
2017,9,4,18,45,67.0,10.5,1.4,23.5,14.5,9.55,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,54.5,11.0,1.5,20.5,14.0,29.47,0.0
2017,9,5,6,30,109.0,22.0,1.8,21.0,28.0,87.74,30.48
2017,9,5,6,45,215.0,39.5,2.1,22.0,70.0,172.64,130.36
2017,9,5,7,0,321.0,57.0,2.4,23.0,112.0,260.63,205.67
2017,9,5,7,15,396.0,69.5,2.35,23.5,163.0,335.57,268.54
2017,9,5,7,30,471.0,82.0,2.3,24.0,214.0,418.0,334.79
2017,9,5,7,45,523.5,91.0,2.25,25.0,268.5,493.39,391.87
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,567.42,445.35
2017,9,5,8,15,612.5,107.0,2.0,26.5,377.0,629.39,487.57
2017,9,5,8,30,649.0,114.0,1.8,27.0,431.0,692.13,527.7
2017,9,5,8,45,674.5,120.5,1.65,27.5,482.0,745.21,559.79
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,797.4,590.12
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,840.91,613.58
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,882.48,634.98
2017,9,5,9,45,752.5,141.0,1.1,29.5,669.5,909.15,646.99
2017,9,5,10,0,765.0,146.0,1.0,30.0,711.0,938.88,660.77
2017,9,5,10,15,776.5,149.0,1.1,30.0,747.0,962.36,675.2
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,982.54,687.76
2017,9,5,10,45,794.0,155.5,1.3,30.5,811.0,994.22,693.84
2017,9,5,11,0,800.0,159.0,1.4,31.0,839.0,1002.25,697.87
2017,9,5,11,15,805.5,160.5,1.5,31.0,860.0,1003.97,699.58
2017,9,5,11,30,811.0,162.0,1.6,31.0,881.0,1001.96,699.17
2017,9,5,11,45,810.0,165.5,1.7,31.5,892.5,991.8,692.46
2017,9,5,12,0,809.0,169.0,1.8,32.0,904.0,978.03,683.66
2017,9,5,12,15,554.0,306.5,1.85,32.0,811.0,854.95,603.56
2017,9,5,12,30,299.0,444.0,1.9,32.0,718.0,722.35,511.88
2017,9,5,12,45,553.0,307.0,2.0,32.0,810.5,814.21,580.54
2017,9,5,13,0,807.0,170.0,2.1,32.0,903.0,878.52,626.0
2017,9,5,13,15,600.0,278.5,2.15,32.0,819.0,778.26,557.63
2017,9,5,13,30,393.0,387.0,2.2,32.0,735.0,676.83,486.31
2017,9,5,13,45,588.5,277.0,2.25,32.0,784.0,707.43,511.92
2017,9,5,14,0,784.0,167.0,2.3,32.0,833.0,713.88,519.46
2017,9,5,14,15,775.0,164.5,2.3,32.0,804.0,664.19,484.4
2017,9,5,14,30,766.0,162.0,2.3,32.0,775.0,613.36,448.05
2017,9,5,14,45,734.5,169.5,2.3,32.0,735.0,556.45,406.28
2017,9,5,15,0,703.0,177.0,2.3,32.0,695.0,501.77,365.05
2017,9,5,15,15,686.0,172.0,2.25,31.5,652.5,444.9,321.79
2017,9,5,15,30,669.0,167.0,2.2,31.0,610.0,388.96,277.87
2017,9,5,15,45,636.5,165.0,2.2,31.0,561.0,331.83,231.91
2017,9,5,16,0,604.0,163.0,2.2,31.0,512.0,278.07,188.29
2017,9,5,16,15,574.0,154.5,2.1,30.5,461.5,222.32,144.32
2017,9,5,16,30,544.0,146.0,2.0,30.0,411.0,170.74,106.43
2017,9,5,16,45,494.0,138.5,1.95,30.0,356.5,122.45,78.16
2017,9,5,17,0,444.0,131.0,1.9,30.0,302.0,91.29,70.75
2017,9,5,17,15,393.0,116.5,1.75,29.0,249.5,83.03,64.37
2017,9,5,17,30,342.0,102.0,1.6,28.0,197.0,74.34,57.37
2017,9,5,17,45,268.5,83.0,1.5,27.5,146.5,63.75,48.35
2017,9,5,18,0,195.0,64.0,1.4,27.0,96.0,49.82,36.19
2017,9,5,18,15,122.5,40.0,1.4,26.5,57.5,31.88,20.29
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,13.25,0.0
2017,9,5,18,45,25.0,8.0,1.4,26.0,9.5,7.28,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.5,3.55,18.0,7.5,11.11,0.0
2017,9,6,6,30,29.0,13.0,3.7,18.0,15.0,27.16,4.18
2017,9,6,6,45,83.5,39.5,3.9,18.5,52.0,100.47,75.05
2017,9,6,7,0,138.0,66.0,4.1,19.0,89.0,166.18,132.29
2017,9,6,7,15,190.5,92.5,4.2,19.5,137.5,234.96,191.07
2017,9,6,7,30,243.0,119.0,4.3,20.0,186.0,308.2,252.1
2017,9,6,7,45,249.5,133.5,4.45,20.5,216.5,338.61,276.77
2017,9,6,8,0,256.0,148.0,4.6,21.0,247.0,369.45,300.89
2017,9,6,8,15,340.0,169.0,4.65,21.5,322.0,468.7,378.96
2017,9,6,8,30,424.0,190.0,4.7,22.0,397.0,588.57,469.68
2017,9,6,8,45,466.0,198.5,4.8,22.5,449.0,649.16,513.38
2017,9,6,9,0,508.0,207.0,4.9,23.0,501.0,710.77,557.15
2017,9,6,9,15,532.5,216.5,4.9,23.5,548.0,757.88,588.77
2017,9,6,9,30,557.0,226.0,4.9,24.0,595.0,803.99,619.16
2017,9,6,9,45,589.0,226.5,4.95,24.5,640.0,845.99,646.84
2017,9,6,10,0,621.0,227.0,5.0,25.0,685.0,892.37,677.07
2017,9,6,10,15,636.0,232.0,4.95,25.0,721.5,919.38,694.02
2017,9,6,10,30,651.0,237.0,4.9,25.0,758.0,943.53,709.05
2017,9,6,10,45,672.0,235.5,4.85,25.5,789.5,964.04,720.09
2017,9,6,11,0,693.0,234.0,4.8,26.0,821.0,981.31,728.85
2017,9,6,11,15,700.5,236.0,4.7,26.5,842.5,985.07,728.2
2017,9,6,11,30,708.0,238.0,4.6,27.0,864.0,985.34,725.43
2017,9,6,11,45,761.5,209.0,4.6,27.5,891.0,995.95,730.51
2017,9,6,12,0,815.0,180.0,4.6,28.0,918.0,994.97,727.96
2017,9,6,12,15,817.0,180.0,4.55,28.0,922.5,976.75,715.49
2017,9,6,12,30,819.0,180.0,4.5,28.0,927.0,955.05,700.87
2017,9,6,12,45,826.5,174.5,4.45,28.0,925.5,929.67,683.89
2017,9,6,13,0,834.0,169.0,4.4,28.0,924.0,900.79,664.62
2017,9,6,13,15,831.5,167.5,4.3,28.0,911.0,863.9,639.71
2017,9,6,13,30,829.0,166.0,4.2,28.0,898.0,824.33,612.97
2017,9,6,13,45,833.0,159.0,4.15,28.5,879.0,782.1,582.92
2017,9,6,14,0,837.0,152.0,4.1,29.0,860.0,737.06,549.72
2017,9,6,14,15,829.0,150.0,4.0,29.0,831.0,685.97,512.4
2017,9,6,14,30,821.0,148.0,3.9,29.0,802.0,633.46,473.25
2017,9,6,14,45,821.0,140.0,3.85,29.0,768.0,578.91,431.83
2017,9,6,15,0,821.0,132.0,3.8,29.0,734.0,522.63,387.86
2017,9,6,15,15,806.0,128.5,3.7,28.5,690.5,462.18,340.07
2017,9,6,15,30,791.0,125.0,3.6,28.0,647.0,402.13,291.07
2017,9,6,15,45,783.5,116.5,3.55,28.0,600.5,340.86,239.28
2017,9,6,16,0,776.0,108.0,3.5,28.0,554.0,279.64,186.93
2017,9,6,16,15,750.0,103.0,3.25,27.5,500.5,213.46,132.61
2017,9,6,16,30,724.0,98.0,3.0,27.0,447.0,154.4,87.84
2017,9,6,16,45,700.5,89.5,2.75,26.5,392.5,95.94,53.03
2017,9,6,17,0,677.0,81.0,2.5,26.0,338.0,56.8,42.88
2017,9,6,17,15,626.5,73.5,2.2,25.0,281.0,53.08,40.02
2017,9,6,17,30,576.0,66.0,1.9,24.0,224.0,49.18,36.85
2017,9,6,17,45,509.0,55.5,1.6,23.0,170.5,42.51,31.08
2017,9,6,18,0,442.0,45.0,1.3,22.0,117.0,35.52,24.79
2017,9,6,18,15,314.5,31.5,1.25,21.5,72.0,25.34,15.25
2017,9,6,18,30,187.0,18.0,1.2,21.0,27.0,14.69,0.0
2017,9,6,18,45,93.5,9.0,1.2,20.5,13.5,8.19,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.5,9.5,1.2,13.5,15.0,45.92,0.0
2017,9,7,6,30,207.0,19.0,1.4,14.0,30.0,126.06,31.81
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.5,220.56,170.72
2017,9,7,7,0,448.0,46.0,1.9,16.0,121.0,319.09,257.71
2017,9,7,7,15,524.0,55.0,1.8,16.5,175.5,399.19,326.1
2017,9,7,7,30,600.0,64.0,1.7,17.0,230.0,486.1,396.43
2017,9,7,7,45,644.5,71.5,1.65,18.0,286.5,555.52,449.04
2017,9,7,8,0,689.0,79.0,1.6,19.0,343.0,627.28,499.78
2017,9,7,8,15,723.0,84.5,1.9,20.0,399.5,690.1,543.5
2017,9,7,8,30,757.0,90.0,2.2,21.0,456.0,749.57,583.65
2017,9,7,8,45,778.0,95.0,2.5,22.0,508.5,800.95,617.14
2017,9,7,9,0,799.0,100.0,2.8,23.0,561.0,850.77,648.93
2017,9,7,9,15,817.5,103.5,2.85,23.5,610.0,894.62,675.66
2017,9,7,9,30,836.0,107.0,2.9,24.0,659.0,936.1,700.47
2017,9,7,9,45,846.5,111.0,2.95,24.5,702.0,967.75,718.46
2017,9,7,10,0,857.0,115.0,3.0,25.0,745.0,985.57,727.32
2017,9,7,10,15,867.0,117.5,3.0,25.0,782.0,1008.02,740.44
2017,9,7,10,30,877.0,120.0,3.0,25.0,819.0,1026.91,751.25
2017,9,7,10,45,882.5,122.5,3.05,25.5,847.5,1037.51,755.78
2017,9,7,11,0,888.0,125.0,3.1,26.0,876.0,1044.22,757.99
2017,9,7,11,15,893.0,126.5,3.1,26.0,897.5,1045.45,757.91
2017,9,7,11,30,898.0,128.0,3.1,26.0,919.0,1042.72,755.5
2017,9,7,11,45,898.5,129.5,3.15,26.5,931.0,1031.56,746.79
2017,9,7,12,0,899.0,131.0,3.2,27.0,943.0,1016.58,735.83
2017,9,7,12,15,900.0,131.5,3.2,27.0,947.0,997.36,723.32
2017,9,7,12,30,901.0,132.0,3.2,27.0,951.0,974.5,708.56
2017,9,7,12,45,900.0,131.5,3.25,27.5,946.5,945.35,688.73
2017,9,7,13,0,899.0,131.0,3.3,28.0,942.0,912.92,666.78
2017,9,7,13,15,895.5,130.0,3.35,28.0,928.0,874.8,642.32
2017,9,7,13,30,892.0,129.0,3.4,28.0,914.0,833.88,615.8
2017,9,7,13,45,887.0,127.5,3.45,28.0,892.0,788.76,586.17
2017,9,7,14,0,882.0,126.0,3.5,28.0,870.0,741.32,553.65
2017,9,7,14,15,874.0,124.5,3.5,27.5,840.0,689.81,517.36
2017,9,7,14,30,866.0,123.0,3.5,27.0,810.0,636.69,478.81
2017,9,7,14,45,852.0,122.5,3.5,27.0,771.5,579.47,435.11
2017,9,7,15,0,838.0,122.0,3.5,27.0,733.0,521.22,389.37
2017,9,7,15,15,823.0,119.0,3.45,27.0,689.0,460.25,340.17
2017,9,7,15,30,808.0,116.0,3.4,27.0,645.0,399.64,289.83
2017,9,7,15,45,789.5,111.5,3.4,27.0,596.0,337.3,237.19
2017,9,7,16,0,771.0,107.0,3.4,27.0,547.0,276.34,185.16
2017,9,7,16,15,744.5,102.5,3.25,26.5,493.5,210.81,131.26
2017,9,7,16,30,718.0,98.0,3.1,26.0,440.0,152.43,87.05
2017,9,7,16,45,683.0,91.5,3.0,25.5,384.5,95.28,53.77
2017,9,7,17,0,648.0,85.0,2.9,25.0,329.0,59.81,45.65
2017,9,7,17,15,596.5,77.0,2.55,24.0,272.5,55.85,42.58
2017,9,7,17,30,545.0,69.0,2.2,23.0,216.0,51.7,39.17
2017,9,7,17,45,469.0,58.0,1.9,22.5,162.5,44.69,33.0
2017,9,7,18,0,393.0,47.0,1.6,22.0,109.0,37.38,26.3
2017,9,7,18,15,270.0,31.5,1.6,21.0,66.0,25.44,15.18
2017,9,7,18,30,147.0,16.0,1.6,20.0,23.0,12.93,0.0
2017,9,7,18,45,73.5,8.0,1.6,19.5,11.5,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,37.57,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,106.18,17.52
2017,9,8,6,45,278.5,34.5,1.75,15.5,71.0,199.9,153.97
2017,9,8,7,0,397.0,50.0,2.0,16.0,115.0,296.88,239.95
2017,9,8,7,15,473.5,60.5,2.05,16.5,169.0,376.72,308.56
2017,9,8,7,30,550.0,71.0,2.1,17.0,223.0,463.38,379.71
2017,9,8,7,45,605.0,78.0,2.2,18.0,280.0,537.23,437.17
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,614.37,494.15
2017,9,8,8,15,695.0,90.5,2.5,20.0,392.5,676.79,537.41
2017,9,8,8,30,730.0,96.0,2.7,21.0,448.0,739.68,579.78
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.0,789.82,612.22
2017,9,8,9,0,783.0,105.0,3.2,23.0,554.0,843.24,646.37
2017,9,8,9,15,801.5,108.5,3.15,23.5,603.0,886.59,672.37
2017,9,8,9,30,820.0,112.0,3.1,24.0,652.0,927.61,696.38
2017,9,8,9,45,834.0,114.5,3.1,24.5,695.0,960.48,714.95
2017,9,8,10,0,848.0,117.0,3.1,25.0,738.0,990.27,731.39
2017,9,8,10,15,858.5,119.0,3.05,25.0,774.5,1001.76,736.81
2017,9,8,10,30,869.0,121.0,3.0,25.0,811.0,1020.43,747.19
2017,9,8,10,45,877.0,122.5,2.95,25.5,840.5,1032.36,751.71
2017,9,8,11,0,885.0,124.0,2.9,26.0,870.0,1040.47,753.92
2017,9,8,11,15,890.0,125.0,2.85,26.0,891.5,1041.11,752.99
2017,9,8,11,30,895.0,126.0,2.8,26.0,913.0,1037.83,749.77
2017,9,8,11,45,903.0,123.5,2.75,26.5,927.0,1030.02,742.38
2017,9,8,12,0,911.0,121.0,2.7,27.0,941.0,1018.27,732.68
2017,9,8,12,15,911.5,121.0,2.65,27.0,945.0,997.9,719.09
2017,9,8,12,30,912.0,121.0,2.6,27.0,949.0,973.87,703.32
2017,9,8,12,45,911.0,120.5,2.6,27.5,944.0,944.46,683.25
2017,9,8,13,0,910.0,120.0,2.6,28.0,939.0,911.72,661.09
2017,9,8,13,15,907.0,119.5,2.55,28.0,925.0,874.12,636.67
2017,9,8,13,30,904.0,119.0,2.5,28.0,911.0,833.63,610.26
2017,9,8,13,45,898.0,118.5,2.5,28.0,889.0,788.16,580.69
2017,9,8,14,0,892.0,118.0,2.5,28.0,867.0,740.42,548.52
2017,9,8,14,15,884.5,116.5,2.45,28.0,837.0,688.75,511.42
2017,9,8,14,30,877.0,115.0,2.4,28.0,807.0,635.4,472.2
2017,9,8,14,45,865.0,113.5,2.4,28.0,769.0,578.16,429.26
2017,9,8,15,0,853.0,112.0,2.4,28.0,731.0,520.22,384.43
2017,9,8,15,15,745.0,143.0,2.4,27.5,660.5,443.3,325.64
2017,9,8,15,30,637.0,174.0,2.4,27.0,590.0,380.33,276.59
2017,9,8,15,45,610.5,165.0,2.4,27.0,538.5,321.22,228.38
2017,9,8,16,0,584.0,156.0,2.4,27.0,487.0,264.89,181.98
2017,9,8,16,15,531.0,153.0,2.25,26.5,431.5,210.61,139.42
2017,9,8,16,30,478.0,150.0,2.1,26.0,376.0,163.24,105.43
2017,9,8,16,45,445.0,138.0,2.0,25.5,327.5,116.96,77.76
2017,9,8,17,0,412.0,126.0,1.9,25.0,279.0,88.16,69.67
2017,9,8,17,15,382.5,107.5,1.75,24.5,231.0,77.03,60.53
2017,9,8,17,30,353.0,89.0,1.6,24.0,183.0,65.27,50.59
2017,9,8,17,45,300.5,71.0,1.5,23.5,137.0,53.17,40.07
2017,9,8,18,0,248.0,53.0,1.4,23.0,91.0,40.51,28.77
2017,9,8,18,15,124.0,35.5,1.45,22.5,54.5,28.44,17.25
2017,9,8,18,30,0.0,18.0,1.5,22.0,18.0,15.48,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.5,9.0,8.19,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,8.5,1.35,15.5,11.0,24.98,0.0
2017,9,9,6,30,95.0,17.0,1.6,16.0,22.0,73.81,3.64
2017,9,9,6,45,201.0,36.5,1.9,16.5,64.0,164.58,125.5
2017,9,9,7,0,307.0,56.0,2.2,17.0,106.0,254.97,205.38
2017,9,9,7,15,381.0,70.5,2.15,17.5,157.5,331.35,270.92
2017,9,9,7,30,455.0,85.0,2.1,18.0,209.0,415.07,339.72
2017,9,9,7,45,515.5,94.0,2.05,19.0,265.0,494.38,401.24
2017,9,9,8,0,576.0,103.0,2.0,20.0,321.0,574.28,460.32
2017,9,9,8,15,613.5,110.5,2.15,21.0,376.0,637.8,505.28
2017,9,9,8,30,651.0,118.0,2.3,22.0,431.0,702.1,548.63
2017,9,9,8,45,684.0,122.0,2.45,23.0,484.0,758.77,585.32
2017,9,9,9,0,717.0,126.0,2.6,24.0,537.0,814.95,620.82
2017,9,9,9,15,737.5,130.5,2.6,24.0,585.0,859.29,648.91
2017,9,9,9,30,758.0,135.0,2.6,24.0,633.0,901.62,675.39
2017,9,9,9,45,779.5,136.0,2.65,24.5,677.5,932.71,693.17
2017,9,9,10,0,801.0,137.0,2.7,25.0,722.0,967.2,713.19
2017,9,9,10,15,812.5,139.5,2.75,25.5,758.0,990.39,725.66
2017,9,9,10,30,824.0,142.0,2.8,26.0,794.0,1010.14,736.02
2017,9,9,10,45,837.0,141.0,2.85,26.5,824.5,1023.97,742.64
2017,9,9,11,0,850.0,140.0,2.9,27.0,855.0,1034.09,747.04
2017,9,9,11,15,855.5,141.5,2.95,27.0,876.0,1023.48,739.79
2017,9,9,11,30,861.0,143.0,3.0,27.0,897.0,1021.14,738.19
2017,9,9,11,45,864.0,143.5,3.05,27.5,909.5,1011.51,730.5
2017,9,9,12,0,867.0,144.0,3.1,28.0,922.0,998.15,720.61
2017,9,9,12,15,868.0,144.0,3.15,28.0,926.0,978.73,708.37
2017,9,9,12,30,869.0,144.0,3.2,28.0,930.0,955.81,693.94
2017,9,9,12,45,868.0,143.5,3.25,28.5,925.0,927.23,674.46
2017,9,9,13,0,867.0,143.0,3.3,29.0,920.0,895.48,652.96
2017,9,9,13,15,863.5,142.0,3.3,29.0,906.5,858.18,628.73
2017,9,9,13,30,860.0,141.0,3.3,29.0,893.0,818.18,602.58
2017,9,9,13,45,853.0,140.5,3.35,29.0,870.5,773.49,573.27
2017,9,9,14,0,846.0,140.0,3.4,29.0,848.0,730.24,542.99
2017,9,9,14,15,837.5,138.0,3.45,29.0,818.0,678.29,505.73
2017,9,9,14,30,829.0,136.0,3.5,29.0,788.0,624.95,466.49
2017,9,9,14,45,813.5,135.0,3.55,29.0,749.5,567.56,423.15
2017,9,9,15,0,798.0,134.0,3.6,29.0,711.0,510.05,378.42
2017,9,9,15,15,782.5,131.0,3.6,28.5,667.5,450.99,331.78
2017,9,9,15,30,767.0,128.0,3.6,28.0,624.0,392.44,284.0
2017,9,9,15,45,745.0,123.5,3.6,28.0,575.0,327.33,229.76
2017,9,9,16,0,723.0,119.0,3.6,28.0,526.0,267.58,179.23
2017,9,9,16,15,694.5,113.5,3.45,27.5,473.5,208.06,130.61
2017,9,9,16,30,666.0,108.0,3.3,27.0,421.0,151.81,88.67
2017,9,9,16,45,626.5,101.0,3.2,27.0,365.5,97.44,57.75
2017,9,9,17,0,587.0,94.0,3.1,27.0,310.0,66.85,51.23
2017,9,9,17,15,532.5,84.5,2.75,26.0,255.0,62.02,47.46
2017,9,9,17,30,478.0,75.0,2.4,25.0,200.0,56.95,43.29
2017,9,9,17,45,397.5,62.0,2.05,24.0,148.0,46.86,34.57
2017,9,9,18,0,317.0,49.0,1.7,23.0,96.0,37.69,26.33
2017,9,9,18,15,202.5,31.0,1.7,22.5,56.0,24.19,13.56
2017,9,9,18,30,88.0,13.0,1.7,22.0,16.0,11.82,0.0
2017,9,9,18,45,44.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
