Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,15.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,31.0,11.0,3.4,24.0,12.0,23.4,0.0
2017,9,20,6,45,134.0,30.5,3.6,24.5,48.0,131.21,89.22
2017,9,20,7,0,237.0,50.0,3.8,25.0,84.0,216.89,168.35
2017,9,20,7,15,321.5,64.5,3.95,25.5,132.5,296.14,235.78
2017,9,20,7,30,406.0,79.0,4.1,26.0,181.0,384.12,308.06
2017,9,20,7,45,470.0,88.0,4.35,26.5,234.5,458.28,367.25
2017,9,20,8,0,534.0,97.0,4.6,27.0,288.0,544.21,433.29
2017,9,20,8,15,348.5,146.0,4.65,27.5,278.5,456.32,361.68
2017,9,20,8,30,163.0,195.0,4.7,28.0,269.0,358.37,280.97
2017,9,20,8,45,138.5,219.5,4.8,28.5,288.0,368.67,286.88
2017,9,20,9,0,114.0,244.0,4.9,29.0,307.0,376.57,290.5
2017,9,20,9,15,422.5,185.5,4.85,29.5,448.0,629.54,484.58
2017,9,20,9,30,731.0,127.0,4.8,30.0,589.0,872.7,655.1
2017,9,20,9,45,751.5,128.0,4.8,30.5,631.0,901.72,670.39
2017,9,20,10,0,772.0,129.0,4.8,31.0,673.0,933.99,689.04
2017,9,20,10,15,784.0,131.5,4.75,31.0,708.0,956.54,702.13
2017,9,20,10,30,796.0,134.0,4.7,31.0,743.0,975.75,713.1
2017,9,20,10,45,806.0,135.0,4.7,31.5,771.0,987.75,718.31
2017,9,20,11,0,816.0,136.0,4.7,32.0,799.0,996.12,721.29
2017,9,20,11,15,821.5,137.0,4.65,32.0,818.5,996.21,720.33
2017,9,20,11,30,827.0,138.0,4.6,32.0,838.0,992.53,717.06
2017,9,20,11,45,832.0,137.5,4.6,32.5,849.5,982.95,708.94
2017,9,20,12,0,837.0,137.0,4.6,33.0,861.0,959.19,691.75
2017,9,20,12,15,838.0,137.0,4.55,33.0,864.0,939.56,678.64
2017,9,20,12,30,839.0,137.0,4.5,33.0,867.0,916.54,663.36
2017,9,20,12,45,836.5,137.0,4.5,33.5,860.5,887.11,642.82
2017,9,20,13,0,834.0,137.0,4.5,34.0,854.0,854.72,620.41
2017,9,20,13,15,830.0,136.5,4.45,34.0,839.5,824.19,600.33
2017,9,20,13,30,826.0,136.0,4.4,34.0,825.0,783.76,573.51
2017,9,20,13,45,818.0,135.0,4.4,34.0,802.0,737.54,542.37
2017,9,20,14,0,810.0,134.0,4.4,34.0,779.0,689.53,508.31
2017,9,20,14,15,800.5,132.0,4.4,33.5,749.0,638.1,472.05
2017,9,20,14,30,791.0,130.0,4.4,33.0,719.0,585.53,433.89
2017,9,20,14,45,775.0,129.0,4.4,33.0,681.0,529.55,391.22
2017,9,20,15,0,759.0,128.0,4.4,33.0,643.0,473.67,347.44
2017,9,20,15,15,741.0,124.5,4.35,32.5,599.5,415.16,301.13
2017,9,20,15,30,723.0,121.0,4.3,32.0,556.0,354.26,251.74
2017,9,20,15,45,698.0,117.0,4.3,32.0,508.0,294.92,202.31
2017,9,20,16,0,673.0,113.0,4.3,32.0,460.0,237.96,154.87
2017,9,20,16,15,640.0,107.0,4.15,31.5,408.0,180.8,109.8
2017,9,20,16,30,607.0,101.0,4.0,31.0,356.0,127.64,72.95
2017,9,20,16,45,560.5,93.5,3.85,31.0,302.5,77.21,49.11
2017,9,20,17,0,514.0,86.0,3.7,31.0,249.0,62.96,47.23
2017,9,20,17,15,447.0,75.5,3.5,30.5,197.0,55.84,41.34
2017,9,20,17,30,380.0,65.0,3.3,30.0,145.0,48.97,35.43
2017,9,20,17,45,281.5,50.0,3.1,29.5,99.0,38.29,26.08
2017,9,20,18,0,183.0,35.0,2.9,29.0,53.0,27.25,15.73
2017,9,20,18,15,91.5,17.5,2.95,28.5,26.5,13.82,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.5,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,13.0,10.0,2.7,24.0,10.0,14.73,0.0
2017,9,21,6,45,118.5,30.5,2.8,24.5,46.0,112.29,74.57
2017,9,21,7,0,224.0,51.0,2.9,25.0,82.0,211.85,163.93
2017,9,21,7,15,311.5,65.5,3.05,25.0,131.0,292.14,232.38
2017,9,21,7,30,399.0,80.0,3.2,25.0,180.0,381.53,306.22
2017,9,21,7,45,475.0,87.0,3.4,25.5,234.5,461.16,369.69
2017,9,21,8,0,551.0,94.0,3.6,26.0,289.0,554.11,440.76
2017,9,21,8,15,592.0,100.5,3.7,26.0,342.0,618.0,487.67
2017,9,21,8,30,633.0,107.0,3.8,26.0,395.0,682.92,533.8
2017,9,21,8,45,452.0,169.5,3.9,26.5,388.0,614.05,478.38
2017,9,21,9,0,271.0,232.0,4.0,27.0,381.0,520.71,403.28
2017,9,21,9,15,146.5,233.0,4.0,27.5,314.5,393.2,303.86
2017,9,21,9,30,22.0,234.0,4.0,28.0,248.0,243.15,185.08
2017,9,21,9,45,34.0,266.0,4.0,28.5,289.0,304.61,231.4
2017,9,21,10,0,46.0,298.0,4.0,29.0,330.0,350.12,264.52
2017,9,21,10,15,55.0,321.5,3.95,29.0,362.0,382.85,288.2
2017,9,21,10,30,64.0,345.0,3.9,29.0,394.0,415.26,311.46
2017,9,21,10,45,90.5,370.5,3.9,29.5,442.5,467.14,348.6
2017,9,21,11,0,117.0,396.0,3.9,30.0,491.0,536.04,396.93
2017,9,21,11,15,484.0,261.0,3.9,30.0,667.0,789.95,584.38
2017,9,21,11,30,851.0,126.0,3.9,30.0,843.0,992.22,720.41
2017,9,21,11,45,530.5,279.5,3.95,30.5,728.5,835.88,610.85
2017,9,21,12,0,210.0,433.0,4.0,31.0,614.0,641.52,468.42
2017,9,21,12,15,257.5,424.5,4.0,31.0,647.5,681.22,497.71
2017,9,21,12,30,305.0,416.0,4.0,31.0,681.0,703.38,513.77
2017,9,21,12,45,577.5,273.0,4.05,31.5,769.5,802.77,587.9
2017,9,21,13,0,850.0,130.0,4.1,32.0,858.0,860.93,628.62
2017,9,21,13,15,558.0,267.0,4.15,32.0,742.0,727.09,534.04
2017,9,21,13,30,266.0,404.0,4.2,32.0,626.0,592.64,434.44
2017,9,21,13,45,545.5,266.0,4.3,32.0,704.0,658.7,487.44
2017,9,21,14,0,825.0,128.0,4.4,32.0,782.0,693.05,515.59
2017,9,21,14,15,815.5,126.0,4.45,32.0,751.0,640.9,477.22
2017,9,21,14,30,806.0,124.0,4.5,32.0,720.0,587.57,437.42
2017,9,21,14,45,466.0,220.5,4.55,32.0,561.0,443.56,329.75
2017,9,21,15,0,126.0,317.0,4.6,32.0,402.0,331.61,246.2
2017,9,21,15,15,413.5,224.0,4.6,31.5,476.0,360.45,265.54
2017,9,21,15,30,701.0,131.0,4.6,31.0,550.0,353.93,253.15
2017,9,21,15,45,670.5,127.5,4.6,31.0,500.5,294.7,203.75
2017,9,21,16,0,640.0,124.0,4.6,31.0,451.0,238.61,157.2
2017,9,21,16,15,478.0,140.5,4.5,30.5,369.5,180.57,116.88
2017,9,21,16,30,316.0,157.0,4.4,30.0,288.0,146.03,98.85
2017,9,21,16,45,388.5,126.5,4.3,30.0,264.0,96.11,67.11
2017,9,21,17,0,461.0,96.0,4.2,30.0,240.0,69.43,52.85
2017,9,21,17,15,390.5,84.0,3.85,29.0,188.5,61.93,46.72
2017,9,21,17,30,320.0,72.0,3.5,28.0,137.0,54.14,40.05
2017,9,21,17,45,218.0,54.0,3.15,27.5,92.0,41.3,28.75
2017,9,21,18,0,116.0,36.0,2.8,27.0,47.0,28.74,16.74
2017,9,21,18,15,58.0,18.0,2.75,26.5,23.5,16.37,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,25.0,10.0,2.5,22.0,11.0,19.95,0.0
2017,9,22,6,45,139.0,29.0,2.65,22.5,46.5,130.91,86.89
2017,9,22,7,0,253.0,48.0,2.8,23.0,82.0,224.17,174.84
2017,9,22,7,15,342.5,61.0,2.95,23.5,131.0,305.35,244.32
2017,9,22,7,30,432.0,74.0,3.1,24.0,180.0,395.86,318.89
2017,9,22,7,45,496.5,82.0,3.3,25.0,233.5,476.59,382.28
2017,9,22,8,0,561.0,90.0,3.5,26.0,287.0,557.54,443.33
2017,9,22,8,15,310.0,137.0,3.55,26.5,249.0,415.57,329.96
2017,9,22,8,30,59.0,184.0,3.6,27.0,211.0,244.1,190.19
2017,9,22,8,45,42.0,195.0,3.65,27.5,215.5,240.01,185.82
2017,9,22,9,0,25.0,206.0,3.7,28.0,220.0,220.05,168.84
2017,9,22,9,15,390.5,160.5,3.7,28.5,405.0,571.15,442.34
2017,9,22,9,30,756.0,115.0,3.7,29.0,590.0,877.55,656.55
2017,9,22,9,45,771.0,118.5,3.75,29.5,631.0,910.28,673.68
2017,9,22,10,0,786.0,122.0,3.8,30.0,672.0,940.13,690.72
2017,9,22,10,15,497.0,245.0,3.85,30.0,599.0,795.44,589.26
2017,9,22,10,30,208.0,368.0,3.9,30.0,526.0,605.19,448.73
2017,9,22,10,45,515.5,249.5,3.95,30.5,660.5,819.09,605.1
2017,9,22,11,0,823.0,131.0,4.0,31.0,795.0,997.26,722.64
2017,9,22,11,15,443.5,260.0,4.0,31.0,619.0,748.14,550.54
2017,9,22,11,30,64.0,389.0,4.0,31.0,443.0,449.33,330.5
2017,9,22,11,45,429.5,275.5,4.05,31.5,644.0,732.35,540.35
2017,9,22,12,0,795.0,162.0,4.1,32.0,845.0,954.21,690.75
2017,9,22,12,15,795.5,162.0,4.1,32.0,847.5,933.89,675.73
2017,9,22,12,30,796.0,162.0,4.1,32.0,850.0,910.28,660.31
2017,9,22,12,45,797.5,159.5,4.2,32.5,844.5,881.88,640.93
2017,9,22,13,0,799.0,157.0,4.3,33.0,839.0,850.39,619.52
2017,9,22,13,15,794.5,156.0,4.3,32.5,824.0,812.51,595.81
2017,9,22,13,30,790.0,155.0,4.3,32.0,809.0,772.24,570.27
2017,9,22,13,45,479.5,272.0,4.35,32.0,665.5,615.53,455.72
2017,9,22,14,0,169.0,389.0,4.4,32.0,522.0,470.68,347.33
2017,9,22,14,15,466.0,266.0,4.4,32.0,613.0,543.59,404.5
2017,9,22,14,30,763.0,143.0,4.4,32.0,704.0,578.83,431.0
2017,9,22,14,45,753.5,137.5,4.45,32.0,667.5,523.57,388.46
2017,9,22,15,0,744.0,132.0,4.5,32.0,631.0,467.83,344.68
2017,9,22,15,15,725.5,128.5,4.5,31.5,587.5,407.17,296.62
2017,9,22,15,30,707.0,125.0,4.5,31.0,544.0,349.72,249.6
2017,9,22,15,45,685.0,119.0,4.55,31.0,496.5,290.52,200.06
2017,9,22,16,0,663.0,113.0,4.6,31.0,449.0,233.41,152.31
2017,9,22,16,15,629.0,107.0,4.55,30.5,397.0,176.83,107.73
2017,9,22,16,30,595.0,101.0,4.5,30.0,345.0,124.41,71.71
2017,9,22,16,45,550.0,92.5,4.5,29.5,292.5,74.17,48.71
2017,9,22,17,0,505.0,84.0,4.5,29.0,240.0,61.83,46.7
2017,9,22,17,15,435.0,73.5,4.2,28.5,188.0,54.53,40.59
2017,9,22,17,30,365.0,63.0,3.9,28.0,136.0,47.6,34.53
2017,9,22,17,45,263.5,47.5,3.65,27.5,91.5,36.47,24.68
2017,9,22,18,0,162.0,32.0,3.4,27.0,47.0,24.97,13.43
2017,9,22,18,15,81.0,16.0,3.2,26.5,23.5,14.55,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,31.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,62.0,10.0,1.6,21.0,12.0,36.09,0.0
2017,9,23,6,45,196.5,26.0,1.9,22.0,49.0,153.92,101.07
2017,9,23,7,0,331.0,42.0,2.2,23.0,86.0,261.11,203.49
2017,9,23,7,15,419.5,53.0,2.35,23.5,137.0,345.91,275.89
2017,9,23,7,30,508.0,64.0,2.5,24.0,188.0,438.93,351.84
2017,9,23,7,45,567.5,70.5,2.65,24.5,242.5,513.49,410.59
2017,9,23,8,0,627.0,77.0,2.8,25.0,297.0,591.71,468.88
2017,9,23,8,15,348.5,131.5,2.9,25.5,257.5,456.49,361.77
2017,9,23,8,30,70.0,186.0,3.0,26.0,218.0,256.22,200.33
2017,9,23,8,45,417.0,140.0,3.2,27.0,363.0,549.4,430.9
2017,9,23,9,0,764.0,94.0,3.4,28.0,508.0,822.5,623.87
2017,9,23,9,15,509.5,187.0,3.45,28.5,473.5,713.22,541.51
2017,9,23,9,30,255.0,280.0,3.5,29.0,439.0,571.12,431.83
2017,9,23,9,45,543.5,192.5,3.55,29.5,562.0,771.81,580.03
2017,9,23,10,0,832.0,105.0,3.6,30.0,685.0,965.67,707.62
2017,9,23,10,15,842.5,107.0,3.65,30.0,719.5,976.16,711.88
2017,9,23,10,30,853.0,109.0,3.7,30.0,754.0,993.62,722.27
2017,9,23,10,45,558.0,248.0,3.75,30.5,676.5,860.5,630.37
2017,9,23,11,0,263.0,387.0,3.8,31.0,599.0,692.13,506.23
2017,9,23,11,15,215.0,403.5,3.85,31.0,579.5,638.51,468.47
2017,9,23,11,30,167.0,420.0,3.9,31.0,560.0,601.87,441.34
2017,9,23,11,45,508.0,277.5,3.95,31.5,710.5,811.42,594.31
2017,9,23,12,0,849.0,135.0,4.0,32.0,861.0,967.14,698.23
2017,9,23,12,15,579.0,273.5,4.0,32.0,769.0,847.16,615.36
2017,9,23,12,30,309.0,412.0,4.0,32.0,677.0,703.16,510.99
2017,9,23,12,45,576.0,274.0,4.05,32.5,764.5,801.53,584.83
2017,9,23,13,0,843.0,136.0,4.1,33.0,852.0,858.9,624.98
2017,9,23,13,15,839.0,135.0,4.1,33.0,837.0,827.28,603.83
2017,9,23,13,30,835.0,134.0,4.1,33.0,822.0,785.81,576.52
2017,9,23,13,45,493.0,260.0,4.15,33.0,663.5,613.86,452.65
2017,9,23,14,0,151.0,386.0,4.2,33.0,505.0,455.76,334.83
2017,9,23,14,15,170.0,369.5,4.2,32.5,498.5,440.2,325.21
2017,9,23,14,30,189.0,353.0,4.2,32.0,492.0,422.58,313.26
2017,9,23,14,45,463.0,246.0,4.25,32.0,561.0,462.6,343.47
2017,9,23,15,0,737.0,139.0,4.3,32.0,630.0,467.43,344.28
2017,9,23,15,15,718.0,135.0,4.35,31.5,586.5,408.58,297.47
2017,9,23,15,30,699.0,131.0,4.4,31.0,543.0,350.89,250.41
2017,9,23,15,45,673.0,126.0,4.45,31.0,494.5,291.84,201.2
2017,9,23,16,0,647.0,121.0,4.5,31.0,446.0,235.41,154.29
2017,9,23,16,15,612.5,114.5,4.45,30.5,394.0,179.36,110.38
2017,9,23,16,30,578.0,108.0,4.4,30.0,342.0,127.6,75.12
2017,9,23,16,45,527.5,99.5,4.35,30.0,288.5,78.49,53.03
2017,9,23,17,0,477.0,91.0,4.3,30.0,235.0,66.21,50.17
2017,9,23,17,15,409.0,78.5,4.0,29.5,183.5,58.21,43.47
2017,9,23,17,30,341.0,66.0,3.7,29.0,132.0,49.89,36.24
2017,9,23,17,45,242.5,48.5,3.45,28.5,87.5,37.28,25.15
2017,9,23,18,0,144.0,31.0,3.2,28.0,43.0,24.21,12.29
2017,9,23,18,15,72.0,15.5,3.15,27.5,21.5,14.1,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.0,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,30.0,9.0,2.2,21.0,10.0,21.28,0.0
2017,9,24,6,45,148.5,27.5,2.45,21.5,45.5,132.71,84.67
2017,9,24,7,0,267.0,46.0,2.7,22.0,81.0,230.36,179.99
2017,9,24,7,15,357.0,59.0,2.9,22.5,130.5,312.64,250.91
2017,9,24,7,30,447.0,72.0,3.1,23.0,180.0,408.35,329.87
2017,9,24,7,45,526.5,76.5,3.3,24.0,236.0,492.43,396.39
2017,9,24,8,0,606.0,81.0,3.5,25.0,292.0,581.55,463.46
2017,9,24,8,15,318.5,126.0,3.6,25.5,238.5,426.5,339.84
2017,9,24,8,30,31.0,171.0,3.7,26.0,185.0,205.43,159.83
2017,9,24,8,45,29.5,189.0,3.8,26.5,203.5,222.63,172.78
2017,9,24,9,0,28.0,207.0,3.9,27.0,222.0,239.68,184.98
2017,9,24,9,15,110.5,246.5,3.9,27.5,314.0,377.17,291.42
2017,9,24,9,30,193.0,286.0,3.9,28.0,406.0,501.61,383.93
2017,9,24,9,45,514.5,193.5,3.9,28.5,544.0,745.01,564.99
2017,9,24,10,0,836.0,101.0,3.9,29.0,682.0,954.55,705.17
2017,9,24,10,15,450.0,221.0,3.85,29.5,535.5,721.89,539.71
2017,9,24,10,30,64.0,341.0,3.8,30.0,389.0,411.89,306.68
2017,9,24,10,45,172.0,361.5,3.8,30.5,497.5,558.85,415.33
2017,9,24,11,0,280.0,382.0,3.8,31.0,606.0,704.13,516.75
2017,9,24,11,15,247.5,398.5,3.75,31.0,600.0,683.1,499.66
2017,9,24,11,30,215.0,415.0,3.7,31.0,594.0,644.56,471.75
2017,9,24,11,45,219.0,420.5,3.7,31.5,605.0,646.61,472.09
2017,9,24,12,0,223.0,426.0,3.7,32.0,616.0,647.38,471.39
2017,9,24,12,15,282.5,413.0,3.7,32.0,654.5,693.49,504.19
2017,9,24,12,30,342.0,400.0,3.7,32.0,693.0,721.33,524.23
2017,9,24,12,45,337.5,398.0,3.75,32.0,685.5,699.01,508.83
2017,9,24,13,0,333.0,396.0,3.8,32.0,678.0,675.62,492.91
2017,9,24,13,15,575.5,268.5,3.8,32.0,745.0,741.22,543.97
2017,9,24,13,30,818.0,141.0,3.8,32.0,812.0,778.47,573.35
2017,9,24,13,45,814.0,137.5,3.85,32.0,789.0,732.83,541.93
2017,9,24,14,0,810.0,134.0,3.9,32.0,766.0,685.13,508.17
2017,9,24,14,15,455.5,239.0,3.95,32.0,592.0,511.98,380.74
2017,9,24,14,30,101.0,344.0,4.0,32.0,418.0,361.72,267.91
2017,9,24,14,45,434.5,233.0,4.05,32.0,524.0,436.1,324.37
2017,9,24,15,0,768.0,122.0,4.1,32.0,630.0,467.58,344.17
2017,9,24,15,15,405.0,180.5,4.1,31.5,447.0,319.24,234.5
2017,9,24,15,30,42.0,239.0,4.1,31.0,264.0,216.55,161.7
2017,9,24,15,45,21.0,186.0,4.2,31.0,198.5,165.6,123.58
2017,9,24,16,0,0.0,133.0,4.3,31.0,133.0,115.4,85.67
2017,9,24,16,15,0.0,117.5,4.25,30.5,117.5,101.81,75.5
2017,9,24,16,30,0.0,102.0,4.2,30.0,102.0,88.32,65.22
2017,9,24,16,45,0.0,86.0,4.2,29.5,86.0,74.56,54.55
2017,9,24,17,0,0.0,70.0,4.2,29.0,70.0,61.11,46.1
2017,9,24,17,15,184.0,64.5,3.95,28.5,99.5,50.42,37.08
2017,9,24,17,30,368.0,59.0,3.7,28.0,129.0,44.77,32.08
2017,9,24,17,45,260.0,44.0,3.45,27.5,85.0,33.91,22.4
2017,9,24,18,0,152.0,29.0,3.2,27.0,41.0,22.7,10.61
2017,9,24,18,15,76.0,14.5,3.15,26.5,20.5,13.19,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.0,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,20.0,9.0,2.1,21.0,9.0,16.94,0.0
2017,9,25,6,45,135.5,27.0,2.35,21.5,43.5,125.25,77.37
2017,9,25,7,0,251.0,45.0,2.6,22.0,78.0,220.79,172.15
2017,9,25,7,15,343.5,57.5,2.75,22.5,126.5,303.04,243.07
2017,9,25,7,30,436.0,70.0,2.9,23.0,175.0,399.47,322.6
2017,9,25,7,45,504.5,77.0,3.05,23.5,228.5,478.03,385.41
2017,9,25,8,0,573.0,84.0,3.2,24.0,282.0,560.99,449.03
2017,9,25,8,15,358.5,137.0,3.25,24.5,268.0,472.0,375.97
2017,9,25,8,30,144.0,190.0,3.3,25.0,254.0,338.92,267.68
2017,9,25,8,45,252.0,200.5,3.4,25.5,329.0,462.6,363.79
2017,9,25,9,0,360.0,211.0,3.5,26.0,404.0,577.28,449.17
2017,9,25,9,15,373.0,226.0,3.5,26.5,442.5,614.42,473.51
2017,9,25,9,30,386.0,241.0,3.5,27.0,481.0,650.63,497.16
2017,9,25,9,45,342.5,276.0,3.55,27.5,499.5,654.06,495.62
2017,9,25,10,0,299.0,311.0,3.6,28.0,518.0,653.67,491.65
2017,9,25,10,15,248.0,337.5,3.6,28.0,515.5,632.76,474.12
2017,9,25,10,30,197.0,364.0,3.6,28.0,513.0,590.73,442.08
2017,9,25,10,45,312.0,346.5,3.65,28.5,591.5,702.22,522.26
2017,9,25,11,0,427.0,329.0,3.7,29.0,670.0,810.53,596.95
2017,9,25,11,15,644.0,221.5,3.75,29.0,750.0,914.57,672.01
2017,9,25,11,30,861.0,114.0,3.8,29.0,830.0,987.6,719.22
2017,9,25,11,45,667.0,227.0,3.85,29.0,786.0,919.73,673.74
2017,9,25,12,0,473.0,340.0,3.9,29.0,742.0,826.77,606.04
2017,9,25,12,15,379.5,377.0,3.9,29.0,700.0,747.95,550.34
2017,9,25,12,30,286.0,414.0,3.9,29.0,658.0,684.23,503.93
2017,9,25,12,45,305.5,405.0,3.95,29.5,664.0,677.62,499.3
2017,9,25,13,0,325.0,396.0,4.0,30.0,670.0,668.75,492.75
2017,9,25,13,15,344.0,384.0,4.0,30.0,669.0,654.21,483.1
2017,9,25,13,30,363.0,372.0,4.0,30.0,668.0,637.27,471.65
2017,9,25,13,45,433.0,330.0,4.05,30.0,673.5,632.79,469.99
2017,9,25,14,0,503.0,288.0,4.1,30.0,679.0,615.84,459.06
2017,9,25,14,15,306.0,315.5,4.05,29.5,550.5,481.41,360.56
2017,9,25,14,30,109.0,343.0,4.0,29.0,422.0,365.41,274.11
2017,9,25,14,45,266.5,301.5,4.0,29.0,480.5,404.83,304.3
2017,9,25,15,0,424.0,260.0,4.0,29.0,539.0,422.84,315.93
2017,9,25,15,15,409.5,243.0,3.9,29.0,497.0,372.05,275.87
2017,9,25,15,30,395.0,226.0,3.8,29.0,455.0,323.13,236.77
2017,9,25,15,45,288.0,220.0,3.75,29.0,379.0,259.25,188.58
2017,9,25,16,0,181.0,214.0,3.7,29.0,303.0,210.64,153.58
2017,9,25,16,15,171.0,190.0,3.5,28.5,267.0,174.81,126.24
2017,9,25,16,30,161.0,166.0,3.3,28.0,231.0,140.62,101.5
2017,9,25,16,45,142.0,142.5,3.15,28.0,193.0,108.34,85.78
2017,9,25,17,0,123.0,119.0,3.0,28.0,155.0,90.64,71.09
2017,9,25,17,15,98.0,95.0,2.7,27.5,119.5,73.65,56.79
2017,9,25,17,30,73.0,71.0,2.4,27.0,84.0,56.15,41.72
2017,9,25,17,45,36.5,47.5,2.15,26.5,54.0,39.38,26.94
2017,9,25,18,0,0.0,24.0,1.9,26.0,24.0,20.83,8.56
2017,9,25,18,15,0.0,12.0,1.9,25.5,12.0,10.91,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,10.0,21.5,1.95,22.5,23.0,27.22,11.82
2017,9,26,7,0,20.0,43.0,2.2,23.0,46.0,59.59,42.37
2017,9,26,7,15,42.0,66.5,2.25,23.0,75.5,100.36,77.16
2017,9,26,7,30,64.0,90.0,2.3,23.0,105.0,142.09,112.47
2017,9,26,7,45,79.5,114.0,2.4,23.5,138.0,181.38,144.77
2017,9,26,8,0,95.0,138.0,2.5,24.0,171.0,234.68,187.28
2017,9,26,8,15,53.0,146.0,2.55,24.5,165.0,196.29,154.89
2017,9,26,8,30,11.0,154.0,2.6,25.0,159.0,156.66,121.35
2017,9,26,8,45,50.0,193.5,2.7,25.5,220.0,246.66,192.74
2017,9,26,9,0,89.0,233.0,2.8,26.0,281.0,326.88,254.29
2017,9,26,9,15,50.5,220.0,2.75,26.0,248.0,273.64,211.38
2017,9,26,9,30,12.0,207.0,2.7,26.0,215.0,206.23,157.65
2017,9,26,9,45,20.0,238.0,2.7,26.5,251.5,244.72,186.84
2017,9,26,10,0,28.0,269.0,2.7,27.0,288.0,301.16,228.75
2017,9,26,10,15,14.0,178.0,2.65,27.0,187.5,176.77,133.42
2017,9,26,10,30,0.0,87.0,2.6,27.0,87.0,77.24,55.52
2017,9,26,10,45,0.0,54.5,2.55,27.0,54.5,48.34,32.76
2017,9,26,11,0,0.0,22.0,2.5,27.0,22.0,19.49,9.87
2017,9,26,11,15,8.0,149.0,2.45,27.0,155.5,142.26,106.36
2017,9,26,11,30,16.0,276.0,2.4,27.0,289.0,270.58,203.55
2017,9,26,11,45,8.5,208.5,2.4,27.5,215.5,197.81,147.79
2017,9,26,12,0,1.0,141.0,2.4,28.0,142.0,127.48,93.75
2017,9,26,12,15,6.0,191.0,2.4,28.0,196.5,178.06,132.65
2017,9,26,12,30,11.0,241.0,2.4,28.0,251.0,228.51,170.75
2017,9,26,12,45,12.5,251.5,2.4,28.0,262.5,238.63,178.25
2017,9,26,13,0,14.0,262.0,2.4,28.0,274.0,248.47,185.66
2017,9,26,13,15,20.0,287.5,2.4,28.0,304.5,275.42,205.93
2017,9,26,13,30,26.0,313.0,2.4,28.0,335.0,308.27,230.38
2017,9,26,13,45,21.0,288.5,2.4,28.0,305.5,273.2,204.39
2017,9,26,14,0,16.0,264.0,2.4,28.0,276.0,245.76,184.11
2017,9,26,14,15,8.0,169.5,2.4,27.5,175.5,155.36,116.02
2017,9,26,14,30,0.0,75.0,2.4,27.0,75.0,66.52,47.21
2017,9,26,14,45,0.0,90.5,2.4,27.0,90.5,80.29,58.26
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,93.88,69.12
2017,9,26,15,15,0.0,101.5,2.35,26.5,101.5,89.85,66.26
2017,9,26,15,30,0.0,97.0,2.3,26.0,97.0,85.84,63.41
2017,9,26,15,45,0.0,102.5,2.25,26.0,102.5,90.38,67.26
2017,9,26,16,0,0.0,108.0,2.2,26.0,108.0,94.65,70.91
2017,9,26,16,15,0.0,95.0,2.05,25.5,95.0,83.32,62.18
2017,9,26,16,30,0.0,82.0,1.9,25.0,82.0,72.06,53.41
2017,9,26,16,45,0.0,69.0,1.75,25.0,69.0,60.88,46.65
2017,9,26,17,0,0.0,56.0,1.6,25.0,56.0,49.46,36.93
2017,9,26,17,15,0.0,43.0,1.45,24.5,43.0,37.93,27.03
2017,9,26,17,30,0.0,30.0,1.3,24.0,30.0,26.42,16.97
2017,9,26,17,45,0.0,19.0,1.15,24.0,19.0,16.71,8.31
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.02,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.64,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,16.75,4.69
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,36.59,23.79
2017,9,27,7,15,7.5,61.0,2.05,22.0,62.5,65.19,48.13
2017,9,27,7,30,15.0,84.0,2.1,22.0,87.0,93.57,72.17
2017,9,27,7,45,25.5,106.5,2.15,22.5,114.5,133.42,105.09
2017,9,27,8,0,36.0,129.0,2.2,23.0,142.0,165.68,131.16
2017,9,27,8,15,36.5,150.0,2.15,23.0,165.0,188.7,149.21
2017,9,27,8,30,37.0,171.0,2.1,23.0,188.0,211.6,166.82
2017,9,27,8,45,91.5,204.0,2.1,23.5,251.0,296.12,233.6
2017,9,27,9,0,146.0,237.0,2.1,24.0,314.0,400.28,312.68
2017,9,27,9,15,172.5,259.0,2.05,24.5,359.0,451.24,348.99
2017,9,27,9,30,199.0,281.0,2.0,25.0,404.0,502.71,385.07
2017,9,27,9,45,198.5,302.5,1.95,25.5,432.0,527.48,400.4
2017,9,27,10,0,198.0,324.0,1.9,26.0,460.0,551.14,414.89
2017,9,27,10,15,182.0,343.0,1.9,26.0,473.0,555.26,416.08
2017,9,27,10,30,166.0,362.0,1.9,26.0,486.0,558.0,416.5
2017,9,27,10,45,135.5,372.5,1.9,26.5,476.5,535.32,398.0
2017,9,27,11,0,105.0,383.0,1.9,27.0,467.0,493.97,366.74
2017,9,27,11,15,78.0,375.0,1.95,27.0,438.5,453.9,337.4
2017,9,27,11,30,51.0,367.0,2.0,27.0,410.0,414.45,308.25
2017,9,27,11,45,50.5,371.5,2.1,27.5,414.0,414.87,308.1
2017,9,27,12,0,50.0,376.0,2.2,28.0,418.0,415.03,307.6
2017,9,27,12,15,85.0,398.5,2.25,28.0,470.5,466.56,345.45
2017,9,27,12,30,120.0,421.0,2.3,28.0,523.0,527.96,389.35
2017,9,27,12,45,71.0,365.0,2.4,28.0,425.5,409.17,303.88
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,298.9,222.84
2017,9,27,13,15,41.0,339.0,2.5,28.0,373.0,348.79,260.46
2017,9,27,13,30,60.0,369.0,2.5,28.0,418.0,387.01,288.61
2017,9,27,13,45,67.5,363.0,2.55,28.0,416.0,380.75,284.31
2017,9,27,14,0,75.0,357.0,2.6,28.0,414.0,373.6,279.51
2017,9,27,14,15,37.5,252.0,2.55,28.0,280.5,249.43,187.37
2017,9,27,14,30,0.0,147.0,2.5,28.0,147.0,130.2,96.52
2017,9,27,14,45,0.0,111.0,2.45,28.0,111.0,98.36,72.13
2017,9,27,15,0,0.0,75.0,2.4,28.0,75.0,66.45,47.25
2017,9,27,15,15,88.5,166.5,2.3,27.5,217.0,180.73,136.06
2017,9,27,15,30,177.0,258.0,2.2,27.0,359.0,275.16,206.02
2017,9,27,15,45,88.5,181.5,2.1,27.0,232.0,176.48,131.59
2017,9,27,16,0,0.0,105.0,2.0,27.0,105.0,92.11,68.49
2017,9,27,16,15,0.0,92.5,1.8,26.5,92.5,81.21,60.24
2017,9,27,16,30,0.0,80.0,1.6,26.0,80.0,70.38,51.83
2017,9,27,16,45,0.0,67.0,1.45,26.0,67.0,59.21,45.03
2017,9,27,17,0,0.0,54.0,1.3,26.0,54.0,47.68,35.25
2017,9,27,17,15,0.0,41.5,1.2,25.5,41.5,36.6,25.76
2017,9,27,17,30,0.0,29.0,1.1,25.0,29.0,25.54,16.11
2017,9,27,17,45,0.0,18.5,1.0,24.5,18.5,16.27,7.87
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.0,4.0,3.64,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,8.0,2.85,21.5,8.0,7.02,0.0
2017,9,28,7,0,0.0,16.0,3.0,22.0,16.0,14.06,5.65
2017,9,28,7,15,0.0,27.0,3.1,22.0,27.0,23.77,13.97
2017,9,28,7,30,0.0,38.0,3.2,22.0,38.0,33.49,22.25
2017,9,28,7,45,0.0,50.0,3.35,22.5,50.0,44.13,31.12
2017,9,28,8,0,0.0,62.0,3.5,23.0,62.0,54.78,39.83
2017,9,28,8,15,1.5,103.0,3.5,23.0,103.5,96.18,73.72
2017,9,28,8,30,3.0,144.0,3.5,23.0,145.0,139.37,108.46
2017,9,28,8,45,1.5,109.0,3.5,23.5,109.5,100.02,76.09
2017,9,28,9,0,0.0,74.0,3.5,24.0,74.0,65.48,47.76
2017,9,28,9,15,0.0,97.5,3.4,24.5,97.5,86.78,64.64
2017,9,28,9,30,0.0,121.0,3.3,25.0,121.0,108.95,81.94
2017,9,28,9,45,4.0,163.5,3.25,25.5,166.5,153.74,116.93
2017,9,28,10,0,8.0,206.0,3.2,26.0,212.0,199.22,151.76
2017,9,28,10,15,12.5,232.0,3.15,26.0,241.5,228.86,174.25
2017,9,28,10,30,17.0,258.0,3.1,26.0,271.0,258.48,196.53
2017,9,28,10,45,15.0,255.0,3.05,26.5,267.0,252.32,190.99
2017,9,28,11,0,13.0,252.0,3.0,27.0,263.0,246.34,185.75
2017,9,28,11,15,14.5,256.5,2.95,27.0,269.0,251.3,189.34
2017,9,28,11,30,16.0,261.0,2.9,27.0,275.0,256.19,192.86
2017,9,28,11,45,29.5,312.0,2.9,27.0,337.0,332.66,250.08
2017,9,28,12,0,43.0,363.0,2.9,27.0,399.0,395.11,295.78
2017,9,28,12,15,55.5,378.5,2.9,27.0,425.5,418.69,312.93
2017,9,28,12,30,68.0,394.0,2.9,27.0,452.0,441.01,329.24
2017,9,28,12,45,70.0,392.5,2.9,27.5,451.5,435.73,324.74
2017,9,28,13,0,72.0,391.0,2.9,28.0,451.0,430.04,320.12
2017,9,28,13,15,57.0,368.0,2.95,28.0,415.5,389.57,290.67
2017,9,28,13,30,42.0,345.0,3.0,28.0,380.0,350.8,262.34
2017,9,28,13,45,148.5,355.0,3.05,28.0,470.0,438.12,328.8
2017,9,28,14,0,255.0,365.0,3.1,28.0,560.0,511.88,383.21
2017,9,28,14,15,194.5,352.5,3.15,28.0,498.0,440.18,330.23
2017,9,28,14,30,134.0,340.0,3.2,28.0,436.0,379.55,285.39
2017,9,28,14,45,177.0,318.5,3.25,28.0,437.5,370.74,279.21
2017,9,28,15,0,220.0,297.0,3.3,28.0,439.0,357.13,268.52
2017,9,28,15,15,189.0,276.5,3.3,27.5,392.5,310.16,233.18
2017,9,28,15,30,158.0,256.0,3.3,27.0,346.0,267.0,200.56
2017,9,28,15,45,180.0,230.5,3.3,27.0,324.0,238.3,177.11
2017,9,28,16,0,202.0,205.0,3.3,27.0,302.0,207.14,151.28
2017,9,28,16,15,197.5,180.0,3.15,26.5,265.5,170.17,122.57
2017,9,28,16,30,193.0,155.0,3.0,26.0,229.0,134.2,96.39
2017,9,28,16,45,175.0,132.0,2.95,25.5,191.0,100.47,80.08
2017,9,28,17,0,157.0,109.0,2.9,25.0,153.0,84.12,66.43
2017,9,28,17,15,130.5,86.0,2.7,24.5,117.0,67.53,52.22
2017,9,28,17,30,104.0,63.0,2.5,24.0,81.0,50.46,37.27
2017,9,28,17,45,52.0,41.5,2.3,24.0,50.5,33.9,22.34
2017,9,28,18,0,0.0,20.0,2.1,24.0,20.0,17.43,2.39
2017,9,28,18,15,0.0,10.0,2.2,23.5,10.0,9.1,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.63,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.26,0.0
2017,9,29,7,15,0.0,11.0,3.8,21.0,11.0,9.65,2.34
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,14.06,6.12
2017,9,29,7,45,0.0,21.0,3.8,21.5,21.0,18.47,9.83
2017,9,29,8,0,0.0,26.0,3.8,22.0,26.0,22.89,13.48
2017,9,29,8,15,0.0,22.5,3.85,22.0,22.5,19.81,10.88
2017,9,29,8,30,0.0,19.0,3.9,22.0,19.0,16.73,8.27
2017,9,29,8,45,0.0,33.0,3.95,22.5,33.0,29.11,18.42
2017,9,29,9,0,0.0,47.0,4.0,23.0,47.0,41.52,28.46
2017,9,29,9,15,0.0,73.0,3.95,23.0,73.0,64.62,47.14
2017,9,29,9,30,0.0,99.0,3.9,23.0,99.0,88.08,65.91
2017,9,29,9,45,0.0,94.0,3.85,23.5,94.0,83.38,61.8
2017,9,29,10,0,0.0,89.0,3.8,24.0,89.0,78.95,57.98
2017,9,29,10,15,0.0,87.5,3.75,24.0,87.5,77.64,56.81
2017,9,29,10,30,0.0,86.0,3.7,24.0,86.0,76.34,55.66
2017,9,29,10,45,0.5,118.0,3.65,24.5,118.5,106.11,79.03
2017,9,29,11,0,1.0,150.0,3.6,25.0,151.0,136.34,102.44
2017,9,29,11,15,2.5,160.0,3.6,25.0,162.5,147.05,110.7
2017,9,29,11,30,4.0,170.0,3.6,25.0,174.0,157.67,118.9
2017,9,29,11,45,5.0,171.5,3.65,25.5,176.0,159.77,120.25
2017,9,29,12,0,6.0,173.0,3.7,26.0,178.0,161.81,121.57
2017,9,29,12,15,4.5,166.5,3.7,26.0,170.5,154.04,115.47
2017,9,29,12,30,3.0,160.0,3.7,26.0,163.0,146.37,109.49
2017,9,29,12,45,7.0,198.5,3.7,26.0,204.5,184.87,139.33
2017,9,29,13,0,11.0,237.0,3.7,26.0,246.0,222.97,168.57
2017,9,29,13,15,12.0,246.0,3.65,25.5,256.0,230.97,175.02
2017,9,29,13,30,13.0,255.0,3.6,25.0,266.0,238.71,181.38
2017,9,29,13,45,23.5,282.5,3.6,25.0,301.0,269.67,205.33
2017,9,29,14,0,34.0,310.0,3.6,25.0,336.0,303.61,231.31
2017,9,29,14,15,30.5,291.5,3.55,25.0,314.0,280.4,213.8
2017,9,29,14,30,27.0,273.0,3.5,25.0,292.0,257.87,196.88
2017,9,29,14,45,51.5,279.5,3.45,25.0,313.5,271.7,207.85
2017,9,29,15,0,76.0,286.0,3.4,25.0,335.0,281.92,215.63
2017,9,29,15,15,60.5,258.5,3.3,24.5,296.0,245.13,187.81
2017,9,29,15,30,45.0,231.0,3.2,24.0,257.0,210.75,161.79
2017,9,29,15,45,38.0,206.5,3.15,24.0,227.0,183.42,140.68
2017,9,29,16,0,31.0,182.0,3.1,24.0,197.0,157.4,120.53
2017,9,29,16,15,25.0,161.0,2.95,23.5,172.0,138.72,106.4
2017,9,29,16,30,19.0,140.0,2.8,23.0,147.0,118.01,90.65
2017,9,29,16,45,11.5,117.5,2.7,23.0,121.5,97.25,78.17
2017,9,29,17,0,4.0,95.0,2.6,23.0,96.0,79.34,62.88
2017,9,29,17,15,2.0,72.0,2.55,22.5,72.5,60.89,46.94
2017,9,29,17,30,0.0,49.0,2.5,22.0,49.0,42.18,30.48
2017,9,29,17,45,0.0,29.5,2.45,22.0,29.5,25.88,15.77
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,8.79,0.0
2017,9,29,18,15,0.0,5.0,2.55,21.5,5.0,4.55,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
