Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,133.5,19.5,2.95,17.5,35.5,110.21,51.99
2017,9,30,7,0,267.0,39.0,3.1,18.0,71.0,223.92,176.13
2017,9,30,7,15,356.5,52.0,3.1,18.5,119.0,306.1,249.08
2017,9,30,7,30,446.0,65.0,3.1,19.0,167.0,402.53,330.17
2017,9,30,7,45,516.0,72.0,3.15,19.5,221.0,482.39,395.23
2017,9,30,8,0,586.0,79.0,3.2,20.0,275.0,566.79,460.6
2017,9,30,8,15,626.5,85.5,3.15,20.5,328.0,631.14,506.98
2017,9,30,8,30,667.0,92.0,3.1,21.0,381.0,696.46,552.45
2017,9,30,8,45,701.5,95.0,3.1,22.0,432.5,752.56,588.84
2017,9,30,9,0,736.0,98.0,3.1,23.0,484.0,803.57,620.57
2017,9,30,9,15,756.5,101.5,3.05,23.5,530.0,846.13,646.54
2017,9,30,9,30,777.0,105.0,3.0,24.0,576.0,886.51,670.58
2017,9,30,9,45,795.0,106.5,3.0,24.5,617.5,919.59,689.66
2017,9,30,10,0,813.0,108.0,3.0,25.0,659.0,949.81,706.7
2017,9,30,10,15,824.0,110.0,3.0,25.0,693.0,970.53,718.77
2017,9,30,10,30,835.0,112.0,3.0,25.0,727.0,976.91,721.53
2017,9,30,10,45,844.0,113.0,3.05,25.5,754.0,987.38,726.25
2017,9,30,11,0,853.0,114.0,3.1,26.0,781.0,994.17,728.66
2017,9,30,11,15,858.0,115.5,3.1,26.0,800.0,993.73,727.55
2017,9,30,11,30,863.0,117.0,3.1,26.0,819.0,989.49,724.17
2017,9,30,11,45,855.0,123.5,3.1,26.5,826.5,974.01,712.22
2017,9,30,12,0,847.0,130.0,3.1,27.0,834.0,954.99,698.2
2017,9,30,12,15,847.5,130.0,3.1,27.0,836.0,934.01,684.41
2017,9,30,12,30,848.0,130.0,3.1,27.0,838.0,909.64,668.46
2017,9,30,12,45,846.0,129.5,3.1,27.5,831.0,879.3,647.3
2017,9,30,13,0,844.0,129.0,3.1,28.0,824.0,845.97,624.2
2017,9,30,13,15,840.0,128.0,3.1,28.0,808.0,807.7,598.98
2017,9,30,13,30,836.0,127.0,3.1,28.0,792.0,771.81,575.26
2017,9,30,13,45,828.5,126.0,3.1,28.0,768.5,725.18,543.2
2017,9,30,14,0,821.0,125.0,3.1,28.0,745.0,676.72,508.28
2017,9,30,14,15,811.0,122.5,3.05,28.0,713.5,623.7,469.12
2017,9,30,14,30,801.0,120.0,3.0,28.0,682.0,569.64,428.19
2017,9,30,14,45,777.0,122.0,3.0,28.0,642.0,511.8,383.42
2017,9,30,15,0,753.0,124.0,3.0,28.0,602.0,454.92,338.12
2017,9,30,15,15,733.5,120.0,2.95,27.5,558.0,393.13,288.48
2017,9,30,15,30,714.0,116.0,2.9,27.0,514.0,334.63,239.93
2017,9,30,15,45,691.0,110.0,2.85,27.0,466.0,275.0,189.42
2017,9,30,16,0,668.0,104.0,2.8,27.0,418.0,217.61,141.14
2017,9,30,16,15,632.0,97.5,2.55,26.5,366.0,160.56,96.54
2017,9,30,16,30,596.0,91.0,2.3,26.0,314.0,107.95,62.01
2017,9,30,16,45,548.5,82.0,2.05,26.0,261.5,59.58,45.34
2017,9,30,17,0,501.0,73.0,1.8,26.0,209.0,54.76,41.26
2017,9,30,17,15,425.0,61.5,1.6,25.0,158.0,47.43,34.98
2017,9,30,17,30,349.0,50.0,1.4,24.0,107.0,38.35,26.93
2017,9,30,17,45,241.5,34.0,1.25,23.0,66.0,26.46,16.03
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,14.18,0.0
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,8.19,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,165.5,17.5,0.65,17.5,37.0,126.64,54.23
2017,10,1,7,0,331.0,35.0,0.7,18.0,74.0,256.99,199.96
2017,10,1,7,15,424.0,46.0,0.7,18.5,123.5,344.18,275.29
2017,10,1,7,30,517.0,57.0,0.7,19.0,173.0,440.32,353.21
2017,10,1,7,45,576.0,64.0,0.75,19.5,227.0,515.24,411.49
2017,10,1,8,0,635.0,71.0,0.8,20.0,281.0,593.8,468.5
2017,10,1,8,15,674.0,76.5,0.95,21.0,335.0,657.54,512.21
2017,10,1,8,30,713.0,82.0,1.1,22.0,389.0,722.05,555.02
2017,10,1,8,45,741.5,86.0,1.3,23.0,440.0,771.69,586.84
2017,10,1,9,0,770.0,90.0,1.5,24.0,491.0,824.57,620.25
2017,10,1,9,15,790.0,93.0,1.45,24.5,537.5,866.87,644.23
2017,10,1,9,30,810.0,96.0,1.4,25.0,584.0,906.87,666.25
2017,10,1,9,45,824.0,98.5,1.4,25.5,625.0,937.84,682.74
2017,10,1,10,0,838.0,101.0,1.4,26.0,666.0,965.72,697.22
2017,10,1,10,15,848.5,103.0,1.4,26.5,700.5,975.72,700.4
2017,10,1,10,30,859.0,105.0,1.4,27.0,735.0,992.57,708.22
2017,10,1,10,45,865.5,107.0,1.45,27.5,761.5,1001.73,712.01
2017,10,1,11,0,872.0,109.0,1.5,28.0,788.0,1007.09,713.66
2017,10,1,11,15,876.5,110.0,1.55,28.0,806.5,1005.49,712.6
2017,10,1,11,30,881.0,111.0,1.6,28.0,825.0,1000.03,709.36
2017,10,1,11,45,883.5,111.5,1.7,28.0,835.0,988.22,703.0
2017,10,1,12,0,886.0,112.0,1.8,28.0,845.0,972.64,694.36
2017,10,1,12,15,886.0,112.0,1.85,28.0,846.5,950.5,680.98
2017,10,1,12,30,886.0,112.0,1.9,28.0,848.0,924.84,665.42
2017,10,1,12,45,883.0,112.5,1.95,28.5,840.5,893.66,644.98
2017,10,1,13,0,880.0,113.0,2.0,29.0,833.0,859.38,622.52
2017,10,1,13,15,876.0,112.0,2.05,29.0,817.5,819.89,597.76
2017,10,1,13,30,872.0,111.0,2.1,29.0,802.0,777.77,570.99
2017,10,1,13,45,864.0,110.5,2.2,29.0,777.5,730.79,540.87
2017,10,1,14,0,856.0,110.0,2.3,29.0,753.0,681.92,506.84
2017,10,1,14,15,846.5,108.0,2.35,29.0,721.5,629.06,468.75
2017,10,1,14,30,837.0,106.0,2.4,29.0,690.0,575.41,428.89
2017,10,1,14,45,823.0,104.0,2.45,29.0,651.0,517.17,384.41
2017,10,1,15,0,809.0,102.0,2.5,29.0,612.0,458.76,338.31
2017,10,1,15,15,567.5,165.0,2.5,28.5,510.0,366.78,269.05
2017,10,1,15,30,326.0,228.0,2.5,28.0,408.0,298.33,219.29
2017,10,1,15,45,523.5,158.5,2.5,28.0,416.0,268.71,188.7
2017,10,1,16,0,721.0,89.0,2.5,28.0,424.0,214.53,135.95
2017,10,1,16,15,686.5,83.5,2.3,27.5,371.5,155.33,89.74
2017,10,1,16,30,652.0,78.0,2.1,27.0,319.0,100.27,54.08
2017,10,1,16,45,600.5,71.5,1.95,27.0,265.0,51.76,38.53
2017,10,1,17,0,549.0,65.0,1.8,27.0,211.0,48.57,35.83
2017,10,1,17,15,472.0,55.5,1.65,26.0,159.5,42.65,30.74
2017,10,1,17,30,395.0,46.0,1.5,25.0,108.0,36.53,25.22
2017,10,1,17,45,270.5,31.5,1.35,24.0,66.0,25.46,14.95
2017,10,1,18,0,146.0,17.0,1.2,23.0,24.0,13.87,0.0
2017,10,1,18,15,73.0,8.5,1.2,22.5,12.0,7.73,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,19.5,34.0,106.15,38.1
2017,10,2,7,0,252.0,39.0,1.3,20.0,68.0,216.99,167.57
2017,10,2,7,15,346.0,52.5,1.5,20.5,116.5,301.61,241.54
2017,10,2,7,30,440.0,66.0,1.7,21.0,165.0,400.23,323.09
2017,10,2,7,45,506.0,74.5,1.95,22.0,218.0,478.91,385.58
2017,10,2,8,0,572.0,83.0,2.2,23.0,271.0,561.76,448.39
2017,10,2,8,15,614.0,89.5,2.45,23.5,324.0,626.76,495.4
2017,10,2,8,30,656.0,96.0,2.7,24.0,377.0,692.79,541.86
2017,10,2,8,45,333.0,137.0,2.95,24.5,280.5,475.83,376.25
2017,10,2,9,0,10.0,178.0,3.2,25.0,184.0,178.34,137.33
2017,10,2,9,15,31.5,216.0,3.25,25.5,235.0,253.3,196.33
2017,10,2,9,30,53.0,254.0,3.3,26.0,286.0,315.69,243.6
2017,10,2,9,45,156.0,281.0,3.35,26.5,384.0,462.65,355.53
2017,10,2,10,0,259.0,308.0,3.4,27.0,482.0,613.02,464.78
2017,10,2,10,15,250.5,327.5,3.4,27.0,503.0,626.06,471.74
2017,10,2,10,30,242.0,347.0,3.4,27.0,524.0,618.83,465.46
2017,10,2,10,45,554.5,228.0,3.45,27.5,652.0,833.85,622.54
2017,10,2,11,0,867.0,109.0,3.5,28.0,780.0,1001.4,732.18
2017,10,2,11,15,871.5,109.5,3.55,28.0,798.5,999.2,728.94
2017,10,2,11,30,876.0,110.0,3.6,28.0,817.0,993.18,724.77
2017,10,2,11,45,589.5,251.5,3.65,28.5,730.0,865.48,636.96
2017,10,2,12,0,303.0,393.0,3.7,29.0,643.0,705.01,518.8
2017,10,2,12,15,263.5,402.0,3.75,29.0,619.5,664.94,490.82
2017,10,2,12,30,224.0,411.0,3.8,29.0,596.0,612.78,453.65
2017,10,2,12,45,544.5,264.0,3.85,29.5,709.0,757.15,562.08
2017,10,2,13,0,865.0,117.0,3.9,30.0,822.0,849.55,626.92
2017,10,2,13,15,702.5,201.0,3.9,30.0,766.5,776.31,575.52
2017,10,2,13,30,540.0,285.0,3.9,30.0,711.0,695.36,515.81
2017,10,2,13,45,312.0,317.5,3.95,30.0,562.5,526.25,393.08
2017,10,2,14,0,84.0,350.0,4.0,30.0,414.0,373.59,278.87
2017,10,2,14,15,112.5,340.5,3.95,29.5,421.5,374.69,281.21
2017,10,2,14,30,141.0,331.0,3.9,29.0,429.0,375.52,282.57
2017,10,2,14,45,447.0,226.5,3.9,29.0,511.0,432.1,325.26
2017,10,2,15,0,753.0,122.0,3.9,29.0,593.0,450.58,335.17
2017,10,2,15,15,463.0,184.0,3.8,28.5,467.0,339.68,251.51
2017,10,2,15,30,173.0,246.0,3.7,28.0,341.0,263.01,196.64
2017,10,2,15,45,415.5,175.0,3.6,28.0,374.0,252.95,180.58
2017,10,2,16,0,658.0,104.0,3.5,28.0,407.0,213.34,137.77
2017,10,2,16,15,619.5,98.0,3.2,27.5,355.0,157.16,94.24
2017,10,2,16,30,581.0,92.0,2.9,27.0,303.0,105.76,61.22
2017,10,2,16,45,523.0,84.0,2.65,27.0,250.5,61.6,46.87
2017,10,2,17,0,465.0,76.0,2.4,27.0,198.0,57.7,43.55
2017,10,2,17,15,380.5,64.0,2.2,26.5,148.0,48.26,35.38
2017,10,2,17,30,296.0,52.0,2.0,26.0,98.0,39.89,27.84
2017,10,2,17,45,148.0,35.5,1.85,25.5,58.5,27.59,16.27
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,16.22,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,18.0,1.15,22.5,18.0,16.31,0.0
2017,10,3,7,0,0.0,36.0,1.3,23.0,36.0,35.79,22.66
2017,10,3,7,15,17.0,58.0,1.45,23.0,62.0,75.74,56.44
2017,10,3,7,30,34.0,80.0,1.6,23.0,88.0,111.38,86.66
2017,10,3,7,45,46.5,103.5,1.75,23.5,117.5,146.94,116.06
2017,10,3,8,0,59.0,127.0,1.9,24.0,147.0,183.07,145.21
2017,10,3,8,15,91.0,153.5,2.0,24.5,189.5,239.31,190.08
2017,10,3,8,30,123.0,180.0,2.1,25.0,232.0,312.58,246.79
2017,10,3,8,45,76.5,189.5,2.25,25.5,223.5,267.54,209.41
2017,10,3,9,0,30.0,199.0,2.4,26.0,215.0,235.07,181.8
2017,10,3,9,15,15.0,117.0,2.5,26.5,125.0,119.51,90.56
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,30.92,19.24
2017,10,3,9,45,7.0,132.0,2.75,27.5,137.0,126.15,94.82
2017,10,3,10,0,14.0,229.0,2.9,28.0,239.0,229.19,173.81
2017,10,3,10,15,87.0,290.5,2.95,28.0,353.5,383.7,291.55
2017,10,3,10,30,160.0,352.0,3.0,28.0,468.0,542.7,407.36
2017,10,3,10,45,97.5,335.5,3.1,28.5,407.5,439.19,329.39
2017,10,3,11,0,35.0,319.0,3.2,29.0,347.0,355.02,265.3
2017,10,3,11,15,64.0,353.0,3.3,29.0,404.5,417.77,312.09
2017,10,3,11,30,93.0,387.0,3.4,29.0,462.0,479.24,356.77
2017,10,3,11,45,477.5,248.0,3.5,29.5,639.0,747.93,556.03
2017,10,3,12,0,862.0,109.0,3.6,30.0,816.0,944.64,688.66
2017,10,3,12,15,455.0,236.5,3.6,30.0,610.0,686.4,509.33
2017,10,3,12,30,48.0,364.0,3.6,30.0,404.0,393.66,291.15
2017,10,3,12,45,47.0,359.5,3.65,30.0,398.0,383.77,285.01
2017,10,3,13,0,46.0,355.0,3.7,30.0,392.0,373.87,277.92
2017,10,3,13,15,23.0,198.0,3.7,30.0,216.5,201.28,149.92
2017,10,3,13,30,0.0,41.0,3.7,30.0,41.0,36.35,22.87
2017,10,3,13,45,3.5,121.0,3.75,30.0,123.5,110.11,80.45
2017,10,3,14,0,7.0,201.0,3.8,30.0,206.0,183.56,136.84
2017,10,3,14,15,8.0,207.5,3.8,29.5,213.0,189.02,141.37
2017,10,3,14,30,9.0,214.0,3.8,29.0,220.0,194.16,145.81
2017,10,3,14,45,206.0,230.5,3.85,29.0,359.0,311.13,235.53
2017,10,3,15,0,403.0,247.0,3.9,29.0,498.0,396.38,296.8
2017,10,3,15,15,218.0,230.5,3.9,28.5,365.0,282.86,211.83
2017,10,3,15,30,33.0,214.0,3.9,28.0,232.0,193.01,146.11
2017,10,3,15,45,16.5,114.5,3.95,28.0,123.5,103.96,77.09
2017,10,3,16,0,0.0,15.0,4.0,28.0,15.0,13.21,5.06
2017,10,3,16,15,0.0,13.0,3.9,27.5,13.0,11.44,3.68
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.67,2.28
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.91,1.12
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,79.5,21.0,3.0,23.0,29.5,76.35,13.91
2017,10,4,7,0,159.0,42.0,3.1,23.0,59.0,159.86,120.85
2017,10,4,7,15,256.5,57.0,3.25,23.0,104.5,254.73,202.84
2017,10,4,7,30,354.0,72.0,3.4,23.0,150.0,348.63,281.95
2017,10,4,7,45,440.5,78.5,3.6,23.5,203.0,432.43,350.51
2017,10,4,8,0,527.0,85.0,3.8,24.0,256.0,530.74,427.53
2017,10,4,8,15,572.0,92.0,3.8,24.5,307.5,596.86,475.91
2017,10,4,8,30,617.0,99.0,3.8,25.0,359.0,664.33,523.5
2017,10,4,8,45,425.5,160.0,3.85,25.5,350.0,584.41,459.27
2017,10,4,9,0,234.0,221.0,3.9,26.0,341.0,462.62,361.95
2017,10,4,9,15,486.5,166.5,3.8,26.0,446.0,670.13,520.7
2017,10,4,9,30,739.0,112.0,3.7,26.0,551.0,858.04,651.73
2017,10,4,9,45,762.0,111.5,3.65,26.5,592.0,892.61,670.88
2017,10,4,10,0,785.0,111.0,3.6,27.0,633.0,924.54,689.09
2017,10,4,10,15,796.5,113.5,3.5,27.0,666.5,945.69,701.0
2017,10,4,10,30,808.0,116.0,3.4,27.0,700.0,963.46,710.75
2017,10,4,10,45,547.0,239.0,3.35,27.5,641.0,838.07,622.16
2017,10,4,11,0,286.0,362.0,3.3,28.0,582.0,690.02,511.27
2017,10,4,11,15,220.0,379.5,3.25,28.0,551.5,619.76,460.7
2017,10,4,11,30,154.0,397.0,3.2,28.0,521.0,567.18,421.31
2017,10,4,11,45,171.0,402.5,3.2,28.5,541.5,582.65,431.78
2017,10,4,12,0,188.0,408.0,3.2,29.0,562.0,596.64,440.79
2017,10,4,12,15,251.0,397.0,3.2,29.0,603.0,648.26,478.09
2017,10,4,12,30,314.0,386.0,3.2,29.0,644.0,681.12,501.97
2017,10,4,12,45,339.0,377.0,3.2,29.0,653.0,678.3,500.34
2017,10,4,13,0,364.0,368.0,3.2,29.0,662.0,672.73,496.98
2017,10,4,13,15,581.0,252.5,3.15,29.0,710.5,723.74,537.33
2017,10,4,13,30,798.0,137.0,3.1,29.0,759.0,748.09,557.83
2017,10,4,13,45,794.5,133.5,3.1,29.5,736.5,703.31,524.87
2017,10,4,14,0,791.0,130.0,3.1,30.0,714.0,656.53,490.23
2017,10,4,14,15,780.5,127.5,3.1,29.5,683.0,604.6,453.02
2017,10,4,14,30,770.0,125.0,3.1,29.0,652.0,551.79,413.97
2017,10,4,14,45,751.5,124.0,3.15,29.0,613.5,495.7,370.57
2017,10,4,15,0,733.0,123.0,3.2,29.0,575.0,438.08,324.78
2017,10,4,15,15,712.0,119.0,3.15,29.0,531.5,379.09,276.61
2017,10,4,15,30,691.0,115.0,3.1,29.0,488.0,321.55,228.49
2017,10,4,15,45,665.0,109.5,3.1,29.0,440.0,263.18,179.44
2017,10,4,16,0,639.0,104.0,3.1,29.0,392.0,207.47,133.15
2017,10,4,16,15,599.0,97.5,2.9,28.5,341.0,152.06,90.81
2017,10,4,16,30,559.0,91.0,2.7,28.0,290.0,101.68,59.09
2017,10,4,16,45,505.5,82.0,2.55,27.5,238.5,60.39,45.76
2017,10,4,17,0,452.0,73.0,2.4,27.0,187.0,55.6,41.74
2017,10,4,17,15,364.5,61.0,2.15,26.5,138.0,46.12,33.5
2017,10,4,17,30,277.0,49.0,1.9,26.0,89.0,37.69,25.86
2017,10,4,17,45,159.0,31.5,1.7,25.5,52.0,24.57,13.23
2017,10,4,18,0,41.0,14.0,1.5,25.0,15.0,12.73,0.0
2017,10,4,18,15,20.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,113.06,12.51
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,232.72,176.48
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,322.46,254.85
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,422.0,336.45
2017,10,5,7,45,552.0,63.0,1.25,22.5,215.0,498.29,397.23
2017,10,5,8,0,615.0,70.0,1.5,23.0,268.0,578.6,457.53
2017,10,5,8,15,656.0,75.5,1.55,23.5,320.5,642.85,502.29
2017,10,5,8,30,697.0,81.0,1.6,24.0,373.0,708.05,546.18
2017,10,5,8,45,725.5,85.0,1.7,24.5,423.5,756.69,577.58
2017,10,5,9,0,754.0,89.0,1.8,25.0,474.0,808.77,610.8
2017,10,5,9,15,774.5,92.0,1.7,25.5,520.0,850.77,634.55
2017,10,5,9,30,795.0,95.0,1.6,26.0,566.0,890.55,656.26
2017,10,5,9,45,402.5,154.0,1.55,26.5,393.0,590.46,447.11
2017,10,5,10,0,10.0,213.0,1.5,27.0,220.0,209.11,156.93
2017,10,5,10,15,426.5,159.5,1.45,27.0,466.5,627.01,475.53
2017,10,5,10,30,843.0,106.0,1.4,27.0,713.0,975.45,702.39
2017,10,5,10,45,534.5,238.5,1.4,27.5,629.0,824.7,597.51
2017,10,5,11,0,226.0,371.0,1.4,28.0,545.0,622.25,453.63
2017,10,5,11,15,548.0,240.5,1.4,28.0,673.5,829.05,601.74
2017,10,5,11,30,870.0,110.0,1.4,28.0,802.0,984.58,699.54
2017,10,5,11,45,466.5,242.5,1.45,28.5,614.0,730.66,530.5
2017,10,5,12,0,63.0,375.0,1.5,29.0,426.0,428.42,313.22
2017,10,5,12,15,191.5,379.0,1.55,29.0,535.0,560.77,411.27
2017,10,5,12,30,320.0,383.0,1.6,29.0,644.0,683.35,496.42
2017,10,5,12,45,216.0,388.5,1.65,29.0,564.0,571.41,417.4
2017,10,5,13,0,112.0,394.0,1.7,29.0,484.0,467.64,343.59
2017,10,5,13,15,489.0,250.5,1.75,29.0,631.0,648.05,479.02
2017,10,5,13,30,866.0,107.0,1.8,29.0,778.0,764.0,561.58
2017,10,5,13,45,462.0,217.5,1.85,29.0,574.5,545.19,405.4
2017,10,5,14,0,58.0,328.0,1.9,29.0,371.0,336.52,249.92
2017,10,5,14,15,152.5,322.0,1.9,29.0,428.0,386.73,288.87
2017,10,5,14,30,247.0,316.0,1.9,29.0,485.0,421.04,313.91
2017,10,5,14,45,212.0,300.0,1.95,29.0,438.5,371.34,277.01
2017,10,5,15,0,177.0,284.0,2.0,29.0,392.0,325.43,242.95
2017,10,5,15,15,463.5,190.0,2.0,28.5,445.0,342.8,252.18
2017,10,5,15,30,750.0,96.0,2.0,28.0,498.0,325.47,229.93
2017,10,5,15,45,720.5,93.0,2.05,28.0,448.5,262.17,176.85
2017,10,5,16,0,691.0,90.0,2.1,28.0,399.0,204.62,129.02
2017,10,5,16,15,653.5,84.5,1.95,27.5,347.0,147.24,85.0
2017,10,5,16,30,616.0,79.0,1.8,27.0,295.0,94.42,52.06
2017,10,5,16,45,557.5,72.5,1.65,27.0,242.0,53.16,39.72
2017,10,5,17,0,499.0,66.0,1.5,27.0,189.0,50.05,37.03
2017,10,5,17,15,412.5,55.0,1.4,26.0,139.5,42.87,30.8
2017,10,5,17,30,326.0,44.0,1.3,25.0,90.0,35.43,24.03
2017,10,5,17,45,194.5,28.0,1.2,24.5,52.0,21.91,10.82
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,10.91,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,137.0,17.5,1.4,19.5,32.0,107.3,0.0
2017,10,6,7,0,274.0,35.0,1.6,20.0,64.0,226.59,172.89
2017,10,6,7,15,375.0,46.5,1.7,20.5,112.0,316.48,252.92
2017,10,6,7,30,476.0,58.0,1.8,21.0,160.0,416.06,335.58
2017,10,6,7,45,541.5,65.5,1.95,22.0,213.5,494.27,397.69
2017,10,6,8,0,607.0,73.0,2.1,23.0,267.0,576.66,459.14
2017,10,6,8,15,649.0,79.0,2.1,23.5,320.0,642.03,505.11
2017,10,6,8,30,691.0,85.0,2.1,24.0,373.0,708.4,550.09
2017,10,6,8,45,709.5,93.0,2.1,25.0,421.5,757.47,580.24
2017,10,6,9,0,728.0,101.0,2.1,26.0,470.0,804.94,608.47
2017,10,6,9,15,749.5,104.5,2.0,26.0,516.0,842.45,630.8
2017,10,6,9,30,771.0,108.0,1.9,26.0,562.0,883.16,654.9
2017,10,6,9,45,781.5,113.5,1.85,26.5,601.0,913.12,670.68
2017,10,6,10,0,792.0,119.0,1.8,27.0,640.0,939.94,684.32
2017,10,6,10,15,804.0,121.0,1.8,27.0,674.0,960.89,696.08
2017,10,6,10,30,816.0,123.0,1.8,27.0,708.0,978.41,705.79
2017,10,6,10,45,550.5,241.0,1.85,27.5,642.0,843.19,614.69
2017,10,6,11,0,285.0,359.0,1.9,28.0,576.0,685.9,501.61
2017,10,6,11,15,566.0,243.0,1.95,28.0,687.0,849.22,619.96
2017,10,6,11,30,847.0,127.0,2.0,28.0,798.0,990.04,710.7
2017,10,6,11,45,562.0,259.0,2.05,28.5,706.5,840.11,609.19
2017,10,6,12,0,277.0,391.0,2.1,29.0,615.0,678.19,493.25
2017,10,6,12,15,205.0,397.5,2.15,29.0,563.5,592.48,434.25
2017,10,6,12,30,133.0,404.0,2.2,29.0,512.0,524.23,385.38
2017,10,6,12,45,217.0,391.5,2.25,29.0,565.5,575.28,423.87
2017,10,6,13,0,301.0,379.0,2.3,29.0,619.0,630.71,463.85
2017,10,6,13,15,584.0,244.5,2.35,29.0,699.0,719.85,531.45
2017,10,6,13,30,867.0,110.0,2.4,29.0,779.0,766.31,566.85
2017,10,6,13,45,862.0,107.5,2.45,29.0,755.0,719.63,535.23
2017,10,6,14,0,857.0,105.0,2.5,29.0,731.0,670.86,500.64
2017,10,6,14,15,847.5,103.5,2.5,29.0,699.0,618.4,462.21
2017,10,6,14,30,838.0,102.0,2.5,29.0,667.0,565.12,422.05
2017,10,6,14,45,823.5,99.5,2.55,29.0,628.5,506.2,376.73
2017,10,6,15,0,809.0,97.0,2.6,29.0,590.0,447.21,329.84
2017,10,6,15,15,790.0,94.0,2.6,28.5,545.0,386.26,280.52
2017,10,6,15,30,771.0,91.0,2.6,28.0,500.0,326.36,230.55
2017,10,6,15,45,746.0,87.0,2.65,28.0,451.0,265.39,178.8
2017,10,6,16,0,721.0,83.0,2.7,28.0,402.0,206.81,129.7
2017,10,6,16,15,684.0,78.0,2.55,27.5,349.5,144.63,81.85
2017,10,6,16,30,647.0,73.0,2.4,27.0,297.0,90.41,48.33
2017,10,6,16,45,592.0,66.5,2.25,27.0,243.5,48.75,35.99
2017,10,6,17,0,537.0,60.0,2.1,27.0,190.0,45.39,33.06
2017,10,6,17,15,450.0,50.0,1.95,26.0,139.5,38.83,27.34
2017,10,6,17,30,363.0,40.0,1.8,25.0,89.0,32.06,21.14
2017,10,6,17,45,222.0,25.5,1.7,24.5,51.0,20.73,9.38
2017,10,6,18,0,81.0,11.0,1.6,24.0,13.0,10.01,0.0
2017,10,6,18,15,40.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,110.0,18.0,2.3,19.5,29.5,94.43,0.0
2017,10,7,7,0,220.0,36.0,2.5,20.0,59.0,197.82,150.2
2017,10,7,7,15,319.5,49.5,2.55,20.5,105.0,283.72,227.52
2017,10,7,7,30,419.0,63.0,2.6,21.0,151.0,384.16,311.69
2017,10,7,7,45,480.0,72.5,2.7,22.0,202.0,459.29,372.16
2017,10,7,8,0,541.0,82.0,2.8,23.0,253.0,538.22,432.75
2017,10,7,8,15,585.0,89.0,2.85,23.5,305.0,603.91,480.45
2017,10,7,8,30,629.0,96.0,2.9,24.0,357.0,670.83,527.38
2017,10,7,8,45,652.5,104.0,2.95,25.0,405.0,721.96,560.38
2017,10,7,9,0,676.0,112.0,3.0,26.0,453.0,771.98,591.74
2017,10,7,9,15,699.5,116.0,3.0,26.0,498.0,815.59,620.01
2017,10,7,9,30,723.0,120.0,3.0,26.0,543.0,857.38,646.69
2017,10,7,9,45,514.5,205.5,3.05,26.5,517.5,759.63,574.81
2017,10,7,10,0,306.0,291.0,3.1,27.0,492.0,640.46,483.68
2017,10,7,10,15,320.0,299.0,3.0,27.0,518.5,663.14,499.31
2017,10,7,10,30,334.0,307.0,2.9,27.0,545.0,684.57,513.09
2017,10,7,10,45,556.5,226.5,2.85,27.5,640.5,832.65,618.63
2017,10,7,11,0,779.0,146.0,2.8,28.0,736.0,962.01,701.97
2017,10,7,11,15,413.5,247.0,2.7,28.0,561.0,702.03,521.12
2017,10,7,11,30,48.0,348.0,2.6,28.0,386.0,393.95,292.96
2017,10,7,11,45,199.0,359.0,2.55,28.5,519.0,563.61,419.26
2017,10,7,12,0,350.0,370.0,2.5,29.0,652.0,725.13,531.45
2017,10,7,12,15,188.0,341.5,2.4,29.0,493.0,518.85,384.11
2017,10,7,12,30,26.0,313.0,2.3,29.0,334.0,323.26,239.72
2017,10,7,12,45,117.5,353.5,2.25,29.5,447.5,451.26,334.89
2017,10,7,13,0,209.0,394.0,2.2,30.0,561.0,558.68,410.7
2017,10,7,13,15,112.0,326.5,2.2,30.0,416.0,403.72,299.07
2017,10,7,13,30,15.0,259.0,2.2,30.0,271.0,244.17,181.08
2017,10,7,13,45,8.0,206.5,2.2,30.0,213.0,190.13,141.13
2017,10,7,14,0,1.0,154.0,2.2,30.0,155.0,137.62,101.4
2017,10,7,14,15,7.0,189.5,2.25,30.0,194.5,172.47,128.36
2017,10,7,14,30,13.0,225.0,2.3,30.0,234.0,206.06,154.04
2017,10,7,14,45,12.0,213.5,2.35,30.0,221.5,193.82,144.96
2017,10,7,15,0,11.0,202.0,2.4,30.0,209.0,181.72,136.08
2017,10,7,15,15,5.5,175.5,2.4,29.5,179.0,155.38,116.48
2017,10,7,15,30,0.0,149.0,2.4,29.0,149.0,130.03,97.48
2017,10,7,15,45,6.0,152.0,2.4,29.0,155.0,132.97,99.95
2017,10,7,16,0,12.0,155.0,2.4,29.0,161.0,134.46,101.17
2017,10,7,16,15,7.0,135.5,2.2,28.5,139.0,115.71,87.05
2017,10,7,16,30,2.0,116.0,2.0,28.0,117.0,97.78,73.39
2017,10,7,16,45,190.5,98.5,1.8,27.5,144.0,74.13,57.32
2017,10,7,17,0,379.0,81.0,1.6,27.0,171.0,60.24,45.59
2017,10,7,17,15,292.5,65.0,1.45,26.5,123.5,49.21,35.97
2017,10,7,17,30,206.0,49.0,1.3,26.0,76.0,37.77,25.68
2017,10,7,17,45,103.0,29.0,1.2,25.5,42.5,23.35,10.39
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.19,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,156.0,16.5,1.15,17.5,32.0,117.0,0.0
2017,10,8,7,0,312.0,33.0,1.2,18.0,64.0,246.22,187.19
2017,10,8,7,15,419.5,43.5,1.3,18.5,114.0,340.64,272.77
2017,10,8,7,30,527.0,54.0,1.4,19.0,164.0,445.34,359.63
2017,10,8,7,45,595.0,61.0,1.5,20.0,219.5,526.78,423.91
2017,10,8,8,0,663.0,68.0,1.6,21.0,275.0,612.56,486.67
2017,10,8,8,15,705.0,73.0,1.35,21.5,330.0,678.7,530.42
2017,10,8,8,30,747.0,78.0,1.1,22.0,385.0,741.36,568.94
2017,10,8,8,45,778.0,81.5,0.9,23.0,438.0,797.51,599.97
2017,10,8,9,0,809.0,85.0,0.7,24.0,491.0,852.56,628.22
2017,10,8,9,15,830.0,88.0,0.9,25.0,538.5,896.25,654.8
2017,10,8,9,30,851.0,91.0,1.1,26.0,586.0,937.52,679.53
2017,10,8,9,45,867.5,92.5,1.3,27.0,628.0,959.89,691.94
2017,10,8,10,0,884.0,94.0,1.5,28.0,670.0,988.91,708.6
2017,10,8,10,15,894.5,96.0,1.5,28.5,705.0,1009.24,718.09
2017,10,8,10,30,905.0,98.0,1.5,29.0,740.0,1025.89,725.43
2017,10,8,10,45,913.5,98.5,1.55,29.5,767.5,1034.95,729.01
2017,10,8,11,0,922.0,99.0,1.6,30.0,795.0,1040.06,730.4
2017,10,8,11,15,926.5,100.0,1.6,30.0,813.5,1037.75,728.16
2017,10,8,11,30,931.0,101.0,1.6,30.0,832.0,1031.38,723.7
2017,10,8,11,45,934.5,101.0,1.6,30.5,842.0,1018.9,714.25
2017,10,8,12,0,938.0,101.0,1.6,31.0,852.0,1002.44,702.6
2017,10,8,12,15,938.0,101.0,1.65,31.0,853.0,978.82,688.78
2017,10,8,12,30,938.0,101.0,1.7,31.0,854.0,951.5,672.7
2017,10,8,12,45,935.0,101.0,1.75,31.0,845.5,918.02,652.7
2017,10,8,13,0,932.0,101.0,1.8,31.0,837.0,881.28,630.51
2017,10,8,13,15,927.0,100.0,1.85,31.0,819.5,838.88,604.45
2017,10,8,13,30,922.0,99.0,1.9,31.0,802.0,793.78,576.31
2017,10,8,13,45,913.0,98.5,2.0,31.5,776.0,743.85,543.78
2017,10,8,14,0,904.0,98.0,2.1,32.0,750.0,692.0,507.19
2017,10,8,14,15,893.0,96.5,2.15,32.0,716.5,636.32,467.62
2017,10,8,14,30,882.0,95.0,2.2,32.0,683.0,579.46,425.9
2017,10,8,14,45,865.5,93.5,2.3,32.0,642.0,518.98,380.3
2017,10,8,15,0,849.0,92.0,2.4,32.0,601.0,457.18,332.1
2017,10,8,15,15,829.0,89.5,2.45,31.5,555.0,394.06,281.79
2017,10,8,15,30,809.0,87.0,2.5,31.0,509.0,332.03,230.72
2017,10,8,15,45,779.5,84.0,2.55,31.0,457.5,268.58,177.66
2017,10,8,16,0,750.0,81.0,2.6,31.0,406.0,208.04,127.76
2017,10,8,16,15,711.0,76.0,2.4,30.0,351.5,143.99,79.56
2017,10,8,16,30,672.0,71.0,2.2,29.0,297.0,88.09,46.16
2017,10,8,16,45,611.0,64.5,2.05,28.5,242.0,47.63,34.8
2017,10,8,17,0,550.0,58.0,1.9,28.0,187.0,44.16,31.84
2017,10,8,17,15,456.5,48.5,1.9,27.0,135.5,37.93,26.39
2017,10,8,17,30,363.0,39.0,1.9,26.0,84.0,31.56,20.45
2017,10,8,17,45,181.5,19.5,1.9,25.0,42.0,15.49,4.28
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,21.5,28.5,95.45,0.0
2017,10,9,7,0,233.0,34.0,2.6,22.0,57.0,203.12,151.38
2017,10,9,7,15,338.5,47.0,2.8,22.5,104.5,295.22,234.63
2017,10,9,7,30,444.0,60.0,3.0,23.0,152.0,397.66,320.34
2017,10,9,7,45,514.0,68.0,3.25,23.5,204.5,478.34,386.06
2017,10,9,8,0,584.0,76.0,3.5,24.0,257.0,563.48,452.04
2017,10,9,8,15,628.0,82.0,3.6,24.5,310.0,629.4,499.95
2017,10,9,8,30,672.0,88.0,3.7,25.0,363.0,696.46,547.11
2017,10,9,8,45,704.0,92.0,3.8,26.0,413.0,751.16,582.81
2017,10,9,9,0,736.0,96.0,3.9,27.0,463.0,805.17,617.06
2017,10,9,9,15,758.0,100.0,4.0,27.5,509.0,844.06,641.23
2017,10,9,9,30,780.0,104.0,4.1,28.0,555.0,885.78,667.13
2017,10,9,9,45,794.5,107.0,4.2,28.5,595.0,916.59,685.3
2017,10,9,10,0,809.0,110.0,4.3,29.0,635.0,944.4,701.41
2017,10,9,10,15,820.5,112.0,4.3,29.5,668.5,964.82,712.05
2017,10,9,10,30,832.0,114.0,4.3,30.0,702.0,981.76,720.46
2017,10,9,10,45,839.0,116.5,4.35,30.5,728.0,991.17,724.27
2017,10,9,11,0,846.0,119.0,4.4,31.0,754.0,996.8,725.79
2017,10,9,11,15,851.0,120.0,4.4,31.0,772.0,984.24,716.73
2017,10,9,11,30,856.0,121.0,4.4,31.0,790.0,978.81,712.67
2017,10,9,11,45,862.0,119.5,4.4,31.5,800.0,967.93,703.7
2017,10,9,12,0,868.0,118.0,4.4,32.0,810.0,953.33,692.48
2017,10,9,12,15,868.0,118.0,4.4,32.0,811.0,931.05,677.75
2017,10,9,12,30,868.0,118.0,4.4,32.0,812.0,905.35,660.88
2017,10,9,12,45,865.0,118.0,4.4,32.5,803.5,873.76,638.8
2017,10,9,13,0,862.0,118.0,4.4,33.0,795.0,839.19,614.81
2017,10,9,13,15,857.0,117.0,4.35,33.0,778.5,799.24,588.2
2017,10,9,13,30,852.0,116.0,4.3,33.0,762.0,756.81,559.79
2017,10,9,13,45,843.5,115.0,4.3,33.0,737.5,713.16,529.54
2017,10,9,14,0,835.0,114.0,4.3,33.0,713.0,663.35,493.5
2017,10,9,14,15,824.5,112.0,4.25,32.5,681.0,609.89,454.82
2017,10,9,14,30,814.0,110.0,4.2,32.0,649.0,555.42,414.23
2017,10,9,14,45,797.5,108.0,4.2,32.0,610.0,497.26,368.96
2017,10,9,15,0,781.0,106.0,4.2,32.0,571.0,439.32,322.53
2017,10,9,15,15,760.5,102.5,4.15,31.5,526.0,379.02,273.66
2017,10,9,15,30,740.0,99.0,4.1,31.0,481.0,320.04,224.56
2017,10,9,15,45,710.0,95.0,4.05,31.0,432.0,256.52,171.4
2017,10,9,16,0,680.0,91.0,4.0,31.0,383.0,198.93,123.84
2017,10,9,16,15,639.5,85.5,3.7,30.5,331.0,142.19,81.2
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,90.46,50.37
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,53.53,39.6
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,49.17,35.88
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,41.46,29.16
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,31.84,20.48
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,16.07,3.56
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
