Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.35,14.0,7.0,6.14,0.0
2017,10,10,7,0,0.0,14.0,6.4,14.0,14.0,12.3,4.05
2017,10,10,7,15,0.0,27.0,6.45,14.0,27.0,23.78,14.33
2017,10,10,7,30,0.0,40.0,6.5,14.0,40.0,35.28,24.45
2017,10,10,7,45,0.0,54.0,6.55,14.0,54.0,47.69,35.26
2017,10,10,8,0,0.0,68.0,6.6,14.0,68.0,60.89,46.6
2017,10,10,8,15,0.0,91.0,6.55,14.5,91.0,83.58,65.71
2017,10,10,8,30,0.0,114.0,6.5,15.0,114.0,106.27,84.51
2017,10,10,8,45,5.0,142.5,6.5,15.5,145.0,139.19,111.76
2017,10,10,9,0,10.0,171.0,6.5,16.0,176.0,172.38,138.79
2017,10,10,9,15,11.0,184.5,6.4,16.0,191.0,185.72,149.29
2017,10,10,9,30,12.0,198.0,6.3,16.0,206.0,199.16,159.83
2017,10,10,9,45,14.0,213.0,6.2,16.5,222.0,215.21,172.15
2017,10,10,10,0,16.0,228.0,6.1,17.0,238.0,231.27,184.38
2017,10,10,10,15,19.5,246.5,6.0,17.5,260.0,252.44,200.63
2017,10,10,10,30,23.0,265.0,5.9,18.0,282.0,273.52,216.66
2017,10,10,10,45,68.5,313.0,5.8,18.5,364.0,386.97,306.33
2017,10,10,11,0,114.0,361.0,5.7,19.0,446.0,482.66,379.81
2017,10,10,11,15,161.0,371.5,5.6,19.0,495.5,553.62,434.04
2017,10,10,11,30,208.0,382.0,5.5,19.0,545.0,604.85,472.93
2017,10,10,11,45,274.0,373.5,5.45,19.5,590.0,667.4,519.48
2017,10,10,12,0,340.0,365.0,5.4,20.0,635.0,709.97,550.79
2017,10,10,12,15,592.5,246.5,5.3,20.5,717.5,824.05,638.89
2017,10,10,12,30,845.0,128.0,5.2,21.0,800.0,902.14,694.23
2017,10,10,12,45,844.0,127.0,5.1,21.5,792.5,870.99,669.96
2017,10,10,13,0,843.0,126.0,5.0,22.0,785.0,836.78,644.29
2017,10,10,13,15,838.0,125.0,4.9,22.0,768.5,796.52,615.61
2017,10,10,13,30,833.0,124.0,4.8,22.0,752.0,753.84,585.13
2017,10,10,13,45,825.5,122.0,4.7,22.0,727.5,706.2,549.53
2017,10,10,14,0,818.0,120.0,4.6,22.0,703.0,656.82,511.62
2017,10,10,14,15,807.0,118.0,4.5,22.0,671.0,603.84,470.22
2017,10,10,14,30,796.0,116.0,4.4,22.0,639.0,549.96,427.17
2017,10,10,14,45,783.0,112.0,4.35,22.5,601.0,492.61,379.77
2017,10,10,15,0,770.0,108.0,4.3,23.0,563.0,435.15,331.18
2017,10,10,15,15,749.0,104.5,4.2,22.5,518.5,375.35,280.87
2017,10,10,15,30,728.0,101.0,4.1,22.0,474.0,314.05,228.22
2017,10,10,15,45,702.5,95.5,4.0,22.0,425.5,254.0,175.79
2017,10,10,16,0,677.0,90.0,3.9,22.0,377.0,196.5,126.53
2017,10,10,16,15,636.5,84.0,3.65,21.5,325.5,139.65,82.4
2017,10,10,16,30,596.0,78.0,3.4,21.0,274.0,87.8,50.62
2017,10,10,16,45,537.5,70.0,3.2,21.0,222.0,52.11,39.85
2017,10,10,17,0,479.0,62.0,3.0,21.0,170.0,47.68,35.86
2017,10,10,17,15,384.5,50.5,2.75,20.5,121.5,39.89,28.78
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,30.35,19.81
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,15.31,2.02
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,15.5,2.95,13.0,27.0,74.83,0.0
2017,10,11,7,0,242.0,31.0,3.1,13.0,54.0,204.37,155.49
2017,10,11,7,15,346.0,43.5,3.25,13.5,100.5,296.36,243.61
2017,10,11,7,30,450.0,56.0,3.4,14.0,147.0,397.35,331.55
2017,10,11,7,45,515.0,64.5,3.6,14.5,198.5,475.0,397.41
2017,10,11,8,0,580.0,73.0,3.8,15.0,250.0,556.82,463.24
2017,10,11,8,15,623.5,79.0,3.8,15.5,302.0,621.97,512.36
2017,10,11,8,30,667.0,85.0,3.8,16.0,354.0,688.24,560.59
2017,10,11,8,45,698.5,89.5,3.8,16.5,403.5,742.8,598.5
2017,10,11,9,0,730.0,94.0,3.8,17.0,453.0,796.67,634.95
2017,10,11,9,15,752.0,97.5,3.7,17.5,498.5,834.73,658.65
2017,10,11,9,30,774.0,101.0,3.6,18.0,544.0,875.54,683.94
2017,10,11,9,45,791.0,103.0,3.55,18.5,584.0,907.29,702.66
2017,10,11,10,0,808.0,105.0,3.5,19.0,624.0,936.13,719.23
2017,10,11,10,15,819.5,107.0,3.35,19.5,657.0,956.41,729.09
2017,10,11,10,30,831.0,109.0,3.2,20.0,690.0,973.23,736.58
2017,10,11,10,45,840.0,110.0,3.1,21.0,716.0,972.14,730.98
2017,10,11,11,0,849.0,111.0,3.0,22.0,742.0,978.11,730.44
2017,10,11,11,15,854.0,112.0,2.9,22.0,760.0,976.39,727.65
2017,10,11,11,30,859.0,113.0,2.8,22.0,778.0,970.94,722.59
2017,10,11,11,45,855.0,117.0,2.7,22.5,785.5,956.31,710.24
2017,10,11,12,0,851.0,121.0,2.6,23.0,793.0,938.16,695.82
2017,10,11,12,15,851.0,121.5,2.5,23.5,794.0,916.67,679.39
2017,10,11,12,30,851.0,122.0,2.4,24.0,795.0,891.82,660.91
2017,10,11,12,45,849.0,121.5,2.3,24.5,787.0,861.0,638.61
2017,10,11,13,0,847.0,121.0,2.2,25.0,779.0,827.2,614.46
2017,10,11,13,15,842.0,120.0,2.1,25.0,762.5,793.24,591.44
2017,10,11,13,30,837.0,119.0,2.0,25.0,746.0,750.45,562.35
2017,10,11,13,45,828.5,117.5,1.9,25.0,721.5,702.51,528.33
2017,10,11,14,0,820.0,116.0,1.8,25.0,697.0,652.89,491.99
2017,10,11,14,15,808.5,114.0,1.75,25.0,665.0,599.59,452.48
2017,10,11,14,30,797.0,112.0,1.7,25.0,633.0,545.43,411.28
2017,10,11,14,45,767.0,115.0,1.65,25.5,591.5,486.34,364.53
2017,10,11,15,0,737.0,118.0,1.6,26.0,550.0,426.98,316.59
2017,10,11,15,15,715.0,114.0,1.6,25.5,506.0,367.72,268.83
2017,10,11,15,30,693.0,110.0,1.6,25.0,462.0,310.06,220.95
2017,10,11,15,45,381.0,141.5,1.6,25.0,332.0,211.8,150.36
2017,10,11,16,0,69.0,173.0,1.6,25.0,202.0,155.67,117.1
2017,10,11,16,15,310.0,129.0,1.5,24.5,232.5,138.15,93.72
2017,10,11,16,30,551.0,85.0,1.4,24.0,263.0,90.51,53.72
2017,10,11,16,45,493.0,75.0,1.3,24.0,212.0,56.3,42.92
2017,10,11,17,0,435.0,65.0,1.2,24.0,161.0,50.38,37.68
2017,10,11,17,15,342.0,52.0,1.1,23.0,114.0,39.78,28.33
2017,10,11,17,30,249.0,39.0,1.0,22.0,67.0,30.32,19.49
2017,10,11,17,45,124.5,19.5,0.95,21.5,33.5,15.32,0.13
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,102.5,16.0,1.0,17.5,25.0,66.01,0.0
2017,10,12,7,0,205.0,32.0,1.1,18.0,50.0,186.28,136.62
2017,10,12,7,15,305.0,46.0,1.1,18.5,95.5,271.99,217.16
2017,10,12,7,30,405.0,60.0,1.1,19.0,141.0,372.04,300.64
2017,10,12,7,45,474.5,69.5,1.1,19.5,192.0,452.3,365.1
2017,10,12,8,0,544.0,79.0,1.1,20.0,243.0,537.07,429.76
2017,10,12,8,15,588.5,86.0,1.1,21.0,294.5,602.95,475.45
2017,10,12,8,30,633.0,93.0,1.1,22.0,346.0,670.05,520.0
2017,10,12,8,45,668.0,97.0,1.15,23.0,395.5,725.88,555.37
2017,10,12,9,0,703.0,101.0,1.2,24.0,445.0,781.26,589.38
2017,10,12,9,15,725.5,105.0,1.3,24.5,490.0,824.23,615.96
2017,10,12,9,30,748.0,109.0,1.4,25.0,535.0,859.95,637.49
2017,10,12,9,45,766.5,111.0,1.55,26.0,575.0,892.63,656.24
2017,10,12,10,0,785.0,113.0,1.7,27.0,615.0,922.52,673.0
2017,10,12,10,15,797.0,115.5,1.75,27.0,647.5,943.54,685.45
2017,10,12,10,30,809.0,118.0,1.8,27.0,680.0,961.17,695.92
2017,10,12,10,45,819.0,118.5,1.9,27.5,706.0,970.95,700.73
2017,10,12,11,0,829.0,119.0,2.0,28.0,732.0,977.08,703.41
2017,10,12,11,15,834.0,120.0,2.1,28.5,749.5,975.09,701.08
2017,10,12,11,30,839.0,121.0,2.2,29.0,767.0,969.36,696.55
2017,10,12,11,45,854.5,114.5,2.3,29.5,779.0,952.0,684.72
2017,10,12,12,0,870.0,108.0,2.4,30.0,791.0,940.98,677.14
2017,10,12,12,15,870.0,108.0,2.45,30.0,792.0,918.67,663.19
2017,10,12,12,30,870.0,108.0,2.5,30.0,793.0,892.95,647.13
2017,10,12,12,45,866.0,108.5,2.6,30.5,784.5,861.02,626.08
2017,10,12,13,0,862.0,109.0,2.7,31.0,776.0,826.17,603.03
2017,10,12,13,15,857.5,108.0,2.8,31.0,759.5,786.66,577.91
2017,10,12,13,30,853.0,107.0,2.9,31.0,743.0,744.67,550.81
2017,10,12,13,45,842.5,107.0,3.0,31.0,718.0,697.16,518.68
2017,10,12,14,0,832.0,107.0,3.1,31.0,693.0,650.45,485.18
2017,10,12,14,15,821.0,105.5,3.15,31.0,661.0,597.47,446.21
2017,10,12,14,30,810.0,104.0,3.2,31.0,629.0,543.55,405.41
2017,10,12,14,45,786.0,105.0,3.25,31.0,589.0,484.98,359.98
2017,10,12,15,0,762.0,106.0,3.3,31.0,549.0,427.42,313.97
2017,10,12,15,15,741.0,102.0,3.3,30.5,505.0,367.77,265.67
2017,10,12,15,30,720.0,98.0,3.3,30.0,461.0,306.71,215.09
2017,10,12,15,45,685.5,95.0,3.3,30.0,411.5,247.3,165.28
2017,10,12,16,0,651.0,92.0,3.3,30.0,362.0,191.53,119.52
2017,10,12,16,15,609.5,85.5,3.1,29.5,311.0,135.97,78.12
2017,10,12,16,30,568.0,79.0,2.9,29.0,260.0,85.6,48.66
2017,10,12,16,45,506.0,70.5,2.7,28.5,209.0,52.82,39.15
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,48.01,34.99
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,38.88,26.99
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,28.04,17.09
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,14.16,0.0
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,71.6,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,198.62,143.41
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,289.66,230.38
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,391.24,315.92
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,476.99,385.2
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,567.96,454.33
2017,10,13,8,15,643.5,76.0,2.65,24.0,302.5,633.71,501.06
2017,10,13,8,30,687.0,82.0,2.8,25.0,355.0,700.55,546.85
2017,10,13,8,45,726.5,83.5,3.0,26.0,406.0,753.99,581.78
2017,10,13,9,0,766.0,85.0,3.2,27.0,457.0,812.2,619.2
2017,10,13,9,15,787.0,88.0,3.25,27.0,502.5,854.32,646.33
2017,10,13,9,30,808.0,91.0,3.3,27.0,548.0,894.18,671.73
2017,10,13,9,45,826.0,92.0,3.35,27.5,588.5,926.08,690.21
2017,10,13,10,0,844.0,93.0,3.4,28.0,629.0,944.97,699.94
2017,10,13,10,15,854.5,95.0,3.4,28.5,662.5,964.49,709.9
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,980.5,717.59
2017,10,13,10,45,873.5,97.5,3.45,29.5,721.5,989.11,720.9
2017,10,13,11,0,882.0,98.0,3.5,30.0,747.0,993.96,721.97
2017,10,13,11,15,886.5,99.0,3.5,30.0,765.0,991.6,719.64
2017,10,13,11,30,891.0,100.0,3.5,30.0,783.0,985.38,715.03
2017,10,13,11,45,892.0,101.0,3.5,30.5,791.5,971.95,704.49
2017,10,13,12,0,893.0,102.0,3.5,31.0,800.0,954.79,691.74
2017,10,13,12,15,893.0,102.0,3.5,31.0,800.5,931.98,676.84
2017,10,13,12,30,893.0,102.0,3.5,31.0,801.0,905.68,659.74
2017,10,13,12,45,891.5,101.0,3.5,31.5,793.0,873.67,637.61
2017,10,13,13,0,890.0,100.0,3.5,32.0,785.0,838.53,613.45
2017,10,13,13,15,885.5,99.5,3.5,32.0,768.5,798.56,587.24
2017,10,13,13,30,881.0,99.0,3.5,32.0,752.0,755.99,559.11
2017,10,13,13,45,874.5,97.0,3.5,32.0,727.0,708.16,526.57
2017,10,13,14,0,868.0,95.0,3.5,32.0,702.0,658.35,490.55
2017,10,13,14,15,857.5,93.5,3.5,32.0,670.0,604.89,450.98
2017,10,13,14,30,847.0,92.0,3.5,32.0,638.0,550.32,409.46
2017,10,13,14,45,820.0,94.5,3.5,32.0,596.5,490.22,362.7
2017,10,13,15,0,793.0,97.0,3.5,32.0,555.0,431.06,315.35
2017,10,13,15,15,772.0,93.5,3.45,31.5,510.0,370.16,265.96
2017,10,13,15,30,751.0,90.0,3.4,31.0,465.0,310.63,216.38
2017,10,13,15,45,721.0,86.5,3.4,31.0,416.0,250.57,165.87
2017,10,13,16,0,691.0,83.0,3.4,31.0,367.0,190.05,116.25
2017,10,13,16,15,650.0,77.5,3.15,30.5,315.0,133.01,73.92
2017,10,13,16,30,609.0,72.0,2.9,30.0,263.0,80.99,44.1
2017,10,13,16,45,547.5,64.0,2.65,29.5,211.0,47.84,34.79
2017,10,13,17,0,486.0,56.0,2.4,29.0,159.0,43.17,30.75
2017,10,13,17,15,388.0,44.5,2.15,28.0,111.5,35.14,23.71
2017,10,13,17,30,290.0,33.0,1.9,27.0,64.0,26.83,15.86
2017,10,13,17,45,145.0,16.5,1.65,26.0,32.0,13.34,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,115.0,15.0,1.55,20.5,24.5,71.41,0.0
2017,10,14,7,0,230.0,30.0,1.7,21.0,49.0,198.15,140.37
2017,10,14,7,15,338.5,43.0,1.95,21.5,95.5,291.39,230.4
2017,10,14,7,30,447.0,56.0,2.2,22.0,142.0,395.39,317.81
2017,10,14,7,45,520.0,63.5,2.45,23.0,194.5,477.31,384.1
2017,10,14,8,0,593.0,71.0,2.7,24.0,247.0,563.89,450.17
2017,10,14,8,15,637.0,77.0,2.8,24.5,299.0,629.72,497.81
2017,10,14,8,30,681.0,83.0,2.9,25.0,351.0,696.65,544.61
2017,10,14,8,45,437.0,146.5,3.05,26.0,327.0,578.79,453.3
2017,10,14,9,0,193.0,210.0,3.2,27.0,303.0,415.67,324.03
2017,10,14,9,15,196.5,232.0,3.25,27.5,335.0,446.75,346.29
2017,10,14,9,30,200.0,254.0,3.3,28.0,367.0,477.03,366.82
2017,10,14,9,45,207.5,273.5,3.35,28.5,398.0,507.18,387.13
2017,10,14,10,0,215.0,293.0,3.4,29.0,429.0,536.52,406.61
2017,10,14,10,15,530.5,199.0,3.4,29.0,558.0,774.02,582.02
2017,10,14,10,30,846.0,105.0,3.4,29.0,687.0,980.59,719.39
2017,10,14,10,45,459.5,221.5,3.4,29.5,539.5,727.75,542.36
2017,10,14,11,0,73.0,338.0,3.4,30.0,392.0,417.3,310.75
2017,10,14,11,15,469.0,224.5,3.4,30.0,581.5,729.4,544.79
2017,10,14,11,30,865.0,111.0,3.4,30.0,771.0,971.15,707.35
2017,10,14,11,45,863.0,114.0,3.45,30.5,778.5,957.2,694.81
2017,10,14,12,0,861.0,117.0,3.5,31.0,786.0,939.68,682.13
2017,10,14,12,15,860.5,117.0,3.5,31.0,786.0,916.92,667.21
2017,10,14,12,30,860.0,117.0,3.5,31.0,786.0,890.83,650.18
2017,10,14,12,45,854.0,118.0,3.55,31.5,777.0,857.84,627.59
2017,10,14,13,0,848.0,119.0,3.6,32.0,768.0,822.09,603.17
2017,10,14,13,15,842.5,118.0,3.6,32.0,751.0,787.59,580.52
2017,10,14,13,30,837.0,117.0,3.6,32.0,734.0,744.44,551.81
2017,10,14,13,45,823.5,118.0,3.6,32.0,708.0,695.58,517.43
2017,10,14,14,0,810.0,119.0,3.6,32.0,682.0,645.47,481.09
2017,10,14,14,15,798.5,116.5,3.6,32.0,650.0,592.2,441.7
2017,10,14,14,30,787.0,114.0,3.6,32.0,618.0,538.14,400.66
2017,10,14,14,45,756.5,116.5,3.65,32.0,576.5,479.06,354.86
2017,10,14,15,0,726.0,119.0,3.7,32.0,535.0,419.86,307.82
2017,10,14,15,15,703.0,114.5,3.65,31.5,491.0,360.58,260.01
2017,10,14,15,30,680.0,110.0,3.6,31.0,447.0,303.07,212.44
2017,10,14,15,45,644.0,106.0,3.55,31.0,398.0,244.91,164.1
2017,10,14,16,0,608.0,102.0,3.5,31.0,349.0,190.7,120.11
2017,10,14,16,15,563.0,94.5,3.3,30.5,298.5,136.79,80.55
2017,10,14,16,30,518.0,87.0,3.1,30.0,248.0,88.63,52.84
2017,10,14,16,45,448.5,77.0,2.9,29.5,197.0,57.06,42.51
2017,10,14,17,0,379.0,67.0,2.7,29.0,146.0,50.52,36.87
2017,10,14,17,15,282.5,52.0,2.45,28.0,100.5,39.84,27.55
2017,10,14,17,30,186.0,37.0,2.2,27.0,55.0,28.82,17.22
2017,10,14,17,45,93.0,18.5,2.0,26.5,27.5,14.6,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,39.17,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,115.81,78.96
2017,10,15,7,15,188.5,51.5,6.75,20.5,82.0,198.36,157.83
2017,10,15,7,30,279.0,71.0,6.8,20.0,124.0,301.86,247.58
2017,10,15,7,45,384.0,78.0,6.85,19.5,176.5,394.91,328.34
2017,10,15,8,0,489.0,85.0,6.9,19.0,229.0,502.28,418.72
2017,10,15,8,15,537.5,93.0,6.8,19.0,279.5,570.44,473.43
2017,10,15,8,30,586.0,101.0,6.7,19.0,330.0,640.12,527.12
2017,10,15,8,45,646.5,99.0,6.65,19.5,383.0,708.99,577.75
2017,10,15,9,0,707.0,97.0,6.6,20.0,436.0,778.55,627.54
2017,10,15,9,15,375.0,163.0,6.55,20.0,344.5,562.78,456.7
2017,10,15,9,30,43.0,229.0,6.5,20.0,253.0,281.21,224.05
2017,10,15,9,45,44.5,246.5,6.5,20.5,273.0,300.38,238.61
2017,10,15,10,0,46.0,264.0,6.5,21.0,293.0,319.37,252.47
2017,10,15,10,15,63.0,289.0,6.45,21.5,331.0,362.13,285.28
2017,10,15,10,30,80.0,314.0,6.4,22.0,369.0,404.62,317.38
2017,10,15,10,45,65.5,316.5,6.4,22.5,363.0,389.53,304.02
2017,10,15,11,0,51.0,319.0,6.4,23.0,357.0,374.51,290.95
2017,10,15,11,15,51.0,327.0,6.35,23.0,365.5,379.9,294.69
2017,10,15,11,30,51.0,335.0,6.3,23.0,374.0,385.04,298.25
2017,10,15,11,45,162.5,353.0,6.25,23.5,478.5,522.9,405.14
2017,10,15,12,0,274.0,371.0,6.2,24.0,583.0,653.94,503.21
2017,10,15,12,15,337.0,353.5,6.15,24.0,614.5,681.03,524.05
2017,10,15,12,30,400.0,336.0,6.1,24.0,646.0,703.99,542.02
2017,10,15,12,45,633.0,222.0,6.1,24.0,706.0,786.13,607.55
2017,10,15,13,0,866.0,108.0,6.1,24.0,766.0,824.33,636.86
2017,10,15,13,15,642.5,206.5,6.05,24.0,689.0,722.2,560.02
2017,10,15,13,30,419.0,305.0,6.0,24.0,612.0,616.15,476.69
2017,10,15,13,45,495.0,264.5,5.95,24.0,615.0,606.17,470.67
2017,10,15,14,0,571.0,224.0,5.9,24.0,618.0,588.1,457.6
2017,10,15,14,15,696.5,162.0,5.85,24.0,620.0,574.08,447.17
2017,10,15,14,30,822.0,100.0,5.8,24.0,622.0,542.26,421.7
2017,10,15,14,45,803.0,99.0,5.8,24.0,583.0,483.77,373.51
2017,10,15,15,0,784.0,98.0,5.8,24.0,544.0,425.75,324.51
2017,10,15,15,15,654.0,125.0,5.7,23.5,476.5,351.26,263.75
2017,10,15,15,30,524.0,152.0,5.6,23.0,409.0,289.49,213.75
2017,10,15,15,45,520.5,134.5,5.6,23.0,367.0,237.13,168.28
2017,10,15,16,0,517.0,117.0,5.6,23.0,325.0,185.1,123.79
2017,10,15,16,15,567.5,93.0,5.35,22.5,291.5,135.32,82.16
2017,10,15,16,30,618.0,69.0,5.1,22.0,258.0,77.36,43.27
2017,10,15,16,45,563.0,60.5,4.95,22.0,206.5,45.4,33.84
2017,10,15,17,0,508.0,52.0,4.8,22.0,155.0,40.19,29.1
2017,10,15,17,15,405.0,41.0,4.45,21.5,107.0,32.43,22.01
2017,10,15,17,30,302.0,30.0,4.1,21.0,59.0,24.41,13.94
2017,10,15,17,45,151.0,15.0,3.75,20.5,29.5,12.19,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,193.0,12.5,3.75,10.5,27.5,108.36,0.0
2017,10,16,7,0,386.0,25.0,3.9,11.0,55.0,278.53,199.49
2017,10,16,7,15,503.5,34.0,3.95,11.5,107.0,374.68,308.5
2017,10,16,7,30,621.0,43.0,4.0,12.0,159.0,488.09,408.5
2017,10,16,7,45,687.5,48.5,4.1,13.0,216.0,570.91,477.23
2017,10,16,8,0,754.0,54.0,4.2,14.0,273.0,657.3,544.51
2017,10,16,8,15,794.5,58.0,4.35,14.5,329.5,724.24,595.01
2017,10,16,8,30,835.0,62.0,4.5,15.0,386.0,791.5,644.02
2017,10,16,8,45,863.0,65.0,4.7,16.0,439.5,838.07,675.27
2017,10,16,9,0,891.0,68.0,4.9,17.0,493.0,891.19,710.66
2017,10,16,9,15,910.5,70.5,4.8,17.5,541.5,934.04,737.14
2017,10,16,9,30,930.0,73.0,4.7,18.0,590.0,974.24,761.18
2017,10,16,9,45,943.5,75.0,4.6,18.5,632.0,1005.06,778.21
2017,10,16,10,0,957.0,77.0,4.5,19.0,674.0,1032.4,792.65
2017,10,16,10,15,967.0,78.0,4.45,19.5,709.5,1051.35,801.73
2017,10,16,10,30,977.0,79.0,4.4,20.0,745.0,1066.35,808.38
2017,10,16,10,45,983.5,80.5,4.35,20.5,772.0,1074.4,810.58
2017,10,16,11,0,990.0,82.0,4.3,21.0,799.0,1078.2,810.14
2017,10,16,11,15,994.5,82.5,4.2,21.0,817.5,1074.57,806.14
2017,10,16,11,30,999.0,83.0,4.1,21.0,836.0,1066.66,799.53
2017,10,16,11,45,1000.5,83.5,4.1,21.5,845.5,1051.6,787.52
2017,10,16,12,0,1002.0,84.0,4.1,22.0,855.0,1032.39,772.96
2017,10,16,12,15,1002.0,84.0,4.05,22.0,855.5,1007.17,755.7
2017,10,16,12,30,1002.0,84.0,4.0,22.0,856.0,978.04,735.93
2017,10,16,12,45,999.5,84.0,4.0,22.5,847.0,943.0,711.1
2017,10,16,13,0,997.0,84.0,4.0,23.0,838.0,904.47,683.94
2017,10,16,13,15,992.5,83.0,3.95,23.0,820.0,860.05,653.71
2017,10,16,13,30,988.0,82.0,3.9,23.0,802.0,812.7,621.27
2017,10,16,13,45,981.0,81.0,3.85,23.5,775.5,760.92,584.3
2017,10,16,14,0,974.0,80.0,3.8,24.0,749.0,706.89,542.8
2017,10,16,14,15,964.5,78.5,3.75,24.0,714.5,648.89,498.45
2017,10,16,14,30,955.0,77.0,3.7,24.0,680.0,589.42,451.71
2017,10,16,14,45,941.5,75.0,3.7,24.0,638.5,526.35,400.94
2017,10,16,15,0,928.0,73.0,3.7,24.0,597.0,462.83,348.14
2017,10,16,15,15,909.5,71.0,3.65,23.5,549.5,397.35,292.78
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,332.57,236.48
2017,10,16,15,45,865.0,65.5,3.55,23.0,449.0,265.7,177.86
2017,10,16,16,0,839.0,62.0,3.5,23.0,396.0,197.54,119.78
2017,10,16,16,15,800.5,58.0,3.05,22.0,340.0,133.43,71.0
2017,10,16,16,30,762.0,54.0,2.6,21.0,284.0,73.9,37.45
2017,10,16,16,45,701.0,48.5,2.2,20.5,227.5,39.86,29.23
2017,10,16,17,0,640.0,43.0,1.8,20.0,171.0,36.25,25.95
2017,10,16,17,15,531.0,34.5,1.7,19.0,118.0,29.69,19.9
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,23.02,12.78
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,11.82,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.5,1.15,9.5,25.5,98.06,0.0
2017,10,17,7,0,345.0,25.0,1.2,10.0,51.0,254.59,177.0
2017,10,17,7,15,464.5,34.5,1.3,10.5,101.5,358.3,291.93
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,464.61,384.42
2017,10,17,7,45,650.5,50.5,1.5,12.0,208.0,547.02,451.49
2017,10,17,8,0,717.0,57.0,1.6,13.0,264.0,633.08,516.85
2017,10,17,8,15,759.0,61.5,1.65,14.0,319.0,700.39,564.5
2017,10,17,8,30,801.0,66.0,1.7,15.0,374.0,768.19,610.4
2017,10,17,8,45,830.0,69.0,1.75,16.0,426.5,822.83,645.14
2017,10,17,9,0,859.0,72.0,1.8,17.0,479.0,876.11,677.91
2017,10,17,9,15,879.0,75.0,1.7,17.5,527.0,910.25,696.24
2017,10,17,9,30,899.0,78.0,1.6,18.0,575.0,950.67,718.47
2017,10,17,9,45,914.0,79.5,1.55,19.0,616.5,981.55,733.09
2017,10,17,10,0,929.0,81.0,1.5,20.0,658.0,1009.14,745.38
2017,10,17,10,15,939.0,82.5,1.4,20.0,693.0,1028.29,754.13
2017,10,17,10,30,949.0,84.0,1.3,20.0,728.0,1043.6,760.47
2017,10,17,10,45,957.0,85.0,1.25,20.5,754.5,1052.33,762.21
2017,10,17,11,0,965.0,86.0,1.2,21.0,781.0,1056.96,761.58
2017,10,17,11,15,969.5,86.5,1.15,21.5,799.5,1053.39,756.07
2017,10,17,11,30,974.0,87.0,1.1,22.0,818.0,1045.65,748.27
2017,10,17,11,45,977.5,87.0,1.05,22.5,828.0,1032.21,737.2
2017,10,17,12,0,981.0,87.0,1.0,23.0,838.0,1014.66,723.86
2017,10,17,12,15,981.0,87.0,0.95,23.0,838.5,989.86,707.62
2017,10,17,12,30,981.0,87.0,0.9,23.0,839.0,961.25,689.18
2017,10,17,12,45,979.5,86.5,0.9,23.5,830.5,927.12,666.99
2017,10,17,13,0,978.0,86.0,0.9,24.0,822.0,889.54,642.65
2017,10,17,13,15,974.0,85.0,0.95,24.0,804.5,846.21,616.53
2017,10,17,13,30,970.0,84.0,1.0,24.0,787.0,799.98,588.15
2017,10,17,13,45,964.5,82.5,1.05,24.5,761.0,749.52,555.21
2017,10,17,14,0,959.0,81.0,1.1,25.0,735.0,696.74,517.76
2017,10,17,14,15,949.5,79.5,1.15,25.0,701.5,639.51,476.97
2017,10,17,14,30,940.0,78.0,1.2,25.0,668.0,580.86,433.6
2017,10,17,14,45,927.5,76.0,1.25,25.0,627.0,519.14,386.25
2017,10,17,15,0,915.0,74.0,1.3,25.0,586.0,456.88,336.58
2017,10,17,15,15,896.5,71.5,1.35,24.5,539.0,391.75,283.52
2017,10,17,15,30,878.0,69.0,1.4,24.0,492.0,327.37,229.22
2017,10,17,15,45,852.5,66.0,1.45,24.0,440.0,261.93,173.1
2017,10,17,16,0,827.0,63.0,1.5,24.0,388.0,195.23,117.27
2017,10,17,16,15,788.5,59.0,1.35,23.5,332.5,131.98,69.78
2017,10,17,16,30,750.0,55.0,1.2,23.0,277.0,73.31,37.36
2017,10,17,16,45,689.0,49.0,1.1,22.5,221.0,40.36,29.4
2017,10,17,17,0,628.0,43.0,1.0,22.0,165.0,36.35,25.78
2017,10,17,17,15,518.5,34.5,1.05,20.5,113.0,29.79,19.8
2017,10,17,17,30,409.0,26.0,1.1,19.0,61.0,23.15,12.48
2017,10,17,17,45,204.5,13.0,1.15,18.0,30.5,11.82,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,100.86,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,259.53,174.35
2017,10,18,7,15,477.5,34.0,1.55,11.5,102.0,365.6,296.65
2017,10,18,7,30,597.0,44.0,1.8,12.0,153.0,472.85,390.7
2017,10,18,7,45,662.0,50.5,2.05,13.0,209.0,554.8,458.31
2017,10,18,8,0,727.0,57.0,2.3,14.0,265.0,640.17,524.31
2017,10,18,8,15,769.0,61.5,2.4,15.0,320.5,707.82,573.03
2017,10,18,8,30,811.0,66.0,2.5,16.0,376.0,775.89,619.98
2017,10,18,8,45,839.5,69.5,2.65,17.5,428.5,831.01,654.97
2017,10,18,9,0,868.0,73.0,2.8,19.0,481.0,884.69,687.85
2017,10,18,9,15,887.5,75.5,2.9,19.5,529.0,917.85,707.89
2017,10,18,9,30,907.0,78.0,3.0,20.0,577.0,957.25,732.17
2017,10,18,9,45,922.0,80.0,3.1,21.0,619.0,988.81,749.39
2017,10,18,10,0,937.0,82.0,3.2,22.0,661.0,1017.04,764.26
2017,10,18,10,15,947.0,83.5,3.2,22.5,695.5,1036.17,773.69
2017,10,18,10,30,957.0,85.0,3.2,23.0,730.0,1051.43,780.7
2017,10,18,10,45,964.0,86.0,3.2,23.5,756.5,1059.11,782.88
2017,10,18,11,0,971.0,87.0,3.2,24.0,783.0,1062.66,782.59
2017,10,18,11,15,975.5,87.5,3.2,24.5,801.5,1058.98,777.82
2017,10,18,11,30,980.0,88.0,3.2,25.0,820.0,1051.1,770.58
2017,10,18,11,45,979.5,90.0,3.2,25.5,828.5,1035.98,758.86
2017,10,18,12,0,979.0,92.0,3.2,26.0,837.0,1016.82,744.74
2017,10,18,12,15,978.5,92.0,3.2,26.0,837.0,991.52,728.24
2017,10,18,12,30,978.0,92.0,3.2,26.0,837.0,962.44,709.33
2017,10,18,12,45,975.5,91.5,3.2,26.5,828.0,927.48,685.19
2017,10,18,13,0,973.0,91.0,3.2,27.0,819.0,889.15,658.85
2017,10,18,13,15,968.5,90.5,3.2,27.0,801.5,846.08,630.53
2017,10,18,13,30,964.0,90.0,3.2,27.0,784.0,800.16,600.06
2017,10,18,13,45,956.5,89.0,3.2,27.5,757.5,749.04,564.1
2017,10,18,14,0,949.0,88.0,3.2,28.0,731.0,695.8,524.21
2017,10,18,14,15,939.0,86.5,3.2,28.0,697.0,638.72,481.61
2017,10,18,14,30,929.0,85.0,3.2,28.0,663.0,580.29,436.72
2017,10,18,14,45,901.5,87.0,3.25,28.0,619.0,515.77,386.04
2017,10,18,15,0,874.0,89.0,3.3,28.0,575.0,451.28,333.87
2017,10,18,15,15,853.0,86.0,3.25,27.5,527.5,386.4,280.3
2017,10,18,15,30,832.0,83.0,3.2,27.0,480.0,322.75,226.3
2017,10,18,15,45,800.0,79.5,3.15,26.5,427.5,257.62,171.03
2017,10,18,16,0,768.0,76.0,3.1,26.0,375.0,195.73,119.73
2017,10,18,16,15,724.5,71.0,2.7,25.0,320.0,134.87,74.64
2017,10,18,16,30,681.0,66.0,2.3,24.0,265.0,75.18,40.79
2017,10,18,16,45,611.0,58.5,1.95,23.0,209.5,44.48,32.86
2017,10,18,17,0,541.0,51.0,1.6,22.0,154.0,39.96,28.84
2017,10,18,17,15,426.0,39.5,1.6,21.0,104.0,31.65,21.25
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,23.06,11.89
2017,10,18,17,45,155.5,14.0,1.6,19.5,27.0,12.73,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,36.0,13.5,0.9,14.5,16.0,30.36,0.0
2017,10,19,7,0,72.0,27.0,0.9,15.0,32.0,90.8,54.9
2017,10,19,7,15,134.5,47.0,1.0,15.5,67.5,160.46,127.16
2017,10,19,7,30,197.0,67.0,1.1,16.0,103.0,230.74,188.51
2017,10,19,7,45,248.0,83.0,1.2,17.0,143.5,292.15,240.32
2017,10,19,8,0,299.0,99.0,1.3,18.0,184.0,357.9,293.56
2017,10,19,8,15,399.5,105.0,1.45,18.5,242.5,470.0,381.99
2017,10,19,8,30,500.0,111.0,1.6,19.0,301.0,573.02,460.19
2017,10,19,8,45,423.5,146.0,1.8,20.0,322.0,566.02,450.42
2017,10,19,9,0,347.0,181.0,2.0,21.0,343.0,533.82,422.74
2017,10,19,9,15,303.0,209.5,2.15,21.5,361.5,534.77,420.75
2017,10,19,9,30,259.0,238.0,2.3,22.0,380.0,531.78,415.52
2017,10,19,9,45,235.5,261.0,2.5,23.0,397.0,519.77,404.01
2017,10,19,10,0,212.0,284.0,2.7,24.0,414.0,523.86,404.14
2017,10,19,10,15,349.5,264.5,2.75,24.5,493.0,651.64,498.65
2017,10,19,10,30,487.0,245.0,2.8,25.0,572.0,781.34,590.07
2017,10,19,10,45,376.0,290.5,2.85,25.5,548.5,702.91,529.84
2017,10,19,11,0,265.0,336.0,2.9,26.0,525.0,640.74,481.57
2017,10,19,11,15,260.0,346.0,2.95,26.0,535.5,640.6,481.19
2017,10,19,11,30,255.0,356.0,3.0,26.0,546.0,639.09,479.55
2017,10,19,11,45,380.5,319.0,3.1,26.5,605.5,708.63,531.02
2017,10,19,12,0,506.0,282.0,3.2,27.0,665.0,788.43,587.59
2017,10,19,12,15,509.0,281.0,3.3,27.0,666.5,773.22,576.8
2017,10,19,12,30,512.0,280.0,3.4,27.0,668.0,755.68,565.02
2017,10,19,12,45,518.0,274.0,3.5,27.5,663.5,733.43,548.97
2017,10,19,13,0,524.0,268.0,3.6,28.0,659.0,708.9,531.23
2017,10,19,13,15,706.0,185.5,3.65,28.0,698.5,746.85,561.66
2017,10,19,13,30,888.0,103.0,3.7,28.0,738.0,756.53,570.59
2017,10,19,13,45,701.5,169.5,3.75,28.0,660.5,657.98,497.8
2017,10,19,14,0,515.0,236.0,3.8,28.0,583.0,560.76,424.85
2017,10,19,14,15,568.0,205.0,3.8,28.0,570.5,531.87,403.75
2017,10,19,14,30,621.0,174.0,3.8,28.0,558.0,499.85,378.85
2017,10,19,14,45,544.0,185.0,3.85,28.0,506.0,431.41,325.79
2017,10,19,15,0,467.0,196.0,3.9,28.0,454.0,373.14,279.95
2017,10,19,15,15,616.5,141.5,3.85,27.5,451.5,349.19,256.9
2017,10,19,15,30,766.0,87.0,3.8,27.0,449.0,305.91,215.56
2017,10,19,15,45,730.0,84.0,3.8,27.0,398.5,241.5,160.84
2017,10,19,16,0,694.0,81.0,3.8,27.0,348.0,183.4,112.74
2017,10,19,16,15,648.0,75.0,3.5,26.0,295.5,125.8,70.35
2017,10,19,16,30,602.0,69.0,3.2,25.0,243.0,73.88,41.75
2017,10,19,16,45,526.0,61.5,2.9,24.5,190.5,46.79,34.61
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,42.48,30.68
2017,10,19,17,15,335.0,41.5,2.4,23.5,92.0,33.44,22.42
2017,10,19,17,30,220.0,29.0,2.2,23.0,46.0,22.8,10.94
2017,10,19,17,45,110.0,14.5,2.0,22.5,23.0,13.19,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
