Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,71.5,13.0,2.15,17.0,18.0,47.73,0.0
2017,10,20,7,0,143.0,26.0,2.3,17.0,36.0,139.49,82.2
2017,10,20,7,15,256.5,41.0,2.35,17.5,79.0,238.21,189.37
2017,10,20,7,30,370.0,56.0,2.4,18.0,122.0,341.79,278.86
2017,10,20,7,45,464.5,62.5,2.45,18.5,173.5,436.25,357.69
2017,10,20,8,0,559.0,69.0,2.5,19.0,225.0,534.77,435.95
2017,10,20,8,15,606.5,75.5,2.55,19.5,276.0,602.13,486.12
2017,10,20,8,30,654.0,82.0,2.6,20.0,327.0,670.93,535.52
2017,10,20,8,45,327.0,75.5,2.7,21.0,198.0,391.49,318.58
2017,10,20,9,0,0.0,69.0,2.8,22.0,69.0,61.01,44.54
2017,10,20,9,15,0.0,97.0,2.9,22.5,97.0,86.75,65.5
2017,10,20,9,30,0.0,125.0,3.0,23.0,125.0,113.8,86.94
2017,10,20,9,45,0.0,140.0,3.15,24.0,140.0,128.07,97.69
2017,10,20,10,0,0.0,155.0,3.3,25.0,155.0,142.33,108.3
2017,10,20,10,15,1.5,165.0,3.3,25.5,166.0,153.05,116.3
2017,10,20,10,30,3.0,175.0,3.3,26.0,177.0,163.79,124.26
2017,10,20,10,45,18.5,232.5,3.35,26.5,245.5,235.81,179.92
2017,10,20,11,0,34.0,290.0,3.4,27.0,314.0,326.87,248.4
2017,10,20,11,15,40.5,305.5,3.4,27.0,335.0,347.35,263.3
2017,10,20,11,30,47.0,321.0,3.4,27.0,356.0,367.31,277.98
2017,10,20,11,45,147.5,343.0,3.45,27.0,454.0,498.45,377.05
2017,10,20,12,0,248.0,365.0,3.5,27.0,552.0,608.05,457.43
2017,10,20,12,15,233.0,367.5,3.55,27.0,543.5,586.96,441.31
2017,10,20,12,30,218.0,370.0,3.6,27.0,535.0,565.62,425.7
2017,10,20,12,45,233.0,363.5,3.7,27.5,537.5,560.21,421.64
2017,10,20,13,0,248.0,357.0,3.8,28.0,540.0,553.11,416.25
2017,10,20,13,15,294.5,338.0,3.8,28.0,551.0,565.79,426.29
2017,10,20,13,30,341.0,319.0,3.8,28.0,562.0,563.34,425.29
2017,10,20,13,45,462.0,265.0,3.85,28.0,582.0,581.13,440.09
2017,10,20,14,0,583.0,211.0,3.9,28.0,602.0,579.67,440.12
2017,10,20,14,15,697.5,153.5,3.9,28.0,598.5,561.72,426.94
2017,10,20,14,30,812.0,96.0,3.9,28.0,595.0,526.88,399.91
2017,10,20,14,45,761.0,106.5,3.95,28.0,550.5,465.16,350.76
2017,10,20,15,0,710.0,117.0,4.0,28.0,506.0,405.34,302.21
2017,10,20,15,15,593.5,136.0,4.0,27.5,442.5,335.45,246.88
2017,10,20,15,30,477.0,155.0,4.0,27.0,379.0,275.04,199.38
2017,10,20,15,45,449.0,142.0,4.0,27.0,334.5,223.7,156.9
2017,10,20,16,0,421.0,129.0,4.0,27.0,290.0,175.65,118.03
2017,10,20,16,15,385.5,114.5,3.65,26.5,245.0,129.12,83.58
2017,10,20,16,30,350.0,100.0,3.3,26.0,200.0,87.18,58.09
2017,10,20,16,45,288.0,84.0,3.0,25.5,155.0,62.21,47.55
2017,10,20,17,0,226.0,68.0,2.7,25.0,110.0,52.86,39.27
2017,10,20,17,15,148.5,48.0,2.55,24.5,72.0,37.92,25.95
2017,10,20,17,30,71.0,28.0,2.4,24.0,34.0,22.57,10.02
2017,10,20,17,45,35.5,14.0,2.25,23.5,17.0,12.73,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,82.0,12.5,3.05,20.5,18.0,52.53,0.0
2017,10,21,7,0,164.0,25.0,3.2,21.0,36.0,148.72,81.08
2017,10,21,7,15,282.5,38.5,3.4,21.5,78.5,250.3,196.14
2017,10,21,7,30,401.0,52.0,3.6,22.0,121.0,359.88,290.07
2017,10,21,7,45,480.5,60.0,3.85,22.5,171.5,444.29,360.8
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,533.95,432.36
2017,10,21,8,15,280.0,51.0,4.3,23.5,128.0,311.11,254.75
2017,10,21,8,30,0.0,34.0,4.5,24.0,34.0,29.96,19.08
2017,10,21,8,45,90.0,117.0,4.75,24.5,158.5,209.46,167.87
2017,10,21,9,0,180.0,200.0,5.0,25.0,283.0,393.56,313.37
2017,10,21,9,15,479.5,146.0,5.1,25.5,397.5,636.18,503.33
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,862.1,665.1
2017,10,21,9,45,443.5,186.0,5.3,26.5,429.0,665.08,517.07
2017,10,21,10,0,108.0,280.0,5.4,27.0,346.0,400.91,309.65
2017,10,21,10,15,475.5,188.5,5.4,27.5,501.0,704.73,544.65
2017,10,21,10,30,843.0,97.0,5.4,28.0,656.0,950.33,715.94
2017,10,21,10,45,534.0,218.0,5.45,28.5,577.0,793.61,601.79
2017,10,21,11,0,225.0,339.0,5.5,29.0,498.0,587.2,444.25
2017,10,21,11,15,233.0,347.0,5.5,29.0,515.0,598.13,452.47
2017,10,21,11,30,241.0,355.0,5.5,29.0,532.0,607.8,459.04
2017,10,21,11,45,263.5,355.5,5.5,29.5,551.0,637.54,479.36
2017,10,21,12,0,286.0,356.0,5.5,30.0,570.0,648.55,486.37
2017,10,21,12,15,396.0,317.5,5.45,30.0,614.5,694.73,521.92
2017,10,21,12,30,506.0,279.0,5.4,30.0,659.0,748.13,561.5
2017,10,21,12,45,355.5,319.5,5.35,30.5,585.0,630.03,472.87
2017,10,21,13,0,205.0,360.0,5.3,31.0,511.0,521.51,390.56
2017,10,21,13,15,237.5,346.5,5.2,31.0,517.5,520.6,390.83
2017,10,21,13,30,270.0,333.0,5.1,31.0,524.0,525.34,394.54
2017,10,21,13,45,545.5,220.0,5.1,31.0,588.5,594.72,449.48
2017,10,21,14,0,821.0,107.0,5.1,31.0,653.0,631.84,478.72
2017,10,21,14,15,469.5,195.0,5.05,31.0,504.0,464.18,351.45
2017,10,21,14,30,118.0,283.0,5.0,31.0,355.0,320.54,241.44
2017,10,21,14,45,78.0,251.0,5.0,31.0,297.5,259.9,195.89
2017,10,21,15,0,38.0,219.0,5.0,31.0,240.0,208.55,157.03
2017,10,21,15,15,368.5,157.0,4.95,30.5,330.0,271.44,200.31
2017,10,21,15,30,699.0,95.0,4.9,30.0,420.0,289.11,202.55
2017,10,21,15,45,664.0,90.5,4.85,30.0,371.5,230.38,152.87
2017,10,21,16,0,629.0,86.0,4.8,30.0,323.0,175.41,107.96
2017,10,21,16,15,580.5,79.5,4.45,29.5,273.0,121.44,68.84
2017,10,21,16,30,532.0,73.0,4.1,29.0,223.0,73.55,42.91
2017,10,21,16,45,454.0,64.5,3.75,28.5,173.0,49.46,36.2
2017,10,21,17,0,376.0,56.0,3.4,28.0,123.0,42.75,30.26
2017,10,21,17,15,262.5,41.5,3.1,27.0,80.0,32.12,20.79
2017,10,21,17,30,149.0,27.0,2.8,26.0,37.0,21.19,8.12
2017,10,21,17,45,74.5,13.5,2.5,25.5,18.5,12.28,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,11.0,11.5,4.25,19.0,12.5,15.98,0.0
2017,10,22,7,0,22.0,23.0,4.5,19.0,25.0,38.85,15.43
2017,10,22,7,15,86.0,45.5,4.7,18.5,59.5,119.62,92.19
2017,10,22,7,30,150.0,68.0,4.9,18.0,94.0,203.46,165.42
2017,10,22,7,45,208.5,87.5,5.1,18.0,137.0,272.54,225.59
2017,10,22,8,0,267.0,107.0,5.3,18.0,180.0,346.39,288.4
2017,10,22,8,15,319.0,118.5,5.35,18.0,223.5,408.07,339.82
2017,10,22,8,30,371.0,130.0,5.4,18.0,267.0,490.51,406.11
2017,10,22,8,45,255.5,164.5,5.5,18.5,265.0,428.36,352.18
2017,10,22,9,0,140.0,199.0,5.6,19.0,263.0,357.25,290.73
2017,10,22,9,15,94.0,210.5,5.6,19.5,255.5,311.51,251.64
2017,10,22,9,30,48.0,222.0,5.6,20.0,248.0,280.11,223.76
2017,10,22,9,45,409.5,172.5,5.65,20.5,418.0,616.37,495.85
2017,10,22,10,0,771.0,123.0,5.7,21.0,588.0,918.08,718.52
2017,10,22,10,15,474.5,218.5,5.7,21.5,510.0,738.0,580.29
2017,10,22,10,30,178.0,314.0,5.7,22.0,432.0,521.39,408.38
2017,10,22,10,45,511.0,217.5,5.7,22.5,572.5,769.91,602.02
2017,10,22,11,0,844.0,121.0,5.7,23.0,713.0,982.87,752.91
2017,10,22,11,15,850.5,122.0,5.65,23.0,731.0,981.76,749.8
2017,10,22,11,30,857.0,123.0,5.6,23.0,749.0,976.83,745.43
2017,10,22,11,45,888.5,109.5,5.6,23.5,765.0,966.02,736.02
2017,10,22,12,0,920.0,96.0,5.6,24.0,781.0,960.74,730.68
2017,10,22,12,15,921.5,96.0,5.5,24.0,782.5,938.52,714.5
2017,10,22,12,30,923.0,96.0,5.4,24.0,784.0,912.66,696.0
2017,10,22,12,45,925.0,94.5,5.35,24.5,777.0,882.08,673.23
2017,10,22,13,0,927.0,93.0,5.3,25.0,770.0,848.06,648.17
2017,10,22,13,15,924.5,92.0,5.2,25.0,754.5,807.8,619.76
2017,10,22,13,30,922.0,91.0,5.1,25.0,739.0,764.71,589.27
2017,10,22,13,45,922.0,87.5,5.1,25.5,716.5,718.12,554.56
2017,10,22,14,0,922.0,84.0,5.1,26.0,694.0,668.89,516.04
2017,10,22,14,15,914.0,82.5,5.0,25.5,662.0,614.56,474.42
2017,10,22,14,30,906.0,81.0,4.9,25.0,630.0,558.75,430.4
2017,10,22,14,45,899.5,77.0,4.8,25.0,592.0,500.01,381.97
2017,10,22,15,0,893.0,73.0,4.7,25.0,554.0,440.18,331.22
2017,10,22,15,15,874.5,70.5,4.5,24.5,508.0,376.69,276.83
2017,10,22,15,30,856.0,68.0,4.3,24.0,462.0,313.99,221.92
2017,10,22,15,45,834.0,64.0,4.15,24.0,412.0,247.33,163.5
2017,10,22,16,0,812.0,60.0,4.0,24.0,362.0,185.02,110.41
2017,10,22,16,15,771.0,55.5,3.5,23.0,308.0,122.58,63.97
2017,10,22,16,30,730.0,51.0,3.0,22.0,254.0,65.04,33.39
2017,10,22,16,45,666.5,45.0,2.55,21.5,199.0,37.33,26.83
2017,10,22,17,0,603.0,39.0,2.1,21.0,144.0,33.2,23.01
2017,10,22,17,15,479.5,30.0,1.95,20.0,94.5,26.02,16.31
2017,10,22,17,30,356.0,21.0,1.8,19.0,45.0,18.71,5.92
2017,10,22,17,45,178.0,10.5,1.7,18.0,22.5,9.55,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.5,20.0,94.43,0.0
2017,10,23,7,0,342.0,19.0,0.9,12.0,40.0,233.25,109.87
2017,10,23,7,15,467.5,28.0,1.2,12.5,88.5,345.37,275.66
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,460.86,377.43
2017,10,23,7,45,659.5,43.0,1.85,14.0,191.0,541.92,445.03
2017,10,23,8,0,726.0,49.0,2.2,15.0,245.0,626.82,511.58
2017,10,23,8,15,767.5,53.0,2.3,16.0,299.0,692.61,559.29
2017,10,23,8,30,809.0,57.0,2.4,17.0,353.0,758.91,605.24
2017,10,23,8,45,836.0,60.0,2.5,18.0,404.0,803.1,633.48
2017,10,23,9,0,863.0,63.0,2.6,19.0,455.0,853.88,665.69
2017,10,23,9,15,882.0,65.5,2.75,19.5,501.5,894.97,691.95
2017,10,23,9,30,901.0,68.0,2.9,20.0,548.0,933.52,716.18
2017,10,23,9,45,913.5,70.0,3.05,21.0,588.0,962.37,732.16
2017,10,23,10,0,926.0,72.0,3.2,22.0,628.0,987.86,745.82
2017,10,23,10,15,935.5,73.5,3.2,22.5,661.0,1006.22,754.94
2017,10,23,10,30,945.0,75.0,3.2,23.0,694.0,1020.78,761.64
2017,10,23,10,45,950.0,76.5,3.25,23.5,719.5,1026.98,763.37
2017,10,23,11,0,955.0,78.0,3.3,24.0,745.0,1029.13,762.67
2017,10,23,11,15,959.0,78.5,3.15,24.5,762.0,1025.01,756.42
2017,10,23,11,30,963.0,79.0,3.0,25.0,779.0,1016.81,747.71
2017,10,23,11,45,960.5,81.5,2.95,25.5,787.0,1000.72,734.93
2017,10,23,12,0,958.0,84.0,2.9,26.0,795.0,980.74,719.88
2017,10,23,12,15,957.5,84.0,2.75,26.0,794.5,956.0,702.46
2017,10,23,12,30,957.0,84.0,2.6,26.0,794.0,927.59,682.76
2017,10,23,12,45,953.0,84.5,2.5,26.5,784.5,893.24,658.34
2017,10,23,13,0,949.0,85.0,2.4,27.0,775.0,855.7,631.93
2017,10,23,13,15,944.0,84.0,2.2,27.0,757.5,812.82,602.43
2017,10,23,13,30,939.0,83.0,2.0,27.0,740.0,767.24,571.05
2017,10,23,13,45,929.5,83.0,1.85,27.0,713.5,717.17,536.08
2017,10,23,14,0,920.0,83.0,1.7,27.0,687.0,665.23,497.68
2017,10,23,14,15,909.5,81.5,1.5,27.0,653.5,609.62,455.52
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,552.81,411.45
2017,10,23,14,45,882.5,78.5,1.15,27.0,579.5,492.26,363.79
2017,10,23,15,0,866.0,77.0,1.0,27.0,539.0,431.7,314.75
2017,10,23,15,15,845.5,74.0,0.85,26.5,493.5,366.89,261.86
2017,10,23,15,30,825.0,71.0,0.7,26.0,448.0,304.39,209.41
2017,10,23,15,45,795.0,68.0,0.55,26.0,397.5,241.22,156.08
2017,10,23,16,0,765.0,65.0,0.4,26.0,347.0,180.99,106.78
2017,10,23,16,15,721.5,60.0,0.45,25.5,293.5,120.9,63.57
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,66.11,35.17
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,40.35,29.05
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,32.92,22.45
2017,10,23,17,15,412.5,31.5,0.7,23.0,87.0,25.17,15.3
2017,10,23,17,30,287.0,21.0,0.8,22.0,40.0,17.18,3.75
2017,10,23,17,45,143.5,10.5,0.95,21.0,20.0,9.55,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,11.5,18.5,87.61,0.0
2017,10,24,7,0,315.0,19.0,3.4,12.0,37.0,217.0,87.52
2017,10,24,7,15,443.0,28.5,3.45,12.5,84.5,330.77,266.18
2017,10,24,7,30,571.0,38.0,3.5,13.0,132.0,447.23,370.89
2017,10,24,7,45,640.5,44.0,3.6,13.5,186.0,529.45,441.27
2017,10,24,8,0,710.0,50.0,3.7,14.0,240.0,615.7,510.47
2017,10,24,8,15,753.0,54.0,3.85,15.0,293.5,681.97,560.14
2017,10,24,8,30,796.0,58.0,4.0,16.0,347.0,748.87,608.14
2017,10,24,8,45,824.0,61.5,4.2,17.5,398.0,802.43,643.43
2017,10,24,9,0,852.0,65.0,4.4,19.0,449.0,845.94,670.4
2017,10,24,9,15,872.0,67.0,4.55,19.5,495.0,886.86,697.46
2017,10,24,9,30,892.0,69.0,4.7,20.0,541.0,925.33,722.46
2017,10,24,9,45,905.0,71.5,4.85,20.5,581.0,955.05,741.08
2017,10,24,10,0,918.0,74.0,5.0,21.0,621.0,981.44,757.37
2017,10,24,10,15,928.0,75.5,5.05,21.5,654.5,1000.12,767.53
2017,10,24,10,30,938.0,77.0,5.1,22.0,688.0,1015.03,775.22
2017,10,24,10,45,944.0,78.0,5.15,22.5,713.5,1021.51,777.24
2017,10,24,11,0,950.0,79.0,5.2,23.0,739.0,1023.98,776.74
2017,10,24,11,15,954.5,80.0,5.25,23.0,756.5,1020.93,774.2
2017,10,24,11,30,959.0,81.0,5.3,23.0,774.0,1013.79,769.07
2017,10,24,11,45,958.5,83.0,5.35,23.5,782.5,999.02,757.34
2017,10,24,12,0,958.0,85.0,5.4,24.0,791.0,980.32,743.12
2017,10,24,12,15,958.5,85.0,5.45,24.0,791.5,956.45,726.93
2017,10,24,12,30,959.0,85.0,5.5,24.0,792.0,928.86,708.22
2017,10,24,12,45,959.5,83.5,5.6,24.0,784.0,896.03,686.1
2017,10,24,13,0,960.0,82.0,5.7,24.0,776.0,859.75,661.44
2017,10,24,13,15,956.5,81.5,5.7,24.0,759.5,818.18,632.35
2017,10,24,13,30,953.0,81.0,5.7,24.0,743.0,773.74,601.05
2017,10,24,13,45,949.5,79.0,5.75,24.0,718.5,725.09,565.92
2017,10,24,14,0,946.0,77.0,5.8,24.0,694.0,674.02,526.55
2017,10,24,14,15,937.0,75.5,5.8,23.5,661.5,618.09,483.26
2017,10,24,14,30,928.0,74.0,5.8,23.0,629.0,560.74,437.45
2017,10,24,14,45,917.0,71.5,5.85,23.0,589.5,500.32,387.04
2017,10,24,15,0,906.0,69.0,5.9,23.0,550.0,439.26,334.55
2017,10,24,15,15,887.5,67.0,5.8,22.5,503.5,375.68,279.15
2017,10,24,15,30,869.0,65.0,5.7,22.0,457.0,312.86,223.2
2017,10,24,15,45,842.0,61.5,5.65,22.0,406.5,247.82,165.32
2017,10,24,16,0,815.0,58.0,5.6,22.0,356.0,182.0,108.98
2017,10,24,16,15,773.0,54.0,5.2,21.5,301.5,119.93,62.47
2017,10,24,16,30,731.0,50.0,4.8,21.0,247.0,62.87,32.51
2017,10,24,16,45,661.0,44.5,4.4,20.5,192.0,37.09,26.69
2017,10,24,17,0,591.0,39.0,4.0,20.0,137.0,33.41,23.21
2017,10,24,17,15,461.5,29.5,3.6,19.0,88.5,25.75,15.96
2017,10,24,17,30,332.0,20.0,3.2,18.0,40.0,17.92,2.8
2017,10,24,17,45,166.0,10.0,2.8,17.0,20.0,9.1,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.5,9.5,2.15,8.5,18.5,92.09,0.0
2017,10,25,7,0,333.0,19.0,2.3,9.0,37.0,225.56,72.55
2017,10,25,7,15,464.0,28.0,2.6,10.0,85.5,342.62,276.21
2017,10,25,7,30,595.0,37.0,2.9,11.0,134.0,461.31,383.54
2017,10,25,7,45,664.0,43.0,3.2,12.0,188.5,544.09,454.15
2017,10,25,8,0,733.0,49.0,3.5,13.0,243.0,630.82,523.44
2017,10,25,8,15,775.5,53.0,3.3,14.0,297.0,697.49,572.05
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,764.68,618.29
2017,10,25,8,45,846.0,60.0,2.95,16.5,402.5,809.85,645.13
2017,10,25,9,0,874.0,63.0,2.8,18.0,454.0,861.6,675.42
2017,10,25,9,15,893.5,65.5,2.85,19.0,500.5,903.24,700.1
2017,10,25,9,30,913.0,68.0,2.9,20.0,547.0,942.32,722.55
2017,10,25,9,45,926.5,69.5,2.95,21.0,588.0,971.53,737.9
2017,10,25,10,0,940.0,71.0,3.0,22.0,629.0,997.39,750.91
2017,10,25,10,15,950.0,72.5,3.0,22.0,662.5,1016.26,761.73
2017,10,25,10,30,960.0,74.0,3.0,22.0,696.0,1031.28,770.16
2017,10,25,10,45,966.5,75.0,3.05,22.5,722.0,1038.28,772.41
2017,10,25,11,0,973.0,76.0,3.1,23.0,748.0,1041.18,772.2
2017,10,25,11,15,977.0,77.0,3.1,23.5,765.5,1037.49,767.44
2017,10,25,11,30,981.0,78.0,3.1,24.0,783.0,1029.64,760.2
2017,10,25,11,45,975.5,82.0,3.15,24.5,790.5,1012.2,747.32
2017,10,25,12,0,970.0,86.0,3.2,25.0,798.0,990.87,732.09
2017,10,25,12,15,970.0,86.0,3.15,25.0,797.5,966.25,715.49
2017,10,25,12,30,970.0,86.0,3.1,25.0,797.0,937.9,696.5
2017,10,25,12,45,967.5,85.5,3.05,25.5,788.0,903.31,672.07
2017,10,25,13,0,965.0,85.0,3.0,26.0,779.0,865.42,645.52
2017,10,25,13,15,960.5,84.5,2.9,26.0,761.5,822.87,616.73
2017,10,25,13,30,956.0,84.0,2.8,26.0,744.0,777.54,585.91
2017,10,25,13,45,948.5,82.5,2.7,26.0,718.0,726.58,550.09
2017,10,25,14,0,941.0,81.0,2.6,26.0,692.0,673.57,510.69
2017,10,25,14,15,930.5,79.5,2.5,26.0,658.0,617.02,467.74
2017,10,25,14,30,920.0,78.0,2.4,26.0,624.0,559.23,422.66
2017,10,25,14,45,890.5,81.0,2.3,26.0,580.5,495.97,372.23
2017,10,25,15,0,861.0,84.0,2.2,26.0,537.0,433.07,320.74
2017,10,25,15,15,838.5,81.0,2.0,25.5,490.5,369.04,267.4
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,306.44,214.01
2017,10,25,15,45,784.5,74.0,1.6,25.0,393.0,242.65,159.47
2017,10,25,16,0,753.0,70.0,1.4,25.0,342.0,182.06,109.37
2017,10,25,16,15,706.0,64.5,1.2,24.0,288.0,122.13,66.06
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,64.18,34.97
2017,10,25,16,45,584.0,51.5,0.85,22.5,180.5,39.59,28.62
2017,10,25,17,0,509.0,44.0,0.7,22.0,127.0,34.84,24.23
2017,10,25,17,15,374.5,32.5,0.8,21.0,80.5,26.25,16.16
2017,10,25,17,30,240.0,21.0,0.9,20.0,34.0,17.38,0.64
2017,10,25,17,45,120.0,10.5,1.05,19.0,17.0,9.55,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.5,10.0,3.5,10.5,16.0,64.93,0.0
2017,10,26,7,0,223.0,20.0,3.7,11.0,32.0,170.71,34.77
2017,10,26,7,15,361.5,32.0,3.85,11.5,78.0,292.62,234.34
2017,10,26,7,30,500.0,44.0,4.0,12.0,124.0,414.12,344.73
2017,10,26,7,45,577.5,52.0,4.15,13.0,177.5,500.48,419.64
2017,10,26,8,0,655.0,60.0,4.3,14.0,231.0,591.99,493.51
2017,10,26,8,15,703.0,65.0,4.55,15.0,284.5,655.4,542.36
2017,10,26,8,30,751.0,70.0,4.8,16.0,338.0,725.99,594.79
2017,10,26,8,45,783.0,74.0,5.05,17.0,389.0,782.15,634.55
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,837.2,672.47
2017,10,26,9,15,837.0,81.0,5.65,19.0,486.5,880.43,701.41
2017,10,26,9,30,859.0,84.0,6.0,20.0,533.0,921.25,728.22
2017,10,26,9,45,874.5,86.5,6.35,21.0,573.0,952.59,747.86
2017,10,26,10,0,890.0,89.0,6.7,22.0,613.0,970.87,758.0
2017,10,26,10,15,901.0,91.0,6.65,22.5,646.5,990.49,768.61
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,1006.47,776.66
2017,10,26,10,45,918.5,94.5,6.6,24.0,705.5,1013.67,777.35
2017,10,26,11,0,925.0,96.0,6.6,25.0,731.0,1016.95,775.5
2017,10,26,11,15,929.5,96.5,6.55,25.0,748.0,1013.18,771.75
2017,10,26,11,30,934.0,97.0,6.5,25.0,765.0,1005.44,765.45
2017,10,26,11,45,945.5,92.5,6.5,25.5,775.5,994.62,755.97
2017,10,26,12,0,957.0,88.0,6.5,26.0,786.0,979.68,743.83
2017,10,26,12,15,956.5,88.0,6.45,26.0,785.5,954.9,726.22
2017,10,26,12,30,956.0,88.0,6.4,26.0,785.0,926.48,706.19
2017,10,26,12,45,950.5,89.0,6.4,26.5,775.0,891.45,680.43
2017,10,26,13,0,945.0,90.0,6.4,27.0,765.0,853.34,652.56
2017,10,26,13,15,939.5,89.0,6.35,27.0,747.0,810.24,622.22
2017,10,26,13,30,934.0,88.0,6.3,27.0,729.0,764.53,589.86
2017,10,26,13,45,923.5,87.5,6.3,27.5,702.5,713.56,551.32
2017,10,26,14,0,913.0,87.0,6.3,28.0,676.0,660.86,509.78
2017,10,26,14,15,901.5,85.5,6.2,28.0,642.0,605.14,465.92
2017,10,26,14,30,890.0,84.0,6.1,28.0,608.0,548.33,420.16
2017,10,26,14,45,872.5,82.0,6.05,28.0,567.5,487.47,370.23
2017,10,26,15,0,855.0,80.0,6.0,28.0,527.0,425.8,318.35
2017,10,26,15,15,832.5,77.5,5.8,27.5,481.0,362.74,264.67
2017,10,26,15,30,810.0,75.0,5.6,27.0,435.0,301.1,211.14
2017,10,26,15,45,777.5,71.0,5.45,27.0,384.0,237.6,156.2
2017,10,26,16,0,745.0,67.0,5.3,27.0,333.0,177.4,106.06
2017,10,26,16,15,697.5,62.0,4.85,26.0,280.0,118.5,63.39
2017,10,26,16,30,650.0,57.0,4.4,25.0,227.0,61.78,33.22
2017,10,26,16,45,571.0,50.0,4.0,24.0,174.0,38.42,27.38
2017,10,26,17,0,492.0,43.0,3.6,23.0,121.0,34.05,23.36
2017,10,26,17,15,358.0,31.0,3.45,22.0,76.0,24.99,14.88
2017,10,26,17,30,224.0,19.0,3.3,21.0,31.0,15.6,0.0
2017,10,26,17,45,112.0,9.5,3.15,20.5,15.5,8.64,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,48.93,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,134.38,8.27
2017,10,27,7,15,287.5,33.0,7.25,10.0,69.5,249.01,200.36
2017,10,27,7,30,414.0,47.0,7.4,10.0,112.0,361.24,305.95
2017,10,27,7,45,487.5,57.0,7.6,10.5,162.0,443.63,380.79
2017,10,27,8,0,561.0,67.0,7.8,11.0,212.0,530.93,456.53
2017,10,27,8,15,611.5,74.0,7.8,11.0,263.5,600.77,514.88
2017,10,27,8,30,662.0,81.0,7.8,11.0,315.0,672.17,572.63
2017,10,27,8,45,692.5,87.5,7.8,11.5,363.5,726.97,614.32
2017,10,27,9,0,723.0,94.0,7.8,12.0,412.0,780.96,654.33
2017,10,27,9,15,747.5,98.0,7.75,12.5,457.0,825.07,685.58
2017,10,27,9,30,772.0,102.0,7.7,13.0,502.0,861.71,710.54
2017,10,27,9,45,783.0,107.5,7.7,13.5,540.0,890.83,729.62
2017,10,27,10,0,794.0,113.0,7.7,14.0,578.0,916.86,746.25
2017,10,27,10,15,806.5,116.0,7.6,14.0,610.5,938.16,760.31
2017,10,27,10,30,819.0,119.0,7.5,14.0,643.0,956.05,771.87
2017,10,27,10,45,820.5,124.0,7.45,14.5,666.5,961.99,773.35
2017,10,27,11,0,822.0,129.0,7.4,15.0,690.0,964.22,772.28
2017,10,27,11,15,828.0,130.5,7.35,15.0,707.5,963.17,770.45
2017,10,27,11,30,834.0,132.0,7.3,15.0,725.0,958.4,766.07
2017,10,27,11,45,599.5,227.0,7.25,15.5,655.5,826.33,664.01
2017,10,27,12,0,365.0,322.0,7.2,16.0,586.0,683.19,547.29
2017,10,27,12,15,185.0,256.5,7.15,16.0,390.5,426.54,344.85
2017,10,27,12,30,5.0,191.0,7.1,16.0,195.0,177.48,140.16
2017,10,27,12,45,89.5,269.0,7.05,16.5,333.0,332.08,266.91
2017,10,27,13,0,174.0,347.0,7.0,17.0,471.0,483.88,386.95
2017,10,27,13,15,115.5,324.5,6.9,16.5,406.0,406.33,325.19
2017,10,27,13,30,57.0,302.0,6.8,16.0,341.0,325.05,260.21
2017,10,27,13,45,132.0,302.0,6.7,16.0,387.5,377.63,303.77
2017,10,27,14,0,207.0,302.0,6.6,16.0,434.0,413.87,333.33
2017,10,27,14,15,342.5,256.5,6.55,15.5,462.5,439.93,355.63
2017,10,27,14,30,478.0,211.0,6.5,15.0,491.0,450.72,364.19
2017,10,27,14,45,374.5,216.5,6.45,15.0,427.0,372.74,299.79
2017,10,27,15,0,271.0,222.0,6.4,15.0,363.0,310.25,248.25
2017,10,27,15,15,453.0,171.0,6.3,14.5,381.5,310.72,243.86
2017,10,27,15,30,635.0,120.0,6.2,14.0,400.0,289.01,217.47
2017,10,27,15,45,615.0,108.5,6.15,14.0,353.5,231.6,165.7
2017,10,27,16,0,595.0,97.0,6.1,14.0,307.0,176.31,117.46
2017,10,27,16,15,543.0,88.0,5.9,13.5,256.0,122.54,76.62
2017,10,27,16,30,491.0,79.0,5.7,13.0,205.0,75.44,49.93
2017,10,27,16,45,433.5,65.0,5.55,12.5,157.0,51.13,40.11
2017,10,27,17,0,376.0,51.0,5.4,12.0,109.0,41.16,30.75
2017,10,27,17,15,255.5,35.0,5.0,11.5,67.5,27.31,17.5
2017,10,27,17,30,135.0,19.0,4.6,11.0,26.0,14.99,0.0
2017,10,27,17,45,67.5,9.5,4.25,10.5,13.0,8.64,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.05,2.5,15.0,76.52,0.0
2017,10,28,7,0,275.0,17.0,3.2,3.0,30.0,193.86,0.0
2017,10,28,7,15,416.0,27.5,3.25,3.5,76.5,312.04,254.25
2017,10,28,7,30,557.0,38.0,3.3,4.0,123.0,436.02,371.78
2017,10,28,7,45,627.0,45.0,3.35,5.0,176.5,519.02,445.1
2017,10,28,8,0,697.0,52.0,3.4,6.0,230.0,605.97,516.53
2017,10,28,8,15,742.5,57.0,3.65,7.0,284.0,674.74,570.48
2017,10,28,8,30,788.0,62.0,3.9,8.0,338.0,744.27,622.72
2017,10,28,8,45,814.5,66.5,4.15,9.0,388.5,797.32,660.59
2017,10,28,9,0,841.0,71.0,4.4,10.0,439.0,848.89,696.78
2017,10,28,9,15,862.0,74.0,4.4,10.5,485.0,891.68,725.12
2017,10,28,9,30,883.0,77.0,4.4,11.0,531.0,922.68,744.32
2017,10,28,9,45,632.5,156.0,4.4,11.5,494.0,811.53,658.43
2017,10,28,10,0,382.0,235.0,4.4,12.0,457.0,646.07,526.33
2017,10,28,10,15,246.0,266.0,4.3,12.0,412.5,552.39,449.39
2017,10,28,10,30,110.0,297.0,4.2,12.0,368.0,418.43,339.61
2017,10,28,10,45,209.0,302.5,4.15,12.5,442.5,534.78,432.6
2017,10,28,11,0,308.0,308.0,4.1,13.0,517.0,649.92,520.54
2017,10,28,11,15,416.0,279.5,4.05,13.5,569.0,730.71,581.41
2017,10,28,11,30,524.0,251.0,4.0,14.0,621.0,793.51,628.11
2017,10,28,11,45,734.5,173.0,4.0,14.5,699.0,899.62,705.86
2017,10,28,12,0,945.0,95.0,4.0,15.0,777.0,973.54,755.79
2017,10,28,12,15,944.5,95.0,4.0,15.0,776.5,948.96,737.84
2017,10,28,12,30,944.0,95.0,4.0,15.0,776.0,920.79,718.2
2017,10,28,12,45,941.0,95.0,4.0,15.0,767.0,887.08,694.64
2017,10,28,13,0,938.0,95.0,4.0,15.0,758.0,850.19,668.78
2017,10,28,13,15,933.0,94.0,4.0,15.0,740.0,807.75,638.77
2017,10,28,13,30,928.0,93.0,4.0,15.0,722.0,762.68,606.65
2017,10,28,13,45,921.0,91.5,4.0,15.5,696.5,713.33,568.47
2017,10,28,14,0,914.0,90.0,4.0,16.0,671.0,661.97,527.27
2017,10,28,14,15,902.5,88.0,3.95,16.0,637.5,605.77,482.25
2017,10,28,14,30,891.0,86.0,3.9,16.0,604.0,548.52,435.16
2017,10,28,14,45,876.5,83.0,3.9,16.0,564.0,488.13,384.34
2017,10,28,15,0,862.0,80.0,3.9,16.0,524.0,426.71,331.14
2017,10,28,15,15,839.5,77.0,3.8,15.5,477.5,362.93,275.16
2017,10,28,15,30,817.0,74.0,3.7,15.0,431.0,300.58,219.18
2017,10,28,15,45,785.5,70.0,3.65,15.0,380.5,237.06,162.16
2017,10,28,16,0,754.0,66.0,3.6,15.0,330.0,176.71,109.93
2017,10,28,16,15,705.5,61.0,3.1,14.0,276.5,117.36,65.35
2017,10,28,16,30,657.0,56.0,2.6,13.0,223.0,60.34,34.18
2017,10,28,16,45,580.5,48.5,2.15,12.5,170.0,37.45,27.91
2017,10,28,17,0,504.0,41.0,1.7,12.0,117.0,32.59,23.21
2017,10,28,17,15,363.5,29.0,1.55,11.0,72.5,23.43,14.14
2017,10,28,17,30,223.0,17.0,1.4,10.0,28.0,13.93,0.0
2017,10,28,17,45,111.5,8.5,1.3,9.5,14.0,7.73,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.5,8.5,2.2,4.5,14.0,73.45,0.0
2017,10,29,7,0,263.0,17.0,2.4,5.0,28.0,186.04,0.0
2017,10,29,7,15,406.5,27.0,2.7,6.0,74.0,313.12,250.36
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,429.87,361.82
2017,10,29,7,45,626.5,43.5,3.4,8.5,173.5,516.25,437.2
2017,10,29,8,0,703.0,50.0,3.8,10.0,227.0,607.14,511.1
2017,10,29,8,15,749.0,55.0,3.75,11.0,281.0,676.35,563.86
2017,10,29,8,30,795.0,60.0,3.7,12.0,335.0,746.39,614.59
2017,10,29,8,45,826.0,63.0,3.7,13.0,386.5,801.35,651.98
2017,10,29,9,0,857.0,66.0,3.7,14.0,438.0,846.47,680.83
2017,10,29,9,15,878.0,68.5,3.75,15.0,484.5,888.6,707.0
2017,10,29,9,30,899.0,71.0,3.8,16.0,531.0,928.33,730.88
2017,10,29,9,45,914.0,73.0,3.85,17.0,571.5,959.01,747.95
2017,10,29,10,0,929.0,75.0,3.9,18.0,612.0,986.44,762.61
2017,10,29,10,15,939.0,76.5,3.75,18.5,645.5,1004.93,771.12
2017,10,29,10,30,949.0,78.0,3.6,19.0,679.0,1019.63,777.07
2017,10,29,10,45,955.5,79.5,3.45,19.5,704.5,1027.01,778.1
2017,10,29,11,0,962.0,81.0,3.3,20.0,730.0,1030.35,776.57
2017,10,29,11,15,966.0,81.5,3.25,20.5,747.0,1025.99,770.89
2017,10,29,11,30,970.0,82.0,3.2,21.0,764.0,1017.54,762.77
2017,10,29,11,45,970.0,83.0,3.15,21.5,772.0,1001.89,750.06
2017,10,29,12,0,970.0,84.0,3.1,22.0,780.0,982.3,735.0
2017,10,29,12,15,969.5,84.0,3.05,22.0,779.5,957.32,717.91
2017,10,29,12,30,969.0,84.0,3.0,22.0,779.0,928.64,698.46
2017,10,29,12,45,966.5,83.5,3.0,22.0,770.0,894.21,675.5
2017,10,29,13,0,964.0,83.0,3.0,22.0,761.0,856.5,650.26
2017,10,29,13,15,959.5,82.5,2.95,22.0,743.0,814.18,621.38
2017,10,29,13,30,955.0,82.0,2.9,22.0,725.0,769.08,590.41
2017,10,29,13,45,947.5,80.5,2.9,22.5,699.5,718.39,553.23
2017,10,29,14,0,940.0,79.0,2.9,23.0,674.0,665.67,512.67
2017,10,29,14,15,929.5,77.5,2.85,23.0,640.5,609.45,469.29
2017,10,29,14,30,919.0,76.0,2.8,23.0,607.0,552.0,423.71
2017,10,29,14,45,898.0,76.0,2.8,23.0,565.5,490.22,373.61
2017,10,29,15,0,877.0,76.0,2.8,23.0,524.0,428.87,322.28
2017,10,29,15,15,855.5,73.0,2.65,22.5,477.5,363.76,266.99
2017,10,29,15,30,834.0,70.0,2.5,22.0,431.0,300.87,212.23
2017,10,29,15,45,802.5,66.5,2.45,22.0,380.5,236.91,156.55
2017,10,29,16,0,771.0,63.0,2.4,22.0,330.0,176.08,105.48
2017,10,29,16,15,724.0,58.0,2.1,20.5,276.5,115.9,61.76
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,61.45,34.16
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,38.81,28.42
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,31.01,21.28
2017,10,29,17,15,380.0,28.0,1.4,16.0,72.0,22.66,12.98
2017,10,29,17,30,237.0,17.0,1.5,15.0,27.0,14.05,0.0
2017,10,29,17,45,118.5,8.5,1.6,14.0,13.5,7.73,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
