Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,141.5,21.5,2.75,6.5,38.0,135.92,75.32
2017,11,9,7,30,283.0,43.0,2.9,7.0,76.0,268.84,221.7
2017,11,9,7,45,378.0,55.0,3.1,7.5,123.0,357.52,303.36
2017,11,9,8,0,473.0,67.0,3.3,8.0,170.0,457.57,390.59
2017,11,9,8,15,532.0,76.0,3.3,8.5,219.0,532.14,452.92
2017,11,9,8,30,591.0,85.0,3.3,9.0,268.0,608.84,513.59
2017,11,9,8,45,630.0,91.5,3.35,9.5,315.5,667.7,558.06
2017,11,9,9,0,669.0,98.0,3.4,10.0,363.0,726.31,600.98
2017,11,9,9,15,334.5,124.0,3.35,10.5,256.5,471.07,395.14
2017,11,9,9,30,0.0,150.0,3.3,11.0,150.0,142.34,115.07
2017,11,9,9,45,0.0,137.0,3.25,11.5,137.0,126.95,102.18
2017,11,9,10,0,0.0,124.0,3.2,12.0,124.0,112.9,90.01
2017,11,9,10,15,3.5,158.0,3.15,12.5,160.0,149.79,120.45
2017,11,9,10,30,7.0,192.0,3.1,13.0,196.0,187.12,150.69
2017,11,9,10,45,9.5,205.0,3.05,13.5,211.0,201.73,162.05
2017,11,9,11,0,12.0,218.0,3.0,14.0,226.0,216.28,173.31
2017,11,9,11,15,17.5,235.5,2.95,14.0,247.5,238.16,190.84
2017,11,9,11,30,23.0,253.0,2.9,14.0,269.0,259.81,208.07
2017,11,9,11,45,23.5,257.0,2.85,14.5,273.5,262.75,209.78
2017,11,9,12,0,24.0,261.0,2.8,15.0,278.0,265.63,211.53
2017,11,9,12,15,84.5,293.5,2.75,15.0,351.0,364.47,290.98
2017,11,9,12,30,145.0,326.0,2.7,15.0,424.0,458.61,364.29
2017,11,9,12,45,89.0,298.0,2.7,15.5,358.0,363.22,288.55
2017,11,9,13,0,33.0,270.0,2.7,16.0,292.0,285.68,226.39
2017,11,9,13,15,19.5,232.5,2.65,16.0,245.5,226.43,179.56
2017,11,9,13,30,6.0,195.0,2.6,16.0,199.0,180.29,142.57
2017,11,9,13,45,7.5,197.0,2.55,16.0,201.5,182.41,144.57
2017,11,9,14,0,9.0,199.0,2.5,16.0,204.0,184.3,146.3
2017,11,9,14,15,65.0,221.5,2.45,16.0,256.5,239.78,191.73
2017,11,9,14,30,121.0,244.0,2.4,16.0,309.0,288.32,230.3
2017,11,9,14,45,62.0,200.5,2.35,16.0,233.5,208.67,166.35
2017,11,9,15,0,3.0,157.0,2.3,16.0,158.0,139.81,111.01
2017,11,9,15,15,1.5,110.5,2.25,15.5,111.0,97.95,76.94
2017,11,9,15,30,0.0,64.0,2.2,15.0,64.0,56.55,42.54
2017,11,9,15,45,0.0,55.5,2.15,15.0,55.5,49.0,36.26
2017,11,9,16,0,0.0,47.0,2.1,15.0,47.0,41.46,29.89
2017,11,9,16,15,211.5,61.0,1.9,14.5,106.5,67.99,44.01
2017,11,9,16,30,423.0,75.0,1.7,14.0,166.0,67.12,44.97
2017,11,9,16,45,335.5,60.0,1.55,13.5,120.0,45.9,34.91
2017,11,9,17,0,248.0,45.0,1.4,13.0,74.0,34.97,24.46
2017,11,9,17,15,124.0,22.5,1.3,12.5,37.0,17.64,4.8
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.5,2.05,7.5,35.5,121.28,59.01
2017,11,10,7,30,229.0,45.0,2.0,8.0,71.0,238.1,194.03
2017,11,10,7,45,325.0,59.0,2.0,8.5,117.0,327.48,275.28
2017,11,10,8,0,421.0,73.0,2.0,9.0,163.0,425.3,359.45
2017,11,10,8,15,481.5,83.0,2.0,9.5,211.0,497.65,419.5
2017,11,10,8,30,542.0,93.0,2.0,10.0,259.0,577.77,482.49
2017,11,10,8,45,271.0,111.5,2.05,11.0,194.5,370.66,311.89
2017,11,10,9,0,0.0,130.0,2.1,12.0,130.0,125.35,100.95
2017,11,10,9,15,22.0,160.5,2.1,12.5,170.5,176.58,144.57
2017,11,10,9,30,44.0,191.0,2.1,13.0,211.0,245.29,200.85
2017,11,10,9,45,56.5,212.0,2.1,13.5,240.5,279.38,227.61
2017,11,10,10,0,69.0,233.0,2.1,14.0,270.0,313.48,254.05
2017,11,10,10,15,117.5,253.5,2.05,14.0,321.0,398.27,321.32
2017,11,10,10,30,166.0,274.0,2.0,14.0,372.0,465.44,373.23
2017,11,10,10,45,118.0,278.5,1.95,14.5,350.0,421.43,336.1
2017,11,10,11,0,70.0,283.0,1.9,15.0,328.0,359.91,286.19
2017,11,10,11,15,129.0,299.0,1.85,15.5,383.5,446.71,353.69
2017,11,10,11,30,188.0,315.0,1.8,16.0,439.0,514.18,404.12
2017,11,10,11,45,199.5,318.5,1.8,16.5,451.5,521.7,408.39
2017,11,10,12,0,211.0,322.0,1.8,17.0,464.0,528.03,412.21
2017,11,10,12,15,223.5,320.5,1.75,17.0,471.0,528.4,412.34
2017,11,10,12,30,236.0,319.0,1.7,17.0,478.0,527.39,411.49
2017,11,10,12,45,141.0,300.5,1.7,17.5,395.5,420.29,328.8
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,308.27,241.17
2017,11,10,13,15,23.5,226.0,1.65,18.0,242.0,223.25,175.14
2017,11,10,13,30,1.0,170.0,1.6,18.0,171.0,153.6,119.72
2017,11,10,13,45,3.0,178.0,1.55,18.5,180.0,161.94,126.52
2017,11,10,14,0,5.0,186.0,1.5,19.0,189.0,169.98,132.87
2017,11,10,14,15,3.0,175.5,1.45,19.0,177.5,158.56,123.92
2017,11,10,14,30,1.0,165.0,1.4,19.0,166.0,147.44,115.25
2017,11,10,14,45,0.5,147.0,1.4,19.0,147.5,130.6,101.96
2017,11,10,15,0,0.0,129.0,1.4,19.0,129.0,114.03,88.8
2017,11,10,15,15,0.0,121.5,1.4,18.5,121.5,107.04,83.52
2017,11,10,15,30,0.0,114.0,1.4,18.0,114.0,100.01,78.12
2017,11,10,15,45,289.5,99.0,1.4,18.0,188.0,149.04,107.35
2017,11,10,16,0,579.0,84.0,1.4,18.0,262.0,160.16,102.44
2017,11,10,16,15,519.5,75.5,1.25,17.5,213.5,108.31,64.75
2017,11,10,16,30,460.0,67.0,1.1,17.0,165.0,63.93,41.1
2017,11,10,16,45,372.5,54.0,0.95,16.5,119.5,41.44,30.58
2017,11,10,17,0,285.0,41.0,0.8,16.0,74.0,31.94,21.51
2017,11,10,17,15,142.5,20.5,0.8,15.5,37.0,16.09,3.03
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.5,18.0,2.05,11.5,35.5,140.04,57.55
2017,11,11,7,30,311.0,36.0,2.3,12.0,71.0,276.88,222.34
2017,11,11,7,45,404.5,46.5,2.6,13.0,116.5,366.34,303.52
2017,11,11,8,0,498.0,57.0,2.9,14.0,162.0,462.88,385.67
2017,11,11,8,15,556.5,64.0,3.05,14.5,210.0,534.67,444.28
2017,11,11,8,30,615.0,71.0,3.2,15.0,258.0,608.76,502.03
2017,11,11,8,45,655.0,76.0,3.35,15.5,304.5,666.71,545.27
2017,11,11,9,0,695.0,81.0,3.5,16.0,351.0,724.59,587.19
2017,11,11,9,15,496.0,136.0,3.6,16.5,340.0,627.0,510.41
2017,11,11,9,30,297.0,191.0,3.7,17.0,329.0,506.96,411.86
2017,11,11,9,45,298.5,209.0,3.8,18.0,357.5,532.26,429.29
2017,11,11,10,0,300.0,227.0,3.9,19.0,386.0,556.11,444.64
2017,11,11,10,15,257.5,248.5,3.95,19.0,390.5,541.53,431.14
2017,11,11,10,30,215.0,270.0,4.0,19.0,395.0,506.86,402.91
2017,11,11,10,45,216.5,281.0,4.05,19.5,411.5,517.53,409.69
2017,11,11,11,0,218.0,292.0,4.1,20.0,428.0,527.25,415.55
2017,11,11,11,15,187.5,303.0,4.1,20.5,422.5,506.12,397.25
2017,11,11,11,30,157.0,314.0,4.1,21.0,417.0,484.63,378.93
2017,11,11,11,45,96.5,295.5,4.2,21.5,359.0,386.81,302.49
2017,11,11,12,0,36.0,277.0,4.3,22.0,301.0,308.32,239.92
2017,11,11,12,15,20.5,233.5,4.35,22.0,247.0,233.82,181.83
2017,11,11,12,30,5.0,190.0,4.4,22.0,193.0,177.34,137.06
2017,11,11,12,45,3.0,180.5,4.45,22.0,183.0,166.14,128.26
2017,11,11,13,0,1.0,171.0,4.5,22.0,173.0,155.22,119.62
2017,11,11,13,15,0.5,140.5,4.5,22.0,141.5,126.22,96.6
2017,11,11,13,30,0.0,110.0,4.5,22.0,110.0,97.85,73.94
2017,11,11,13,45,0.0,120.0,4.55,22.5,120.0,106.87,81.17
2017,11,11,14,0,0.0,130.0,4.6,23.0,130.0,115.84,88.35
2017,11,11,14,15,379.0,117.5,4.55,22.5,318.5,331.51,263.4
2017,11,11,14,30,758.0,105.0,4.5,22.0,507.0,490.1,383.85
2017,11,11,14,45,387.0,138.0,4.5,22.0,343.0,308.71,240.99
2017,11,11,15,0,16.0,171.0,4.5,22.0,179.0,157.26,122.6
2017,11,11,15,15,12.5,155.0,4.35,22.0,161.0,140.26,109.27
2017,11,11,15,30,9.0,139.0,4.2,22.0,143.0,123.78,96.15
2017,11,11,15,45,286.5,110.0,4.05,22.0,198.0,157.13,112.72
2017,11,11,16,0,564.0,81.0,3.9,22.0,253.0,155.36,98.02
2017,11,11,16,15,504.0,72.5,3.45,21.5,205.5,104.45,61.33
2017,11,11,16,30,444.0,64.0,3.0,21.0,158.0,61.05,38.25
2017,11,11,16,45,351.0,52.0,2.55,20.5,113.5,39.89,28.66
2017,11,11,17,0,258.0,40.0,2.1,20.0,69.0,31.13,20.32
2017,11,11,17,15,129.0,20.0,1.95,19.5,34.5,15.7,1.84
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.0,19.0,1.35,15.0,32.5,118.53,36.17
2017,11,12,7,30,248.0,38.0,1.5,15.0,65.0,239.27,188.25
2017,11,12,7,45,343.0,49.5,1.7,15.5,108.5,325.05,265.69
2017,11,12,8,0,438.0,61.0,1.9,16.0,152.0,423.72,348.89
2017,11,12,8,15,499.5,69.5,1.8,16.5,199.0,497.55,408.23
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,573.95,465.79
2017,11,12,8,45,280.5,84.5,1.65,17.5,168.5,360.18,295.9
2017,11,12,9,0,0.0,91.0,1.6,18.0,91.0,82.87,63.61
2017,11,12,9,15,0.0,119.0,1.55,18.5,119.0,111.16,87.04
2017,11,12,9,30,0.0,147.0,1.5,19.0,147.0,139.69,109.8
2017,11,12,9,45,0.0,114.0,1.45,19.5,114.0,103.72,80.05
2017,11,12,10,0,0.0,81.0,1.4,20.0,81.0,71.71,53.64
2017,11,12,10,15,0.0,86.0,1.4,20.5,86.0,76.17,57.09
2017,11,12,10,30,0.0,91.0,1.4,21.0,91.0,80.64,60.48
2017,11,12,10,45,18.5,173.5,1.4,21.5,185.5,178.24,138.93
2017,11,12,11,0,37.0,256.0,1.4,22.0,280.0,297.99,231.16
2017,11,12,11,15,61.5,278.5,1.45,22.0,319.0,343.57,265.65
2017,11,12,11,30,86.0,301.0,1.5,22.0,358.0,388.2,299.3
2017,11,12,11,45,48.5,261.0,1.55,22.5,293.0,305.27,235.22
2017,11,12,12,0,11.0,221.0,1.6,23.0,228.0,214.37,164.44
2017,11,12,12,15,9.5,214.0,1.7,23.0,220.0,205.23,157.66
2017,11,12,12,30,8.0,207.0,1.8,23.0,212.0,196.31,150.79
2017,11,12,12,45,9.5,212.5,1.9,23.5,218.5,202.05,155.1
2017,11,12,13,0,11.0,218.0,2.0,24.0,225.0,207.62,159.24
2017,11,12,13,15,42.0,249.5,2.05,24.0,276.0,268.96,207.34
2017,11,12,13,30,73.0,281.0,2.1,24.0,327.0,318.48,245.52
2017,11,12,13,45,47.5,251.0,2.15,24.0,280.5,266.96,205.84
2017,11,12,14,0,22.0,221.0,2.2,24.0,234.0,212.72,163.96
2017,11,12,14,15,11.0,181.5,2.25,24.0,188.0,168.55,129.67
2017,11,12,14,30,0.0,142.0,2.3,24.0,142.0,126.31,96.48
2017,11,12,14,45,1.0,147.5,2.35,24.0,148.5,131.33,100.8
2017,11,12,15,0,2.0,153.0,2.4,24.0,155.0,136.01,104.78
2017,11,12,15,15,1.0,138.0,2.35,23.5,139.0,121.74,93.8
2017,11,12,15,30,0.0,123.0,2.3,23.0,123.0,107.73,82.91
2017,11,12,15,45,242.0,109.0,2.3,23.0,182.0,146.98,105.59
2017,11,12,16,0,484.0,95.0,2.3,23.0,241.0,153.58,99.42
2017,11,12,16,15,423.5,84.0,2.0,22.5,195.0,105.36,64.82
2017,11,12,16,30,363.0,73.0,1.7,22.0,149.0,64.52,42.08
2017,11,12,16,45,279.5,57.5,1.45,21.5,106.5,43.96,31.98
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,32.62,21.39
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,16.48,1.23
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,25.0,18.5,1.35,14.0,21.0,41.14,4.18
2017,11,13,7,30,50.0,37.0,1.6,14.0,42.0,87.59,65.84
2017,11,13,7,45,76.5,58.0,1.9,14.5,71.0,133.21,107.2
2017,11,13,8,0,103.0,79.0,2.2,15.0,100.0,179.37,147.63
2017,11,13,8,15,123.0,99.0,2.15,15.5,130.5,220.24,182.51
2017,11,13,8,30,143.0,119.0,2.1,16.0,161.0,261.98,217.05
2017,11,13,8,45,216.0,134.0,2.1,16.5,210.5,356.39,294.09
2017,11,13,9,0,289.0,149.0,2.1,17.0,260.0,439.86,359.94
2017,11,13,9,15,197.5,174.5,2.05,17.5,254.0,379.71,308.59
2017,11,13,9,30,106.0,200.0,2.0,18.0,248.0,313.89,252.96
2017,11,13,9,45,148.5,218.0,2.0,18.5,292.0,389.3,311.94
2017,11,13,10,0,191.0,236.0,2.0,19.0,336.0,448.63,356.64
2017,11,13,10,15,214.5,249.5,1.95,19.5,368.0,484.61,382.29
2017,11,13,10,30,238.0,263.0,1.9,20.0,400.0,520.03,407.19
2017,11,13,10,45,300.0,263.0,1.85,21.0,443.5,592.33,458.56
2017,11,13,11,0,362.0,263.0,1.8,22.0,487.0,645.53,494.77
2017,11,13,11,15,376.5,267.0,1.8,22.0,506.0,657.23,502.22
2017,11,13,11,30,391.0,271.0,1.8,22.0,525.0,667.05,508.72
2017,11,13,11,45,359.0,283.5,1.85,22.5,518.5,642.41,489.18
2017,11,13,12,0,327.0,296.0,1.9,23.0,512.0,617.04,469.44
2017,11,13,12,15,329.0,295.5,1.9,23.0,513.0,606.38,461.81
2017,11,13,12,30,331.0,295.0,1.9,23.0,514.0,594.36,453.11
2017,11,13,12,45,357.0,284.5,1.95,23.5,518.0,589.66,449.66
2017,11,13,13,0,383.0,274.0,2.0,24.0,522.0,582.3,444.16
2017,11,13,13,15,345.0,275.0,1.95,24.0,494.0,537.11,410.53
2017,11,13,13,30,307.0,276.0,1.9,24.0,466.0,493.67,378.13
2017,11,13,13,45,272.5,270.0,1.9,24.0,434.0,447.71,343.91
2017,11,13,14,0,238.0,264.0,1.9,24.0,402.0,396.85,305.71
2017,11,13,14,15,294.5,239.0,1.9,24.0,400.5,395.36,304.83
2017,11,13,14,30,351.0,214.0,1.9,24.0,399.0,380.8,293.14
2017,11,13,14,45,264.5,208.0,1.9,24.0,341.5,314.17,241.46
2017,11,13,15,0,178.0,202.0,1.9,24.0,284.0,253.06,194.21
2017,11,13,15,15,167.0,184.5,1.85,23.5,255.5,220.55,168.5
2017,11,13,15,30,156.0,167.0,1.8,23.0,227.0,189.36,143.43
2017,11,13,15,45,322.0,130.5,1.8,23.0,233.5,182.02,130.33
2017,11,13,16,0,488.0,94.0,1.8,23.0,240.0,153.5,99.02
2017,11,13,16,15,428.5,83.0,1.6,22.0,194.0,105.17,64.54
2017,11,13,16,30,369.0,72.0,1.4,21.0,148.0,64.08,41.73
2017,11,13,16,45,289.0,56.5,1.2,20.5,105.5,43.26,31.49
2017,11,13,17,0,209.0,41.0,1.0,20.0,63.0,31.89,20.8
2017,11,13,17,15,104.5,20.5,1.0,19.5,31.5,16.1,0.06
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,138.5,17.5,2.2,14.5,31.5,122.55,5.79
2017,11,14,7,30,277.0,35.0,2.6,15.0,63.0,252.83,197.45
2017,11,14,7,45,377.5,45.5,3.0,15.5,107.5,345.1,282.83
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,445.0,368.61
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,517.87,428.68
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,593.22,487.76
2017,11,14,8,45,642.0,76.0,3.85,18.0,293.5,652.91,531.6
2017,11,14,9,0,685.0,81.0,4.0,19.0,340.0,712.75,574.0
2017,11,14,9,15,713.0,85.0,4.05,19.5,382.5,757.83,604.93
2017,11,14,9,30,741.0,89.0,4.1,20.0,425.0,801.38,634.13
2017,11,14,9,45,762.5,91.0,4.2,21.0,463.0,829.64,650.73
2017,11,14,10,0,784.0,93.0,4.3,22.0,501.0,860.58,669.11
2017,11,14,10,15,798.0,95.5,4.35,22.5,532.5,882.3,681.82
2017,11,14,10,30,812.0,98.0,4.4,23.0,564.0,900.82,692.34
2017,11,14,10,45,823.0,99.0,4.5,23.5,588.5,911.34,697.64
2017,11,14,11,0,834.0,100.0,4.6,24.0,613.0,918.34,700.86
2017,11,14,11,15,840.0,101.0,4.6,24.0,629.5,917.1,699.17
2017,11,14,11,30,846.0,102.0,4.6,24.0,646.0,912.24,695.2
2017,11,14,11,45,562.0,203.5,4.7,24.5,566.5,752.58,580.01
2017,11,14,12,0,278.0,305.0,4.8,25.0,487.0,583.71,449.53
2017,11,14,12,15,259.5,308.0,4.8,25.0,478.5,560.28,432.22
2017,11,14,12,30,241.0,311.0,4.8,25.0,470.0,523.16,404.36
2017,11,14,12,45,181.0,308.5,4.85,25.5,427.5,461.48,356.32
2017,11,14,13,0,121.0,306.0,4.9,26.0,385.0,403.11,310.57
2017,11,14,13,15,91.0,289.0,4.9,26.0,347.5,345.36,266.47
2017,11,14,13,30,61.0,272.0,4.9,26.0,310.0,301.56,232.59
2017,11,14,13,45,431.5,187.0,4.9,26.0,437.0,477.38,372.76
2017,11,14,14,0,802.0,102.0,4.9,26.0,564.0,594.53,462.18
2017,11,14,14,15,788.0,100.0,4.85,26.0,533.0,542.91,420.63
2017,11,14,14,30,774.0,98.0,4.8,26.0,502.0,490.8,378.4
2017,11,14,14,45,744.5,97.5,4.75,26.0,463.5,432.19,330.25
2017,11,14,15,0,715.0,97.0,4.7,26.0,425.0,375.76,282.74
2017,11,14,15,15,687.0,92.5,4.6,25.5,382.5,318.08,233.85
2017,11,14,15,30,659.0,88.0,4.5,25.0,340.0,262.71,186.12
2017,11,14,15,45,615.5,83.0,4.4,25.0,294.0,206.19,137.99
2017,11,14,16,0,572.0,78.0,4.3,25.0,248.0,154.43,95.76
2017,11,14,16,15,512.0,69.5,3.85,24.0,201.0,103.18,59.3
2017,11,14,16,30,452.0,61.0,3.4,23.0,154.0,59.37,36.17
2017,11,14,16,45,360.5,49.0,3.0,22.5,110.0,39.27,27.79
2017,11,14,17,0,269.0,37.0,2.6,22.0,66.0,28.88,18.03
2017,11,14,17,15,134.5,18.5,2.45,21.5,33.0,14.56,0.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,17.0,29.5,109.81,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,226.82,174.27
2017,11,15,7,45,334.0,48.5,3.35,17.5,103.0,317.16,257.95
2017,11,15,8,0,436.0,61.0,3.5,18.0,147.0,419.72,345.23
2017,11,15,8,15,499.0,69.5,3.55,18.5,194.0,494.49,407.08
2017,11,15,8,30,562.0,78.0,3.6,19.0,241.0,571.8,467.39
2017,11,15,8,45,281.0,79.0,3.7,20.0,160.5,352.1,290.24
2017,11,15,9,0,0.0,80.0,3.8,21.0,80.0,71.75,53.95
2017,11,15,9,15,0.0,79.5,3.75,21.0,79.5,70.59,53.06
2017,11,15,9,30,0.0,79.0,3.7,21.0,79.0,69.9,52.34
2017,11,15,9,45,0.0,81.0,3.7,21.5,81.0,71.69,53.56
2017,11,15,10,0,0.0,83.0,3.7,22.0,83.0,73.48,54.77
2017,11,15,10,15,0.0,101.5,3.6,22.5,101.5,90.76,68.54
2017,11,15,10,30,0.0,120.0,3.5,23.0,120.0,108.4,82.44
2017,11,15,10,45,0.0,103.0,3.45,23.5,103.0,91.89,68.88
2017,11,15,11,0,0.0,86.0,3.4,24.0,86.0,76.21,56.07
2017,11,15,11,15,0.0,78.5,3.25,24.0,78.5,69.55,50.66
2017,11,15,11,30,0.0,71.0,3.1,24.0,71.0,62.89,45.26
2017,11,15,11,45,0.0,88.5,3.0,24.5,88.5,78.47,57.61
2017,11,15,12,0,0.0,106.0,2.9,25.0,106.0,94.43,70.15
2017,11,15,12,15,0.0,114.0,2.7,25.0,114.0,101.79,75.95
2017,11,15,12,30,0.0,122.0,2.5,25.0,122.0,109.14,81.75
2017,11,15,12,45,7.5,175.5,2.35,25.5,180.5,165.2,125.79
2017,11,15,13,0,15.0,229.0,2.2,26.0,239.0,221.59,169.13
2017,11,15,13,15,11.5,213.5,2.0,26.0,221.0,202.96,154.59
2017,11,15,13,30,8.0,198.0,1.8,26.0,203.0,184.89,140.66
2017,11,15,13,45,9.5,198.0,1.65,26.5,203.5,185.04,140.67
2017,11,15,14,0,11.0,198.0,1.5,27.0,204.0,184.99,140.48
2017,11,15,14,15,13.0,193.5,1.3,27.0,200.0,180.83,137.39
2017,11,15,14,30,15.0,189.0,1.1,27.0,196.0,176.41,134.09
2017,11,15,14,45,11.5,174.0,0.95,27.0,179.0,159.82,121.37
2017,11,15,15,0,8.0,159.0,0.8,27.0,162.0,143.75,109.05
2017,11,15,15,15,4.5,144.0,0.65,26.5,146.0,128.2,97.31
2017,11,15,15,30,1.0,129.0,0.5,26.0,130.0,113.17,85.87
2017,11,15,15,45,0.5,111.5,0.4,26.0,112.0,97.2,73.32
2017,11,15,16,0,0.0,94.0,0.3,26.0,94.0,81.47,60.79
2017,11,15,16,15,0.0,76.0,0.3,25.0,76.0,65.64,48.18
2017,11,15,16,30,0.0,58.0,0.3,24.0,58.0,50.07,35.46
2017,11,15,16,45,0.0,41.0,0.3,23.5,41.0,35.72,24.7
2017,11,15,17,0,0.0,24.0,0.3,23.0,24.0,21.15,11.62
2017,11,15,17,15,0.0,12.0,0.35,22.5,12.0,10.56,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,108.0,17.5,0.5,18.0,28.0,103.55,0.0
2017,11,16,7,30,216.0,35.0,0.5,18.0,56.0,215.52,161.65
2017,11,16,7,45,319.5,47.5,0.5,18.5,99.0,305.84,243.27
2017,11,16,8,0,423.0,60.0,0.5,19.0,142.0,408.61,326.86
2017,11,16,8,15,486.5,68.5,0.6,19.5,188.0,483.12,385.8
2017,11,16,8,30,550.0,77.0,0.7,20.0,234.0,560.24,443.46
2017,11,16,8,45,593.5,83.0,0.85,20.5,280.0,620.18,486.74
2017,11,16,9,0,637.0,89.0,1.0,21.0,326.0,680.34,528.94
2017,11,16,9,15,667.0,93.5,1.15,21.5,368.0,726.64,560.3
2017,11,16,9,30,697.0,98.0,1.3,22.0,410.0,771.59,590.21
2017,11,16,9,45,429.5,165.0,1.45,22.5,362.5,613.36,475.09
2017,11,16,10,0,162.0,232.0,1.6,23.0,315.0,417.37,324.76
2017,11,16,10,15,183.5,246.5,1.7,23.0,346.0,452.41,352.13
2017,11,16,10,30,205.0,261.0,1.8,23.0,377.0,486.95,377.49
2017,11,16,10,45,175.0,274.0,1.9,23.5,376.5,470.75,363.29
2017,11,16,11,0,145.0,287.0,2.0,24.0,376.0,453.78,348.89
2017,11,16,11,15,93.5,277.5,2.05,24.5,335.5,373.2,286.99
2017,11,16,11,30,42.0,268.0,2.1,25.0,295.0,311.3,238.44
2017,11,16,11,45,177.0,281.0,2.2,25.5,396.0,459.61,352.54
2017,11,16,12,0,312.0,294.0,2.3,26.0,497.0,601.33,456.04
2017,11,16,12,15,556.0,209.0,2.3,26.0,571.0,721.41,545.22
2017,11,16,12,30,800.0,124.0,2.3,26.0,645.0,816.32,611.73
2017,11,16,12,45,800.5,122.0,2.35,26.5,637.5,787.7,590.74
2017,11,16,13,0,801.0,120.0,2.4,27.0,630.0,756.25,568.89
2017,11,16,13,15,795.0,118.5,2.35,27.0,614.5,717.85,542.48
2017,11,16,13,30,789.0,117.0,2.3,27.0,599.0,677.38,513.18
2017,11,16,13,45,522.5,187.0,2.3,27.5,501.0,535.74,407.19
2017,11,16,14,0,256.0,257.0,2.3,28.0,403.0,408.58,310.34
2017,11,16,14,15,253.0,243.0,2.3,27.5,380.5,376.78,287.46
2017,11,16,14,30,250.0,229.0,2.3,27.0,358.0,345.01,263.61
2017,11,16,14,45,480.0,163.0,2.3,27.0,388.5,373.42,283.23
2017,11,16,15,0,710.0,97.0,2.3,27.0,419.0,373.88,277.85
2017,11,16,15,15,681.5,92.5,2.15,26.5,377.0,316.47,229.88
2017,11,16,15,30,653.0,88.0,2.0,26.0,335.0,261.42,183.25
2017,11,16,15,45,610.0,82.5,1.95,26.0,289.0,205.03,136.02
2017,11,16,16,0,567.0,77.0,1.9,26.0,243.0,153.35,94.36
2017,11,16,16,15,506.5,68.5,1.7,25.0,196.5,102.44,58.46
2017,11,16,16,30,446.0,60.0,1.5,24.0,150.0,59.0,35.53
2017,11,16,16,45,354.5,48.0,1.3,23.5,106.5,38.54,27.01
2017,11,16,17,0,263.0,36.0,1.1,23.0,63.0,28.14,17.18
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.5,14.18,0.0
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.75,19.0,27.5,106.78,0.0
2017,11,17,7,30,233.0,34.0,3.9,19.0,55.0,224.69,168.07
2017,11,17,7,45,334.5,46.5,4.05,19.5,98.5,314.12,253.22
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,415.87,339.88
2017,11,17,8,15,500.5,67.5,4.5,20.5,189.0,491.48,403.11
2017,11,17,8,30,565.0,76.0,4.8,21.0,236.0,569.75,465.22
2017,11,17,8,45,613.5,81.0,5.1,21.5,283.0,632.91,513.65
2017,11,17,9,0,662.0,86.0,5.4,22.0,330.0,696.46,561.07
2017,11,17,9,15,331.0,89.5,5.55,22.5,211.5,419.22,342.85
2017,11,17,9,30,0.0,93.0,5.7,23.0,93.0,83.6,62.98
2017,11,17,9,45,1.5,129.5,5.85,24.0,130.5,121.47,93.45
2017,11,17,10,0,3.0,166.0,6.0,25.0,168.0,160.19,123.83
2017,11,17,10,15,4.5,175.5,6.0,25.0,178.5,170.11,131.46
2017,11,17,10,30,6.0,185.0,6.0,25.0,189.0,180.11,139.17
2017,11,17,10,45,105.5,234.5,6.05,25.5,298.5,358.46,281.34
2017,11,17,11,0,205.0,284.0,6.1,26.0,408.0,506.15,394.89
2017,11,17,11,15,524.0,194.0,6.05,26.5,523.0,726.28,564.93
2017,11,17,11,30,843.0,104.0,6.0,27.0,638.0,908.48,694.31
2017,11,17,11,45,834.0,110.0,6.0,27.5,644.0,892.5,680.32
2017,11,17,12,0,825.0,116.0,6.0,28.0,650.0,873.25,665.2
2017,11,17,12,15,825.0,116.0,5.95,28.0,650.0,852.0,649.94
2017,11,17,12,30,825.0,116.0,5.9,28.0,650.0,827.6,632.55
2017,11,17,12,45,828.0,112.5,5.9,28.5,643.0,798.75,611.05
2017,11,17,13,0,831.0,109.0,5.9,29.0,636.0,766.84,587.47
2017,11,17,13,15,825.0,108.0,5.85,29.0,620.0,728.1,559.98
2017,11,17,13,30,819.0,107.0,5.8,29.0,604.0,687.18,529.47
2017,11,17,13,45,813.5,103.5,5.75,29.0,581.0,642.01,495.11
2017,11,17,14,0,808.0,100.0,5.7,29.0,558.0,595.09,458.74
2017,11,17,14,15,794.0,97.5,5.65,29.0,527.0,542.97,417.64
2017,11,17,14,30,780.0,95.0,5.6,29.0,496.0,490.35,375.18
2017,11,17,14,45,756.5,93.0,5.6,29.0,458.5,433.78,328.78
2017,11,17,15,0,733.0,91.0,5.6,29.0,421.0,377.09,281.23
2017,11,17,15,15,705.0,87.0,5.45,28.5,379.0,319.19,232.3
2017,11,17,15,30,677.0,83.0,5.3,28.0,337.0,263.52,184.5
2017,11,17,15,45,642.0,76.5,5.2,28.0,291.5,206.61,135.97
2017,11,17,16,0,607.0,70.0,5.1,28.0,246.0,153.4,92.42
2017,11,17,16,15,548.0,62.5,4.8,27.0,199.0,101.13,55.44
2017,11,17,16,30,489.0,55.0,4.5,26.0,152.0,56.04,32.0
2017,11,17,16,45,399.5,44.0,4.2,25.5,108.0,35.09,23.83
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,27.03,16.0
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,13.33,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,104.5,17.0,3.9,18.5,26.5,75.02,0.0
2017,11,18,7,30,209.0,34.0,3.9,19.0,53.0,210.3,154.96
2017,11,18,7,45,314.0,47.5,3.95,19.5,96.5,302.06,242.91
2017,11,18,8,0,419.0,61.0,4.0,20.0,140.0,404.85,330.46
2017,11,18,8,15,484.0,70.5,4.2,20.5,187.0,481.52,394.26
2017,11,18,8,30,549.0,80.0,4.4,21.0,234.0,560.85,457.16
2017,11,18,8,45,609.0,83.0,4.65,22.0,282.0,630.64,509.48
2017,11,18,9,0,669.0,86.0,4.9,23.0,330.0,701.19,560.63
2017,11,18,9,15,700.5,90.5,5.55,23.5,373.5,749.48,596.66
2017,11,18,9,30,732.0,95.0,6.2,24.0,417.0,796.38,631.19
2017,11,18,9,45,769.5,93.0,6.85,24.5,458.5,833.11,657.81
2017,11,18,10,0,807.0,91.0,7.5,25.0,500.0,873.95,687.23
2017,11,18,10,15,822.5,93.5,7.8,25.0,532.5,897.32,703.84
2017,11,18,10,30,838.0,96.0,8.1,25.0,565.0,917.45,718.21
2017,11,18,10,45,857.0,94.5,8.4,25.0,592.0,932.51,729.0
2017,11,18,11,0,876.0,93.0,8.7,25.0,619.0,943.95,737.3
2017,11,18,11,15,883.0,94.0,8.65,24.5,637.0,934.54,730.86
2017,11,18,11,30,890.0,95.0,8.6,24.0,655.0,930.72,728.73
2017,11,18,11,45,903.0,91.5,8.6,24.0,666.5,923.31,722.86
2017,11,18,12,0,916.0,88.0,8.6,24.0,678.0,912.03,714.33
2017,11,18,12,15,916.5,88.0,8.55,23.5,678.5,890.12,699.39
2017,11,18,12,30,917.0,88.0,8.5,23.0,679.0,864.78,681.99
2017,11,18,12,45,919.5,86.0,8.5,23.0,672.5,835.46,660.49
2017,11,18,13,0,922.0,84.0,8.5,23.0,666.0,802.82,636.54
2017,11,18,13,15,916.5,83.0,8.45,22.5,649.5,762.26,607.68
2017,11,18,13,30,911.0,82.0,8.4,22.0,633.0,719.21,576.62
2017,11,18,13,45,905.5,80.0,8.35,22.0,609.5,672.82,539.45
2017,11,18,14,0,900.0,78.0,8.3,22.0,586.0,624.38,499.94
2017,11,18,14,15,887.5,76.0,8.2,21.5,554.5,570.27,455.92
2017,11,18,14,30,875.0,74.0,8.1,21.0,523.0,515.24,409.97
2017,11,18,14,45,860.0,71.5,8.0,21.0,485.0,457.96,360.21
2017,11,18,15,0,845.0,69.0,7.9,21.0,447.0,400.2,308.88
2017,11,18,15,15,821.0,66.0,7.75,20.5,403.5,338.98,254.36
2017,11,18,15,30,797.0,63.0,7.6,20.0,360.0,279.31,200.37
2017,11,18,15,45,765.5,58.5,7.45,20.0,313.0,218.47,145.73
2017,11,18,16,0,734.0,54.0,7.3,20.0,266.0,160.71,96.14
2017,11,18,16,15,679.0,49.0,7.0,19.0,216.5,103.75,54.31
2017,11,18,16,30,624.0,44.0,6.7,18.0,167.0,53.35,28.41
2017,11,18,16,45,536.5,36.0,6.45,17.5,119.5,31.04,21.19
2017,11,18,17,0,449.0,28.0,6.2,17.0,72.0,24.8,14.72
2017,11,18,17,15,224.5,14.0,6.0,16.5,36.0,11.17,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.5,142.39,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,65.0,344.94,263.02
2017,11,19,7,45,561.5,33.0,2.3,7.0,114.0,441.3,367.35
