Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,544.81,456.95
2017,11,19,8,15,720.5,46.0,2.65,8.5,215.0,619.59,518.76
2017,11,19,8,30,779.0,51.0,2.7,9.0,267.0,696.12,578.71
2017,11,19,8,45,817.0,54.5,2.75,10.0,317.0,755.28,621.5
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,805.63,655.92
2017,11,19,9,15,879.0,60.5,2.85,11.5,412.5,849.13,685.34
2017,11,19,9,30,903.0,63.0,2.9,12.0,458.0,890.53,712.56
2017,11,19,9,45,920.5,64.5,2.95,13.0,498.0,922.24,730.97
2017,11,19,10,0,938.0,66.0,3.0,14.0,538.0,950.92,747.01
2017,11,19,10,15,949.5,67.5,2.95,14.0,571.0,970.76,758.68
2017,11,19,10,30,961.0,69.0,2.9,14.0,604.0,986.95,767.91
2017,11,19,10,45,968.5,70.0,2.9,14.5,629.5,994.97,770.62
2017,11,19,11,0,976.0,71.0,2.9,15.0,655.0,999.05,770.86
2017,11,19,11,15,980.5,72.0,2.85,15.5,672.5,996.34,766.19
2017,11,19,11,30,985.0,73.0,2.8,16.0,690.0,989.61,759.04
2017,11,19,11,45,827.5,123.0,2.8,16.5,646.5,899.35,694.88
2017,11,19,12,0,670.0,173.0,2.8,17.0,603.0,803.66,626.63
2017,11,19,12,15,821.0,127.5,2.75,17.0,654.5,859.47,666.58
2017,11,19,12,30,972.0,82.0,2.7,17.0,706.0,902.55,695.91
2017,11,19,12,45,848.5,115.0,2.65,17.0,655.0,816.45,634.88
2017,11,19,13,0,725.0,148.0,2.6,17.0,604.0,729.48,572.64
2017,11,19,13,15,738.5,138.5,2.55,17.0,593.0,699.01,550.56
2017,11,19,13,30,752.0,129.0,2.5,17.0,582.0,665.27,525.22
2017,11,19,13,45,844.5,103.0,2.45,17.0,593.0,660.78,521.73
2017,11,19,14,0,937.0,77.0,2.4,17.0,604.0,645.1,508.82
2017,11,19,14,15,829.0,92.0,2.35,16.5,539.0,556.29,440.06
2017,11,19,14,30,721.0,107.0,2.3,16.0,474.0,472.68,374.27
2017,11,19,14,45,799.5,88.0,2.25,16.0,467.0,448.0,351.3
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,413.46,318.22
2017,11,19,15,15,852.5,66.5,2.0,15.5,415.0,350.09,262.57
2017,11,19,15,30,827.0,64.0,1.8,15.0,370.0,288.72,207.68
2017,11,19,15,45,789.5,60.0,1.6,15.0,321.0,225.35,151.38
2017,11,19,16,0,752.0,56.0,1.4,15.0,272.0,165.73,100.5
2017,11,19,16,15,694.5,50.5,1.25,14.0,221.0,107.01,57.18
2017,11,19,16,30,637.0,45.0,1.1,13.0,170.0,55.16,30.07
2017,11,19,16,45,537.0,37.0,0.95,12.5,121.0,32.06,22.62
2017,11,19,17,0,437.0,29.0,0.8,12.0,72.0,23.66,14.14
2017,11,19,17,15,218.5,14.5,0.8,11.5,36.0,11.64,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,151.5,14.0,0.7,6.5,26.5,98.6,0.0
2017,11,20,7,30,303.0,28.0,0.7,7.0,53.0,258.79,191.54
2017,11,20,7,45,402.0,39.5,0.7,8.0,97.5,350.57,287.76
2017,11,20,8,0,501.0,51.0,0.7,9.0,142.0,450.13,372.25
2017,11,20,8,15,565.5,59.0,0.95,9.5,190.5,526.65,435.93
2017,11,20,8,30,630.0,67.0,1.2,10.0,239.0,605.97,498.84
2017,11,20,8,45,666.0,74.0,1.5,11.0,285.5,663.14,542.09
2017,11,20,9,0,702.0,81.0,1.8,12.0,332.0,720.02,583.72
2017,11,20,9,15,731.5,85.0,2.1,12.5,376.0,766.62,617.67
2017,11,20,9,30,761.0,89.0,2.4,13.0,420.0,811.68,649.88
2017,11,20,9,45,781.5,92.5,2.75,14.0,458.5,840.67,669.08
2017,11,20,10,0,802.0,96.0,3.1,15.0,497.0,872.77,690.31
2017,11,20,10,15,817.0,98.5,3.15,15.5,529.0,895.69,704.0
2017,11,20,10,30,832.0,101.0,3.2,16.0,561.0,915.35,715.44
2017,11,20,10,45,842.5,102.5,3.3,16.5,586.0,926.23,721.11
2017,11,20,11,0,853.0,104.0,3.4,17.0,611.0,933.52,724.46
2017,11,20,11,15,859.5,105.0,3.5,17.0,628.5,932.88,723.8
2017,11,20,11,30,866.0,106.0,3.6,17.0,646.0,928.55,720.77
2017,11,20,11,45,885.0,99.5,3.7,17.5,658.0,922.93,715.66
2017,11,20,12,0,904.0,93.0,3.8,18.0,670.0,905.36,702.29
2017,11,20,12,15,904.5,93.5,3.85,18.0,671.0,884.38,687.75
2017,11,20,12,30,905.0,94.0,3.9,18.0,672.0,859.99,670.86
2017,11,20,12,45,903.5,93.0,3.95,18.5,664.0,829.06,648.08
2017,11,20,13,0,902.0,92.0,4.0,19.0,656.0,795.1,623.18
2017,11,20,13,15,896.5,91.0,4.0,19.0,640.0,755.35,594.99
2017,11,20,13,30,891.0,90.0,4.0,19.0,624.0,713.18,564.36
2017,11,20,13,45,883.0,88.5,4.0,19.0,600.5,666.66,528.49
2017,11,20,14,0,875.0,87.0,4.0,19.0,577.0,620.89,492.29
2017,11,20,14,15,862.0,85.0,3.95,19.0,545.5,567.06,448.97
2017,11,20,14,30,849.0,83.0,3.9,19.0,514.0,512.44,403.91
2017,11,20,14,45,831.0,80.5,3.9,19.0,476.0,454.6,355.18
2017,11,20,15,0,813.0,78.0,3.9,19.0,438.0,397.07,305.33
2017,11,20,15,15,786.0,74.5,3.75,18.5,394.5,336.2,252.19
2017,11,20,15,30,759.0,71.0,3.6,18.0,351.0,277.3,199.77
2017,11,20,15,45,720.5,66.5,3.5,18.0,303.5,217.27,146.74
2017,11,20,16,0,682.0,62.0,3.4,18.0,256.0,158.81,97.18
2017,11,20,16,15,622.0,55.5,2.95,17.0,207.0,102.92,56.04
2017,11,20,16,30,562.0,49.0,2.5,16.0,158.0,54.18,29.95
2017,11,20,16,45,462.0,39.5,2.1,15.0,111.5,31.43,21.77
2017,11,20,17,0,362.0,30.0,1.7,14.0,65.0,24.5,14.58
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.5,12.09,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,14.0,3.4,9.5,15.0,21.49,0.0
2017,11,21,7,30,31.0,28.0,3.6,10.0,30.0,63.37,41.66
2017,11,21,7,45,63.0,48.0,3.8,10.5,57.5,112.04,89.64
2017,11,21,8,0,95.0,68.0,4.0,11.0,85.0,160.12,132.99
2017,11,21,8,15,112.0,89.0,4.0,11.5,115.0,200.29,168.44
2017,11,21,8,30,129.0,110.0,4.0,12.0,145.0,240.81,203.23
2017,11,21,8,45,144.5,129.0,4.05,13.0,175.0,277.54,233.53
2017,11,21,9,0,160.0,148.0,4.1,14.0,205.0,314.67,263.26
2017,11,21,9,15,252.5,157.5,4.1,14.5,260.5,421.55,351.04
2017,11,21,9,30,345.0,167.0,4.1,15.0,316.0,516.37,426.56
2017,11,21,9,45,328.0,187.0,4.15,16.0,339.0,529.03,432.76
2017,11,21,10,0,311.0,207.0,4.2,17.0,362.0,539.47,437.53
2017,11,21,10,15,276.5,227.5,4.1,17.5,372.0,532.41,428.87
2017,11,21,10,30,242.0,248.0,4.0,18.0,382.0,505.58,405.57
2017,11,21,10,45,348.5,237.0,3.9,18.5,439.0,604.92,482.03
2017,11,21,11,0,455.0,226.0,3.8,19.0,496.0,703.02,554.53
2017,11,21,11,15,425.0,242.0,3.6,19.0,499.5,686.76,539.59
2017,11,21,11,30,395.0,258.0,3.4,19.0,503.0,653.78,513.53
2017,11,21,11,45,384.0,265.0,3.2,19.5,506.0,642.43,502.86
2017,11,21,12,0,373.0,272.0,3.0,20.0,509.0,629.73,491.16
2017,11,21,12,15,317.5,284.0,2.75,20.0,486.0,583.51,454.71
2017,11,21,12,30,262.0,296.0,2.5,20.0,463.0,538.38,419.2
2017,11,21,12,45,396.0,255.5,2.3,20.5,504.0,589.29,458.53
2017,11,21,13,0,530.0,215.0,2.1,21.0,545.0,644.23,498.39
2017,11,21,13,15,699.5,155.5,2.1,21.0,579.5,687.85,531.8
2017,11,21,13,30,869.0,96.0,2.1,21.0,614.0,708.3,547.9
2017,11,21,13,45,611.5,164.0,2.1,21.0,522.0,574.21,446.24
2017,11,21,14,0,354.0,232.0,2.1,21.0,430.0,443.24,345.87
2017,11,21,14,15,587.5,160.5,2.3,21.0,467.0,488.08,381.57
2017,11,21,14,30,821.0,89.0,2.5,21.0,504.0,504.71,392.37
2017,11,21,14,45,796.0,88.0,2.7,21.0,465.5,446.73,344.73
2017,11,21,15,0,771.0,87.0,2.9,21.0,427.0,389.83,296.81
2017,11,21,15,15,742.5,83.0,2.95,20.5,384.0,328.86,244.82
2017,11,21,15,30,714.0,79.0,3.0,20.0,341.0,271.21,194.49
2017,11,21,15,45,673.0,73.5,3.1,20.0,294.0,212.01,143.12
2017,11,21,16,0,632.0,68.0,3.2,20.0,247.0,157.14,97.21
2017,11,21,16,15,569.5,61.0,3.2,19.0,199.0,103.58,58.16
2017,11,21,16,30,507.0,54.0,3.2,18.0,151.0,57.56,33.25
2017,11,21,16,45,406.0,43.0,3.2,17.5,106.0,34.49,24.12
2017,11,21,17,0,305.0,32.0,3.2,17.0,61.0,26.34,15.74
2017,11,21,17,15,152.5,16.0,3.45,16.5,30.5,13.02,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,160.5,12.5,4.2,7.0,25.0,101.8,0.0
2017,11,22,7,30,321.0,25.0,4.4,7.0,50.0,262.48,186.6
2017,11,22,7,45,438.0,34.5,4.6,7.5,96.0,366.8,306.78
2017,11,22,8,0,555.0,44.0,4.8,8.0,142.0,477.22,406.59
2017,11,22,8,15,621.0,50.5,4.9,8.5,191.5,554.23,473.17
2017,11,22,8,30,687.0,57.0,5.0,9.0,241.0,628.57,534.61
2017,11,22,8,45,733.5,61.0,5.1,9.5,290.5,692.45,585.17
2017,11,22,9,0,780.0,65.0,5.2,10.0,340.0,756.27,633.93
2017,11,22,9,15,809.5,68.0,5.1,10.5,385.0,803.73,667.57
2017,11,22,9,30,839.0,71.0,5.0,11.0,430.0,849.38,698.87
2017,11,22,9,45,862.5,73.0,4.95,11.5,471.0,886.16,723.05
2017,11,22,10,0,886.0,75.0,4.9,12.0,512.0,911.1,738.04
2017,11,22,10,15,901.0,76.5,4.8,12.5,545.5,933.56,750.75
2017,11,22,10,30,916.0,78.0,4.7,13.0,579.0,952.65,760.89
2017,11,22,10,45,929.0,78.5,4.6,13.5,606.0,965.05,766.19
2017,11,22,11,0,942.0,79.0,4.5,14.0,633.0,973.71,768.9
2017,11,22,11,15,948.5,80.0,4.4,14.5,651.5,973.13,765.16
2017,11,22,11,30,955.0,81.0,4.3,15.0,670.0,968.63,758.9
2017,11,22,11,45,744.5,148.5,4.25,15.5,612.0,856.97,676.67
2017,11,22,12,0,534.0,216.0,4.2,16.0,554.0,723.56,575.31
2017,11,22,12,15,749.5,148.5,4.15,16.0,623.0,824.51,652.73
2017,11,22,12,30,965.0,81.0,4.1,16.0,692.0,893.24,701.55
2017,11,22,12,45,964.5,80.0,4.1,16.5,684.5,861.68,677.3
2017,11,22,13,0,964.0,79.0,4.1,17.0,677.0,826.82,651.44
2017,11,22,13,15,958.5,78.0,4.1,17.0,660.5,785.18,621.84
2017,11,22,13,30,953.0,77.0,4.1,17.0,644.0,740.94,590.15
2017,11,22,13,45,946.0,75.5,4.1,17.0,619.0,692.78,552.96
2017,11,22,14,0,939.0,74.0,4.1,17.0,594.0,642.59,513.2
2017,11,22,14,15,926.0,72.5,4.1,17.0,562.0,587.29,468.46
2017,11,22,14,30,913.0,71.0,4.1,17.0,530.0,531.02,421.69
2017,11,22,14,45,802.5,82.0,4.1,17.0,463.5,443.86,350.04
2017,11,22,15,0,692.0,93.0,4.1,17.0,397.0,364.28,283.68
2017,11,22,15,15,755.5,77.5,4.0,16.5,379.0,329.71,249.98
2017,11,22,15,30,819.0,62.0,3.9,16.0,361.0,285.84,206.69
2017,11,22,15,45,781.5,58.0,3.8,16.0,312.5,223.17,150.51
2017,11,22,16,0,744.0,54.0,3.7,16.0,264.0,164.24,99.78
2017,11,22,16,15,684.5,49.0,3.2,15.0,213.5,106.4,56.73
2017,11,22,16,30,625.0,44.0,2.7,14.0,163.0,55.63,29.7
2017,11,22,16,45,523.5,35.5,2.2,13.0,115.0,30.73,21.32
2017,11,22,17,0,422.0,27.0,1.7,12.0,67.0,23.95,14.1
2017,11,22,17,15,211.0,13.5,1.6,11.0,33.5,10.82,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.0,11.5,1.25,4.0,25.5,114.95,0.0
2017,11,23,7,30,372.0,23.0,1.4,5.0,51.0,280.81,192.51
2017,11,23,7,45,483.0,32.0,1.55,6.0,97.0,384.55,318.18
2017,11,23,8,0,594.0,41.0,1.7,7.0,143.0,492.49,412.58
2017,11,23,8,15,657.0,46.5,1.65,7.5,192.5,568.42,475.24
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,646.51,536.03
2017,11,23,8,45,754.0,57.0,1.55,9.0,289.5,702.43,575.77
2017,11,23,9,0,788.0,62.0,1.5,10.0,337.0,757.64,613.01
2017,11,23,9,15,814.5,65.5,1.4,10.5,381.5,803.33,642.21
2017,11,23,9,30,841.0,69.0,1.3,11.0,426.0,847.1,668.92
2017,11,23,9,45,859.5,71.0,1.2,12.0,465.0,879.44,685.48
2017,11,23,10,0,878.0,73.0,1.1,13.0,504.0,899.87,693.4
2017,11,23,10,15,891.0,75.0,1.1,13.5,536.0,921.13,704.79
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,939.02,713.87
2017,11,23,10,45,912.5,78.0,1.15,15.0,593.5,947.94,716.62
2017,11,23,11,0,921.0,79.0,1.2,16.0,619.0,953.18,717.16
2017,11,23,11,15,926.0,80.0,1.2,16.5,636.0,951.43,713.78
2017,11,23,11,30,931.0,81.0,1.2,17.0,653.0,945.89,708.18
2017,11,23,11,45,936.5,80.0,1.2,18.0,662.5,934.6,697.71
2017,11,23,12,0,942.0,79.0,1.2,19.0,672.0,919.52,685.05
2017,11,23,12,15,942.0,79.0,1.2,19.0,672.0,897.18,670.37
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,871.35,653.51
2017,11,23,12,45,939.5,78.0,1.2,19.5,664.0,839.01,631.14
2017,11,23,13,0,937.0,77.0,1.2,20.0,656.0,803.59,606.76
2017,11,23,13,15,931.0,76.5,1.2,20.0,639.5,763.27,580.09
2017,11,23,13,30,925.0,76.0,1.2,20.0,623.0,720.45,551.48
2017,11,23,13,45,917.0,74.5,1.2,20.5,599.0,672.97,516.07
2017,11,23,14,0,909.0,73.0,1.2,21.0,575.0,623.62,478.49
2017,11,23,14,15,896.0,71.5,1.15,21.0,543.5,569.89,437.23
2017,11,23,14,30,883.0,70.0,1.1,21.0,512.0,515.26,394.1
2017,11,23,14,45,864.5,68.0,1.05,21.0,474.0,457.04,346.97
2017,11,23,15,0,846.0,66.0,1.0,21.0,436.0,399.05,298.57
2017,11,23,15,15,820.0,63.5,0.85,20.5,392.5,337.8,246.63
2017,11,23,15,30,794.0,61.0,0.7,20.0,349.0,278.55,195.27
2017,11,23,15,45,757.0,57.0,0.6,20.0,302.0,217.55,142.7
2017,11,23,16,0,720.0,53.0,0.5,20.0,255.0,160.23,95.01
2017,11,23,16,15,662.0,48.0,0.5,19.0,206.0,104.03,54.36
2017,11,23,16,30,604.0,43.0,0.5,18.0,157.0,54.69,28.47
2017,11,23,16,45,504.0,35.0,0.5,17.5,110.5,30.24,20.48
2017,11,23,17,0,404.0,27.0,0.5,17.0,64.0,21.95,12.08
2017,11,23,17,15,202.0,13.5,0.65,16.0,32.0,10.83,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,109.97,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,268.99,174.71
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,372.72,306.87
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,479.47,401.76
2017,11,24,8,15,643.5,44.5,3.15,10.5,186.0,554.89,465.15
2017,11,24,8,30,707.0,50.0,3.0,11.0,235.0,632.68,526.88
2017,11,24,8,45,746.5,54.0,2.9,12.0,282.5,691.14,569.68
2017,11,24,9,0,786.0,58.0,2.8,13.0,330.0,749.29,610.11
2017,11,24,9,15,813.0,60.5,3.0,14.0,373.5,793.94,640.61
2017,11,24,9,30,840.0,63.0,3.2,15.0,417.0,828.07,662.66
2017,11,24,9,45,858.0,65.5,3.45,16.5,455.5,860.47,682.07
2017,11,24,10,0,876.0,68.0,3.7,18.0,494.0,890.11,699.1
2017,11,24,10,15,889.0,69.5,3.75,18.5,526.5,910.83,711.1
2017,11,24,10,30,902.0,71.0,3.8,19.0,559.0,928.22,720.8
2017,11,24,10,45,910.0,72.5,3.9,20.0,584.0,937.47,723.8
2017,11,24,11,0,918.0,74.0,4.0,21.0,609.0,943.03,724.4
2017,11,24,11,15,923.0,74.5,4.05,21.5,626.0,940.85,720.89
2017,11,24,11,30,928.0,75.0,4.1,22.0,643.0,934.9,715.02
2017,11,24,11,45,926.0,77.5,4.15,22.5,651.0,921.37,704.09
2017,11,24,12,0,924.0,80.0,4.2,23.0,659.0,904.23,690.87
2017,11,24,12,15,924.0,80.0,4.25,23.0,659.5,882.37,675.84
2017,11,24,12,30,924.0,80.0,4.3,23.0,660.0,857.08,658.5
2017,11,24,12,45,919.5,80.5,4.35,23.5,652.0,825.48,635.47
2017,11,24,13,0,915.0,81.0,4.4,24.0,644.0,790.95,610.41
2017,11,24,13,15,776.0,122.5,4.45,24.0,591.5,707.75,550.55
2017,11,24,13,30,637.0,164.0,4.5,24.0,539.0,621.69,484.98
2017,11,24,13,45,760.5,121.0,4.55,24.0,551.5,626.25,489.6
2017,11,24,14,0,884.0,78.0,4.6,24.0,564.0,614.04,480.34
2017,11,24,14,15,871.0,76.0,4.6,23.5,533.0,561.02,438.86
2017,11,24,14,30,858.0,74.0,4.6,23.0,502.0,507.15,395.59
2017,11,24,14,45,826.5,75.5,4.65,23.0,462.5,448.5,346.69
2017,11,24,15,0,795.0,77.0,4.7,23.0,423.0,390.38,297.02
2017,11,24,15,15,768.0,73.5,4.45,22.5,380.5,330.85,245.4
2017,11,24,15,30,741.0,70.0,4.2,22.0,338.0,273.27,194.64
2017,11,24,15,45,702.0,65.0,4.0,22.0,291.5,213.96,142.89
2017,11,24,16,0,663.0,60.0,3.8,22.0,245.0,156.4,94.61
2017,11,24,16,15,602.5,54.0,3.4,20.5,197.5,102.16,55.08
2017,11,24,16,30,542.0,48.0,3.0,19.0,150.0,55.08,29.58
2017,11,24,16,45,442.0,38.5,2.65,18.0,105.0,30.68,20.75
2017,11,24,17,0,342.0,29.0,2.3,17.0,60.0,23.73,13.39
2017,11,24,17,15,171.0,14.5,2.4,16.5,30.0,11.73,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,109.5,12.5,1.35,8.5,20.0,72.51,0.0
2017,11,25,7,30,219.0,25.0,1.5,9.0,40.0,194.31,116.92
2017,11,25,7,45,333.0,37.5,1.7,10.0,82.0,299.78,244.05
2017,11,25,8,0,447.0,50.0,1.9,11.0,124.0,406.86,338.23
2017,11,25,8,15,517.5,58.5,1.7,11.5,171.5,485.91,404.45
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,568.26,468.5
2017,11,25,8,45,637.5,72.5,1.35,13.0,266.0,632.74,514.59
2017,11,25,9,0,687.0,78.0,1.2,14.0,313.0,697.76,558.39
2017,11,25,9,15,718.5,82.5,1.1,15.0,357.0,746.21,588.4
2017,11,25,9,30,750.0,87.0,1.0,16.0,401.0,793.3,616.18
2017,11,25,9,45,773.5,89.5,0.95,17.0,439.5,823.5,631.94
2017,11,25,10,0,797.0,92.0,0.9,18.0,478.0,857.09,649.71
2017,11,25,10,15,812.5,94.5,0.9,18.5,510.5,880.58,662.36
2017,11,25,10,30,828.0,97.0,0.9,19.0,543.0,900.89,672.96
2017,11,25,10,45,838.5,99.0,0.9,20.0,568.0,912.63,676.7
2017,11,25,11,0,849.0,101.0,0.9,21.0,593.0,920.84,678.34
2017,11,25,11,15,855.5,102.0,1.0,21.5,610.0,920.58,677.76
2017,11,25,11,30,862.0,103.0,1.1,22.0,627.0,916.7,675.01
2017,11,25,11,45,887.0,94.5,1.25,22.5,641.0,906.03,668.71
2017,11,25,12,0,912.0,86.0,1.4,23.0,655.0,900.09,665.52
2017,11,25,12,15,912.0,86.0,1.5,23.5,655.5,878.49,651.26
2017,11,25,12,30,912.0,86.0,1.6,24.0,656.0,853.53,634.89
2017,11,25,12,45,907.5,86.0,1.7,24.5,648.0,821.72,613.87
2017,11,25,13,0,903.0,86.0,1.8,25.0,640.0,787.04,590.79
2017,11,25,13,15,897.0,85.5,1.85,25.0,624.0,748.03,565.23
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,706.62,537.35
2017,11,25,13,45,880.0,84.0,2.0,25.5,583.5,659.28,502.45
2017,11,25,14,0,869.0,83.0,2.1,26.0,559.0,610.41,465.56
2017,11,25,14,15,855.5,81.0,2.1,26.0,528.0,559.71,426.72
2017,11,25,14,30,842.0,79.0,2.1,26.0,497.0,505.72,384.34
2017,11,25,14,45,821.0,77.0,2.15,26.0,459.5,447.94,338.0
2017,11,25,15,0,800.0,75.0,2.2,26.0,422.0,390.77,290.7
2017,11,25,15,15,772.5,72.0,2.05,25.5,379.5,331.38,240.74
2017,11,25,15,30,745.0,69.0,1.9,25.0,337.0,273.97,191.46
2017,11,25,15,45,703.5,64.5,1.75,24.5,290.5,214.42,141.01
2017,11,25,16,0,662.0,60.0,1.6,24.0,244.0,156.9,93.92
2017,11,25,16,15,600.5,54.0,1.55,22.5,196.5,102.64,54.89
2017,11,25,16,30,539.0,48.0,1.5,21.0,149.0,55.64,29.54
2017,11,25,16,45,435.0,38.5,1.45,20.0,104.0,30.7,20.57
2017,11,25,17,0,331.0,29.0,1.4,19.0,59.0,23.75,13.2
2017,11,25,17,15,165.5,14.5,1.5,18.5,29.5,11.75,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,123.5,11.5,1.9,9.5,19.5,79.2,0.0
2017,11,26,7,30,247.0,23.0,2.2,10.0,39.0,207.54,115.24
2017,11,26,7,45,363.0,34.5,2.5,10.5,81.5,315.41,256.33
2017,11,26,8,0,479.0,46.0,2.8,11.0,124.0,423.55,353.3
2017,11,26,8,15,548.0,53.5,2.65,11.5,171.0,500.99,419.15
2017,11,26,8,30,617.0,61.0,2.5,12.0,218.0,581.69,483.46
2017,11,26,8,45,662.0,66.0,2.4,13.0,264.5,642.54,528.42
2017,11,26,9,0,707.0,71.0,2.3,14.0,311.0,703.73,571.39
2017,11,26,9,15,737.5,75.0,2.15,15.0,354.5,745.9,597.99
2017,11,26,9,30,768.0,79.0,2.0,16.0,398.0,792.21,626.48
2017,11,26,9,45,789.0,82.0,1.9,17.0,436.5,826.92,646.0
2017,11,26,10,0,810.0,85.0,1.8,18.0,475.0,859.05,663.17
2017,11,26,10,15,825.5,87.0,1.65,19.0,507.0,882.08,673.03
2017,11,26,10,30,841.0,89.0,1.5,20.0,539.0,901.91,680.45
2017,11,26,10,45,851.0,91.0,1.4,21.0,564.0,913.32,682.72
2017,11,26,11,0,861.0,93.0,1.3,22.0,589.0,921.18,682.72
2017,11,26,11,15,867.5,94.0,1.3,22.0,606.5,920.99,681.7
2017,11,26,11,30,874.0,95.0,1.3,22.0,624.0,917.15,678.56
2017,11,26,11,45,873.0,97.0,1.35,22.5,632.5,904.16,669.06
2017,11,26,12,0,872.0,99.0,1.4,23.0,641.0,887.7,657.51
2017,11,26,12,15,872.5,99.0,1.45,23.0,642.0,866.82,644.41
2017,11,26,12,30,873.0,99.0,1.5,23.0,643.0,842.62,629.14
2017,11,26,12,45,870.0,99.0,1.55,23.5,635.5,812.45,608.64
2017,11,26,13,0,867.0,99.0,1.6,24.0,628.0,779.39,586.19
2017,11,26,13,15,861.0,98.0,1.6,24.0,612.5,740.35,560.19
2017,11,26,13,30,855.0,97.0,1.6,24.0,597.0,699.02,531.36
2017,11,26,13,45,846.0,95.0,1.6,24.0,573.5,652.62,497.7
2017,11,26,14,0,837.0,93.0,1.6,24.0,550.0,604.64,462.07
2017,11,26,14,15,823.5,91.0,1.55,24.0,520.0,552.84,422.4
2017,11,26,14,30,810.0,89.0,1.5,24.0,490.0,500.38,381.13
2017,11,26,14,45,771.0,91.5,1.45,24.0,450.5,440.63,333.38
2017,11,26,15,0,732.0,94.0,1.4,24.0,411.0,382.45,285.74
2017,11,26,15,15,703.0,89.5,1.3,23.5,369.0,324.35,237.43
2017,11,26,15,30,674.0,85.0,1.2,23.0,327.0,268.54,190.03
2017,11,26,15,45,635.0,78.5,1.15,22.5,282.0,211.33,141.87
2017,11,26,16,0,596.0,72.0,1.1,22.0,237.0,158.24,98.4
2017,11,26,16,15,533.5,64.0,1.05,21.0,190.0,105.95,60.46
2017,11,26,16,30,471.0,56.0,1.0,20.0,143.0,61.22,35.35
2017,11,26,16,45,375.0,43.5,1.0,19.0,99.5,35.14,24.45
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,25.59,14.67
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,14.1,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.5,12.0,1.6,10.0,18.0,65.58,0.0
2017,11,27,7,30,197.0,24.0,1.9,11.0,36.0,176.28,86.74
2017,11,27,7,45,309.0,37.5,2.2,12.0,77.0,282.74,227.39
2017,11,27,8,0,421.0,51.0,2.5,13.0,118.0,388.05,320.95
2017,11,27,8,15,492.5,60.0,2.65,13.5,164.5,467.5,389.24
2017,11,27,8,30,564.0,69.0,2.8,14.0,211.0,550.24,456.49
2017,11,27,8,45,612.0,75.5,2.95,15.0,257.5,614.07,505.18
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,678.39,552.34
2017,11,27,9,15,692.5,86.5,3.35,16.5,347.0,727.06,587.65
2017,11,27,9,30,725.0,91.0,3.6,17.0,390.0,774.47,621.32
2017,11,27,9,45,747.5,94.5,3.9,18.0,428.0,810.07,644.75
2017,11,27,10,0,770.0,98.0,4.2,19.0,466.0,843.34,666.14
2017,11,27,10,15,786.5,101.0,4.2,19.5,498.5,862.3,676.93
2017,11,27,10,30,803.0,104.0,4.2,20.0,531.0,884.06,689.79
2017,11,27,10,45,814.0,106.0,4.25,20.5,556.0,896.32,696.12
2017,11,27,11,0,825.0,108.0,4.3,21.0,581.0,905.14,700.18
2017,11,27,11,15,832.0,109.0,4.35,21.5,598.5,905.61,698.52
2017,11,27,11,30,839.0,110.0,4.4,22.0,616.0,902.52,694.6
2017,11,27,11,45,863.5,102.0,4.45,22.5,629.5,900.93,691.93
2017,11,27,12,0,888.0,94.0,4.5,23.0,643.0,887.21,681.03
2017,11,27,12,15,888.5,94.0,4.5,23.0,644.0,866.64,666.52
2017,11,27,12,30,889.0,94.0,4.5,23.0,645.0,842.76,649.8
2017,11,27,12,45,634.0,175.0,4.55,23.5,566.0,710.88,552.82
2017,11,27,13,0,379.0,256.0,4.6,24.0,487.0,560.37,436.44
2017,11,27,13,15,625.0,174.0,4.6,24.0,543.0,651.98,509.09
2017,11,27,13,30,871.0,92.0,4.6,24.0,599.0,704.52,550.32
2017,11,27,13,45,548.5,169.5,4.6,24.0,484.5,535.16,419.33
2017,11,27,14,0,226.0,247.0,4.6,24.0,370.0,375.58,293.82
2017,11,27,14,15,525.0,166.0,4.55,24.0,431.0,460.6,361.04
2017,11,27,14,30,824.0,85.0,4.5,24.0,492.0,503.64,391.67
2017,11,27,14,45,804.5,82.5,4.45,24.0,455.0,447.03,344.18
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,390.9,296.25
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,331.92,245.55
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,274.94,195.72
2017,11,27,15,45,690.5,68.0,3.85,23.0,288.0,214.31,143.21
2017,11,27,16,0,651.0,63.0,3.7,23.0,242.0,159.36,97.19
2017,11,27,16,15,589.5,56.5,3.25,21.5,194.5,105.26,57.62
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,58.45,31.6
2017,11,27,16,45,429.0,39.5,2.4,19.0,103.0,31.65,21.44
2017,11,27,17,0,330.0,29.0,2.0,18.0,59.0,23.81,13.18
2017,11,27,17,15,165.0,14.5,2.0,17.5,29.5,13.19,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.5,11.0,2.5,10.5,18.0,76.12,0.0
2017,11,28,7,30,239.0,22.0,2.8,11.0,36.0,198.01,84.45
2017,11,28,7,45,365.5,33.0,3.15,12.0,78.5,314.04,252.33
2017,11,28,8,0,492.0,44.0,3.5,13.0,121.0,428.3,354.82
2017,11,28,8,15,563.5,51.0,3.7,13.5,168.5,507.04,422.73
2017,11,28,8,30,635.0,58.0,3.9,14.0,216.0,589.23,489.77
2017,11,28,8,45,685.0,62.0,4.15,15.0,263.5,647.3,534.42
2017,11,28,9,0,735.0,66.0,4.4,16.0,311.0,712.43,583.04
2017,11,28,9,15,765.0,69.5,4.7,17.0,354.5,759.84,616.98
2017,11,28,9,30,795.0,73.0,5.0,18.0,398.0,805.61,648.94
2017,11,28,9,45,536.5,137.0,5.3,19.0,365.5,666.8,541.2
2017,11,28,10,0,278.0,201.0,5.6,20.0,333.0,501.11,405.55
2017,11,28,10,15,276.0,217.5,5.6,20.5,356.0,518.86,417.87
2017,11,28,10,30,274.0,234.0,5.6,21.0,379.0,535.18,428.41
2017,11,28,10,45,312.0,238.0,5.7,21.5,410.5,571.46,455.63
2017,11,28,11,0,350.0,242.0,5.8,22.0,442.0,606.56,481.6
2017,11,28,11,15,628.5,162.5,5.8,22.5,535.0,786.93,620.26
2017,11,28,11,30,907.0,83.0,5.8,23.0,628.0,922.19,715.6
2017,11,28,11,45,905.5,85.5,5.8,23.5,636.5,909.61,704.02
2017,11,28,12,0,904.0,88.0,5.8,24.0,645.0,893.51,690.89
2017,11,28,12,15,904.5,88.0,5.7,24.0,646.0,872.78,675.49
2017,11,28,12,30,905.0,88.0,5.6,24.0,647.0,848.69,657.83
2017,11,28,12,45,900.0,88.5,5.55,24.5,639.0,817.54,634.19
2017,11,28,13,0,895.0,89.0,5.5,25.0,631.0,783.55,608.63
2017,11,28,13,15,889.0,88.0,5.4,25.0,615.5,744.55,580.46
2017,11,28,13,30,883.0,87.0,5.3,25.0,600.0,703.19,549.97
2017,11,28,13,45,871.0,86.5,5.2,25.0,576.0,659.75,516.02
2017,11,28,14,0,859.0,86.0,5.1,25.0,552.0,610.78,477.43
2017,11,28,14,15,845.0,84.0,5.0,25.0,521.5,557.96,435.16
2017,11,28,14,30,831.0,82.0,4.9,25.0,491.0,504.47,391.38
2017,11,28,14,45,803.5,81.5,4.8,25.0,453.0,446.08,342.82
2017,11,28,15,0,776.0,81.0,4.7,25.0,415.0,388.95,294.19
2017,11,28,15,15,747.5,77.5,4.4,24.5,372.5,330.19,243.72
2017,11,28,15,30,719.0,74.0,4.1,24.0,330.0,271.93,193.05
2017,11,28,15,45,675.0,69.5,3.8,24.0,284.0,213.08,142.32
2017,11,28,16,0,631.0,65.0,3.5,24.0,238.0,158.8,97.2
2017,11,28,16,15,567.5,58.0,3.0,22.5,191.0,105.24,58.14
2017,11,28,16,30,504.0,51.0,2.5,21.0,144.0,59.22,32.3
2017,11,28,16,45,398.0,40.5,2.05,20.0,100.0,32.51,22.06
2017,11,28,17,0,292.0,30.0,1.6,19.0,56.0,24.72,13.77
2017,11,28,17,15,146.0,15.0,1.55,18.5,28.0,13.64,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.0,3.4,9.5,16.0,60.2,0.0
2017,11,29,7,30,182.0,22.0,3.6,10.0,32.0,162.11,54.8
2017,11,29,7,45,310.0,34.5,3.8,10.5,73.0,279.3,224.87
2017,11,29,8,0,438.0,47.0,4.0,11.0,114.0,393.85,329.28
2017,11,29,8,15,513.0,55.0,4.1,11.5,161.0,474.66,400.31
2017,11,29,8,30,588.0,63.0,4.2,12.0,208.0,559.1,470.24
2017,11,29,8,45,640.5,68.0,4.3,13.0,255.0,624.93,521.63
2017,11,29,9,0,693.0,73.0,4.4,14.0,302.0,691.54,571.52
