Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,9,15,725.5,77.0,4.35,14.5,346.0,740.2,606.27
2017,11,29,9,30,758.0,81.0,4.3,15.0,390.0,782.26,635.06
2017,11,29,9,45,783.0,83.5,4.25,15.5,429.0,819.84,659.81
2017,11,29,10,0,808.0,86.0,4.2,16.0,468.0,854.97,682.47
2017,11,29,10,15,824.0,88.5,4.15,16.5,500.5,879.19,696.9
2017,11,29,10,30,840.0,91.0,4.1,17.0,533.0,900.25,709.0
2017,11,29,10,45,853.0,92.0,4.1,17.5,559.0,913.36,715.69
2017,11,29,11,0,866.0,93.0,4.1,18.0,585.0,922.94,720.02
2017,11,29,11,15,873.0,94.0,4.0,18.5,603.0,923.41,717.52
2017,11,29,11,30,880.0,95.0,3.9,19.0,621.0,920.22,712.67
2017,11,29,11,45,887.0,94.0,3.85,19.5,631.5,902.63,698.2
2017,11,29,12,0,894.0,93.0,3.8,20.0,642.0,890.11,687.61
2017,11,29,12,15,895.0,93.5,3.75,20.0,643.5,870.62,673.55
2017,11,29,12,30,896.0,94.0,3.7,20.0,645.0,847.75,657.27
2017,11,29,12,45,895.5,92.5,3.65,20.5,638.5,818.2,635.11
2017,11,29,13,0,895.0,91.0,3.6,21.0,632.0,785.61,610.92
2017,11,29,13,15,890.0,90.0,3.5,21.0,617.0,747.41,583.65
2017,11,29,13,30,885.0,89.0,3.4,21.0,602.0,706.77,553.95
2017,11,29,13,45,879.0,87.0,3.35,21.0,579.5,665.59,522.22
2017,11,29,14,0,873.0,85.0,3.3,21.0,557.0,618.33,485.37
2017,11,29,14,15,860.5,83.0,3.15,21.0,526.5,565.78,443.35
2017,11,29,14,30,848.0,81.0,3.0,21.0,496.0,512.37,399.65
2017,11,29,14,45,832.0,77.5,2.9,21.0,460.0,455.27,352.11
2017,11,29,15,0,816.0,74.0,2.8,21.0,424.0,398.26,303.33
2017,11,29,15,15,789.5,71.0,2.55,20.5,381.5,338.59,251.77
2017,11,29,15,30,763.0,68.0,2.3,20.0,339.0,280.72,200.8
2017,11,29,15,45,727.0,63.0,2.05,20.0,293.0,220.98,148.4
2017,11,29,16,0,691.0,58.0,1.8,20.0,247.0,164.83,100.78
2017,11,29,16,15,630.0,52.0,1.6,19.0,199.0,106.76,57.48
2017,11,29,16,30,569.0,46.0,1.4,18.0,151.0,57.92,29.86
2017,11,29,16,45,467.5,37.0,1.2,17.5,105.5,29.56,19.79
2017,11,29,17,0,366.0,28.0,1.0,17.0,60.0,22.97,12.5
2017,11,29,17,15,183.0,14.0,1.0,16.5,30.0,12.73,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,9.5,16.0,65.74,0.0
2017,11,30,7,30,206.0,20.0,1.2,10.0,32.0,173.0,40.67
2017,11,30,7,45,328.0,32.5,1.35,10.5,72.5,288.22,228.87
2017,11,30,8,0,450.0,45.0,1.5,11.0,113.0,399.0,329.03
2017,11,30,8,15,523.5,53.0,1.55,11.5,159.5,478.85,397.22
2017,11,30,8,30,597.0,61.0,1.6,12.0,206.0,562.34,464.03
2017,11,30,8,45,642.5,67.0,1.7,13.0,252.0,624.13,510.56
2017,11,30,9,0,688.0,73.0,1.8,14.0,298.0,686.35,555.45
2017,11,30,9,15,720.0,77.0,1.6,15.0,341.5,734.45,585.73
2017,11,30,9,30,752.0,81.0,1.4,16.0,385.0,775.89,609.6
2017,11,30,9,45,772.5,84.5,1.2,17.0,423.0,810.64,627.47
2017,11,30,10,0,793.0,88.0,1.0,18.0,461.0,842.86,642.54
2017,11,30,10,15,809.0,90.5,1.0,18.5,493.0,866.99,655.83
2017,11,30,10,30,825.0,93.0,1.0,19.0,525.0,888.01,667.04
2017,11,30,10,45,433.0,164.0,1.0,20.0,392.0,611.54,471.37
2017,11,30,11,0,41.0,235.0,1.0,21.0,259.0,282.22,218.13
2017,11,30,11,15,54.5,250.5,0.95,21.5,282.5,309.56,240.3
2017,11,30,11,30,68.0,266.0,0.9,22.0,306.0,336.36,259.8
2017,11,30,11,45,288.5,241.5,0.9,22.5,417.5,530.46,407.26
2017,11,30,12,0,509.0,217.0,0.9,23.0,529.0,700.85,527.59
2017,11,30,12,15,309.0,252.5,0.9,23.0,442.0,541.79,410.58
2017,11,30,12,30,109.0,288.0,0.9,23.0,355.0,378.84,289.06
2017,11,30,12,45,95.5,281.5,0.9,23.0,340.0,355.51,272.56
2017,11,30,13,0,82.0,275.0,0.9,23.0,325.0,333.0,255.63
2017,11,30,13,15,58.5,255.5,0.95,23.0,291.0,290.55,223.57
2017,11,30,13,30,35.0,236.0,1.0,23.0,257.0,250.43,193.0
2017,11,30,13,45,27.0,219.0,1.05,23.5,234.5,217.47,167.59
2017,11,30,14,0,19.0,202.0,1.1,24.0,212.0,194.71,149.86
2017,11,30,14,15,131.0,207.5,1.2,23.5,272.5,272.17,211.56
2017,11,30,14,30,243.0,213.0,1.3,23.0,333.0,330.1,255.92
2017,11,30,14,45,499.0,150.0,1.4,23.0,371.0,373.85,287.07
2017,11,30,15,0,755.0,87.0,1.5,23.0,409.0,387.0,291.09
2017,11,30,15,15,726.0,82.5,1.45,22.5,367.0,327.96,241.38
2017,11,30,15,30,697.0,78.0,1.4,22.0,325.0,271.15,192.83
2017,11,30,15,45,656.0,72.5,1.4,22.0,280.0,213.29,143.45
2017,11,30,16,0,615.0,67.0,1.4,22.0,235.0,159.69,98.97
2017,11,30,16,15,552.0,59.5,1.3,20.5,188.5,106.62,60.06
2017,11,30,16,30,489.0,52.0,1.2,19.0,142.0,61.06,33.8
2017,11,30,16,45,389.5,41.0,1.2,18.0,98.5,33.0,22.68
2017,11,30,17,0,290.0,30.0,1.2,17.0,55.0,24.76,13.86
2017,11,30,17,15,145.0,15.0,1.3,16.5,27.5,13.64,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.5,10.5,0.95,9.5,14.0,46.56,0.0
2017,12,1,7,30,135.0,21.0,1.1,10.0,28.0,130.1,12.73
2017,12,1,7,45,250.0,36.0,1.3,10.5,67.0,242.09,190.89
2017,12,1,8,0,365.0,51.0,1.5,11.0,106.0,346.68,286.3
2017,12,1,8,15,440.0,61.5,1.55,11.5,151.0,427.31,355.69
2017,12,1,8,30,515.0,72.0,1.6,12.0,196.0,512.37,425.42
2017,12,1,8,45,568.0,79.0,1.65,13.0,242.0,579.31,476.41
2017,12,1,9,0,621.0,86.0,1.7,14.0,288.0,647.06,525.77
2017,12,1,9,15,655.0,91.5,1.85,15.0,330.5,697.38,560.99
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,746.6,594.49
2017,12,1,9,45,716.0,100.0,2.2,17.0,411.5,785.07,619.8
2017,12,1,10,0,743.0,103.0,2.4,18.0,450.0,821.41,643.21
2017,12,1,10,15,760.0,106.0,2.4,18.5,482.0,846.28,657.88
2017,12,1,10,30,777.0,109.0,2.4,19.0,514.0,868.24,670.51
2017,12,1,10,45,790.0,110.5,2.45,20.0,539.0,875.87,672.34
2017,12,1,11,0,803.0,112.0,2.5,21.0,564.0,886.27,676.31
2017,12,1,11,15,810.5,113.0,2.5,21.5,581.5,887.65,675.05
2017,12,1,11,30,818.0,114.0,2.5,22.0,599.0,885.55,671.66
2017,12,1,11,45,840.5,107.0,2.55,22.5,612.0,884.06,669.3
2017,12,1,12,0,863.0,100.0,2.6,23.0,625.0,878.46,664.29
2017,12,1,12,15,863.0,100.0,2.55,23.0,626.5,857.84,649.69
2017,12,1,12,30,863.0,100.0,2.5,23.0,628.0,833.97,633.11
2017,12,1,12,45,860.5,99.5,2.5,23.5,621.0,804.43,611.84
2017,12,1,13,0,858.0,99.0,2.5,24.0,614.0,772.02,588.68
2017,12,1,13,15,852.0,98.0,2.45,24.0,599.0,733.82,562.26
2017,12,1,13,30,846.0,97.0,2.4,24.0,584.0,693.36,533.03
2017,12,1,13,45,836.0,95.5,2.4,24.0,561.0,647.72,499.22
2017,12,1,14,0,826.0,94.0,2.4,24.0,538.0,600.58,463.54
2017,12,1,14,15,751.0,104.0,2.35,24.0,490.5,528.68,408.25
2017,12,1,14,30,676.0,114.0,2.3,24.0,443.0,461.06,355.34
2017,12,1,14,45,713.5,100.0,2.25,24.0,424.5,425.68,325.47
2017,12,1,15,0,751.0,86.0,2.2,24.0,406.0,385.17,289.99
2017,12,1,15,15,723.0,82.0,1.9,23.5,364.5,327.23,240.85
2017,12,1,15,30,695.0,78.0,1.6,23.0,323.0,271.4,192.7
2017,12,1,15,45,654.0,72.5,1.3,22.5,278.5,213.68,143.56
2017,12,1,16,0,613.0,67.0,1.0,22.0,234.0,160.2,99.32
2017,12,1,16,15,550.5,59.5,1.0,21.0,187.5,107.28,60.39
2017,12,1,16,30,488.0,52.0,1.0,20.0,141.0,61.78,33.96
2017,12,1,16,45,388.5,41.0,1.05,19.5,98.0,33.01,22.53
2017,12,1,17,0,289.0,30.0,1.1,19.0,55.0,24.77,13.69
2017,12,1,17,15,144.5,15.0,1.15,18.5,27.5,13.64,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.75,11.5,10.0,9.1,0.0
2017,12,2,7,30,0.0,20.0,2.0,12.0,20.0,20.99,0.0
2017,12,2,7,45,88.0,37.0,2.3,12.5,50.0,127.34,97.23
2017,12,2,8,0,176.0,54.0,2.6,13.0,80.0,209.29,172.02
2017,12,2,8,15,209.0,73.0,2.6,13.5,114.5,261.89,218.52
2017,12,2,8,30,242.0,92.0,2.6,14.0,149.0,315.89,264.64
2017,12,2,8,45,274.5,105.5,2.65,15.0,183.5,362.57,302.94
2017,12,2,9,0,307.0,119.0,2.7,16.0,218.0,410.7,340.99
2017,12,2,9,15,513.0,104.0,2.9,17.0,296.5,585.45,479.4
2017,12,2,9,30,719.0,89.0,3.1,18.0,375.0,761.3,608.51
2017,12,2,9,45,745.0,92.0,3.35,19.0,413.5,799.34,632.56
2017,12,2,10,0,771.0,95.0,3.6,20.0,452.0,835.2,655.62
2017,12,2,10,15,788.0,97.5,3.55,20.5,484.5,854.37,666.16
2017,12,2,10,30,805.0,100.0,3.5,21.0,517.0,876.29,678.7
2017,12,2,10,45,818.0,101.5,3.5,21.5,543.0,890.16,685.81
2017,12,2,11,0,831.0,103.0,3.5,22.0,569.0,900.6,690.66
2017,12,2,11,15,838.5,104.0,3.45,22.0,587.0,901.93,690.37
2017,12,2,11,30,846.0,105.0,3.4,22.0,605.0,899.7,687.84
2017,12,2,11,45,863.5,100.0,3.35,22.5,617.5,895.69,682.96
2017,12,2,12,0,881.0,95.0,3.3,23.0,630.0,887.74,675.55
2017,12,2,12,15,654.5,169.5,3.25,23.0,567.5,763.3,587.84
2017,12,2,12,30,428.0,244.0,3.2,23.0,505.0,631.54,488.29
2017,12,2,12,45,651.5,170.0,3.2,23.5,562.0,719.27,555.86
2017,12,2,13,0,875.0,96.0,3.2,24.0,619.0,781.56,600.07
2017,12,2,13,15,546.0,181.0,3.15,24.0,504.5,597.82,463.44
2017,12,2,13,30,217.0,266.0,3.1,24.0,390.0,415.52,322.66
2017,12,2,13,45,261.0,248.5,3.1,24.0,392.5,422.79,329.35
2017,12,2,14,0,305.0,231.0,3.1,24.0,395.0,416.05,324.38
2017,12,2,14,15,298.0,220.5,3.05,24.0,373.0,383.87,299.14
2017,12,2,14,30,291.0,210.0,3.0,24.0,351.0,351.86,273.74
2017,12,2,14,45,494.0,149.5,3.0,24.0,368.0,372.2,287.53
2017,12,2,15,0,697.0,89.0,3.0,24.0,385.0,367.68,278.8
2017,12,2,15,15,651.5,91.0,2.8,23.5,346.0,312.6,232.17
2017,12,2,15,30,606.0,93.0,2.6,23.0,307.0,261.42,188.43
2017,12,2,15,45,575.5,83.5,2.45,23.0,264.5,207.35,141.91
2017,12,2,16,0,545.0,74.0,2.3,23.0,222.0,156.46,99.27
2017,12,2,16,15,489.5,64.5,2.0,22.0,178.5,106.45,62.0
2017,12,2,16,30,434.0,55.0,1.7,21.0,135.0,63.1,35.89
2017,12,2,16,45,347.5,42.5,1.4,20.0,94.0,34.31,23.56
2017,12,2,17,0,261.0,30.0,1.1,19.0,53.0,24.74,13.64
2017,12,2,17,15,130.5,15.0,1.1,18.5,26.5,13.64,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,14.5,2.0,1.82,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.5,0.0
2017,12,3,7,45,0.0,10.5,1.6,15.5,10.5,9.22,1.59
2017,12,3,8,0,0.0,17.0,1.9,16.0,17.0,14.94,6.81
2017,12,3,8,15,0.0,25.0,1.95,16.5,25.0,22.0,12.95
2017,12,3,8,30,0.0,33.0,2.0,17.0,33.0,29.07,19.05
2017,12,3,8,45,0.0,41.5,2.15,17.5,41.5,36.59,25.44
2017,12,3,9,0,0.0,50.0,2.3,18.0,50.0,44.12,31.74
2017,12,3,9,15,0.0,57.5,2.4,18.5,57.5,50.78,37.21
2017,12,3,9,30,0.0,65.0,2.5,19.0,65.0,57.44,42.61
2017,12,3,9,45,0.0,72.0,2.65,19.5,72.0,63.67,47.59
2017,12,3,10,0,0.0,79.0,2.8,20.0,79.0,69.9,52.51
2017,12,3,10,15,0.0,116.0,2.9,20.5,116.0,105.81,81.68
2017,12,3,10,30,0.0,153.0,3.0,21.0,153.0,143.06,111.44
2017,12,3,10,45,0.5,160.5,3.1,21.5,160.5,150.25,116.76
2017,12,3,11,0,1.0,168.0,3.2,22.0,168.0,157.49,122.16
2017,12,3,11,15,7.0,189.0,3.2,22.0,193.0,183.65,143.01
2017,12,3,11,30,13.0,210.0,3.2,22.0,218.0,209.71,163.61
2017,12,3,11,45,6.5,187.5,3.2,22.5,191.5,179.78,139.3
2017,12,3,12,0,0.0,165.0,3.2,23.0,165.0,151.1,116.09
2017,12,3,12,15,7.5,192.5,3.2,23.0,197.0,184.11,142.46
2017,12,3,12,30,15.0,220.0,3.2,23.0,229.0,216.9,168.35
2017,12,3,12,45,44.5,245.0,3.25,23.0,272.0,276.44,215.52
2017,12,3,13,0,74.0,270.0,3.3,23.0,315.0,322.28,251.44
2017,12,3,13,15,156.5,266.5,3.35,23.0,357.5,384.08,300.54
2017,12,3,13,30,239.0,263.0,3.4,23.0,400.0,427.69,334.91
2017,12,3,13,45,290.0,243.5,3.5,23.5,403.5,436.6,341.46
2017,12,3,14,0,341.0,224.0,3.6,24.0,407.0,430.86,336.71
2017,12,3,14,15,341.0,210.5,3.65,23.5,384.5,398.02,311.61
2017,12,3,14,30,341.0,197.0,3.7,23.0,362.0,364.67,285.57
2017,12,3,14,45,395.5,171.0,3.75,23.0,349.0,348.84,271.72
2017,12,3,15,0,450.0,145.0,3.8,23.0,336.0,320.98,247.21
2017,12,3,15,15,428.5,134.5,3.7,23.0,301.5,275.36,208.57
2017,12,3,15,30,407.0,124.0,3.6,23.0,267.0,231.69,171.17
2017,12,3,15,45,477.5,98.5,3.5,23.0,244.5,197.42,138.02
2017,12,3,16,0,548.0,73.0,3.4,23.0,222.0,156.86,99.7
2017,12,3,16,15,484.5,64.5,3.0,22.0,177.5,106.72,62.42
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,64.21,36.86
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,35.2,24.25
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,24.32,13.22
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,14.1,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,9.0,3.8,18.0,11.0,36.98,0.0
2017,12,4,7,30,106.0,18.0,3.9,18.0,22.0,105.09,0.0
2017,12,4,7,45,231.5,32.0,4.05,18.5,59.0,223.8,168.06
2017,12,4,8,0,357.0,46.0,4.2,19.0,96.0,333.58,269.4
2017,12,4,8,15,435.5,55.5,4.35,19.5,140.0,415.22,340.1
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,500.97,411.13
2017,12,4,8,45,257.0,56.0,4.65,20.5,115.5,294.34,243.98
2017,12,4,9,0,0.0,47.0,4.8,21.0,47.0,41.46,29.01
2017,12,4,9,15,0.0,54.0,5.05,21.5,54.0,47.67,34.15
2017,12,4,9,30,0.0,61.0,5.3,22.0,61.0,53.89,39.14
2017,12,4,9,45,0.0,67.5,5.6,22.5,67.5,59.67,43.72
2017,12,4,10,0,0.0,74.0,5.9,23.0,74.0,65.45,48.26
2017,12,4,10,15,4.0,125.0,5.9,23.5,127.5,118.65,91.42
2017,12,4,10,30,8.0,176.0,5.9,24.0,181.0,174.99,136.31
2017,12,4,10,45,4.0,99.0,5.95,24.5,101.5,92.02,69.23
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,19.41,10.15
2017,12,4,11,15,149.5,142.0,5.9,25.0,229.5,301.3,240.25
2017,12,4,11,30,299.0,262.0,5.8,25.0,437.0,571.37,448.17
2017,12,4,11,45,567.5,181.5,5.7,25.5,520.5,724.56,565.96
2017,12,4,12,0,836.0,101.0,5.6,26.0,604.0,855.33,658.8
2017,12,4,12,15,532.5,192.5,5.45,26.0,513.5,679.14,527.67
2017,12,4,12,30,229.0,284.0,5.3,26.0,423.0,486.71,377.65
2017,12,4,12,45,201.5,283.0,5.2,26.5,404.5,454.18,352.09
2017,12,4,13,0,174.0,282.0,5.1,27.0,386.0,422.68,326.87
2017,12,4,13,15,334.0,244.0,4.95,27.0,437.0,499.58,387.7
2017,12,4,13,30,494.0,206.0,4.8,27.0,488.0,563.59,436.79
2017,12,4,13,45,492.5,197.5,4.7,27.5,469.5,529.52,409.51
2017,12,4,14,0,491.0,189.0,4.6,28.0,451.0,494.32,381.49
2017,12,4,14,15,638.5,138.0,4.45,27.5,459.0,502.73,388.05
2017,12,4,14,30,786.0,87.0,4.3,27.0,467.0,490.66,377.52
2017,12,4,14,45,765.5,84.0,4.15,27.0,432.0,435.56,332.08
2017,12,4,15,0,745.0,81.0,4.0,27.0,397.0,381.1,286.23
2017,12,4,15,15,717.0,77.5,3.75,26.5,356.5,323.36,237.44
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,268.55,190.19
2017,12,4,15,45,648.0,69.0,3.25,26.0,272.0,211.76,141.55
2017,12,4,16,0,607.0,64.0,3.0,26.0,228.0,159.16,97.84
2017,12,4,16,15,544.5,57.0,2.6,25.0,183.0,106.98,59.3
2017,12,4,16,30,482.0,50.0,2.2,24.0,138.0,62.15,32.9
2017,12,4,16,45,383.0,39.5,1.85,23.5,96.0,31.66,20.95
2017,12,4,17,0,284.0,29.0,1.5,23.0,54.0,23.83,12.63
2017,12,4,17,15,142.0,14.5,1.55,22.5,27.0,13.19,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,10.5,5.5,5.0,0.0
2017,12,5,7,30,0.0,11.0,5.3,10.0,11.0,9.68,0.0
2017,12,5,7,45,6.5,29.5,5.4,10.0,30.5,34.43,21.47
2017,12,5,8,0,13.0,48.0,5.5,10.0,50.0,66.34,50.78
2017,12,5,8,15,26.5,68.0,5.65,10.0,74.0,99.5,80.57
2017,12,5,8,30,40.0,88.0,5.8,10.0,98.0,132.6,110.14
2017,12,5,8,45,52.0,107.0,6.0,10.5,122.5,163.32,137.02
2017,12,5,9,0,64.0,126.0,6.2,11.0,147.0,194.45,163.74
2017,12,5,9,15,80.5,146.0,6.15,11.0,175.5,231.09,195.09
2017,12,5,9,30,97.0,166.0,6.1,11.0,204.0,268.1,226.28
2017,12,5,9,45,48.5,136.5,6.1,11.5,155.5,184.32,153.53
2017,12,5,10,0,0.0,107.0,6.1,12.0,107.0,97.48,77.66
2017,12,5,10,15,26.0,161.5,6.05,12.5,175.0,190.09,156.27
2017,12,5,10,30,52.0,216.0,6.0,13.0,243.0,277.31,228.42
2017,12,5,10,45,31.5,205.0,5.95,13.5,221.5,241.92,197.67
2017,12,5,11,0,11.0,194.0,5.9,14.0,200.0,194.04,156.89
2017,12,5,11,15,11.5,200.0,5.85,14.0,207.0,199.44,161.18
2017,12,5,11,30,12.0,206.0,5.8,14.0,214.0,204.87,165.46
2017,12,5,11,45,6.0,172.0,5.8,14.5,176.0,163.9,131.21
2017,12,5,12,0,0.0,138.0,5.8,15.0,138.0,124.93,98.6
2017,12,5,12,15,0.0,138.5,5.8,15.0,138.5,125.2,98.83
2017,12,5,12,30,0.0,139.0,5.8,15.0,139.0,125.49,99.07
2017,12,5,12,45,0.0,130.5,5.85,15.5,130.5,117.3,92.15
2017,12,5,13,0,0.0,122.0,5.9,16.0,122.0,109.24,85.38
2017,12,5,13,15,0.0,85.5,5.9,16.0,85.5,75.75,57.7
2017,12,5,13,30,0.0,49.0,5.9,16.0,49.0,43.31,30.72
2017,12,5,13,45,0.0,29.0,5.95,16.5,29.0,25.6,15.86
2017,12,5,14,0,0.0,9.0,6.0,17.0,9.0,7.93,1.01
2017,12,5,14,15,27.0,106.5,6.0,16.5,119.5,112.52,88.95
2017,12,5,14,30,54.0,204.0,6.0,16.0,230.0,216.77,175.18
2017,12,5,14,45,51.0,189.5,6.0,16.0,212.5,197.33,159.1
2017,12,5,15,0,48.0,175.0,6.0,16.0,195.0,178.37,143.44
2017,12,5,15,15,45.0,158.0,5.95,15.5,175.5,157.61,126.41
2017,12,5,15,30,42.0,141.0,5.9,15.0,156.0,137.4,109.64
2017,12,5,15,45,36.5,122.5,5.85,15.0,134.0,115.89,91.52
2017,12,5,16,0,31.0,104.0,5.8,15.0,112.0,95.3,74.14
2017,12,5,16,15,22.5,84.5,5.55,14.5,90.0,74.55,56.88
2017,12,5,16,30,14.0,65.0,5.3,14.0,68.0,55.84,41.28
2017,12,5,16,45,7.0,45.5,5.05,13.5,47.0,38.66,28.0
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,22.64,12.36
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,11.82,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,4.5,1.0,0.88,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.75,0.0
2017,12,6,8,15,0.0,3.0,3.05,5.0,3.0,2.63,0.0
2017,12,6,8,30,0.0,4.0,3.0,5.0,4.0,3.51,0.0
2017,12,6,8,45,0.0,5.0,2.95,5.0,5.0,4.39,0.0
2017,12,6,9,0,0.0,6.0,2.9,5.0,6.0,5.27,0.0
2017,12,6,9,15,0.0,6.0,2.9,5.0,6.0,5.27,0.0
2017,12,6,9,30,0.0,6.0,2.9,5.0,6.0,5.27,0.0
2017,12,6,9,45,0.0,54.5,2.95,5.0,54.5,48.12,36.87
2017,12,6,10,0,0.0,103.0,3.0,5.0,103.0,93.47,76.29
2017,12,6,10,15,0.0,105.5,3.05,5.0,105.5,95.4,77.74
2017,12,6,10,30,0.0,108.0,3.1,5.0,108.0,97.44,79.34
2017,12,6,10,45,0.0,120.5,3.2,5.0,120.5,109.39,89.48
2017,12,6,11,0,0.0,133.0,3.3,5.0,133.0,121.35,99.57
2017,12,6,11,15,4.5,165.5,3.4,5.0,168.5,157.49,130.41
2017,12,6,11,30,9.0,198.0,3.5,5.0,204.0,193.97,161.21
2017,12,6,11,45,4.5,179.5,3.6,5.5,182.5,170.17,140.53
2017,12,6,12,0,0.0,161.0,3.7,6.0,161.0,147.32,120.79
2017,12,6,12,15,0.0,144.0,3.8,6.0,144.0,130.5,106.56
2017,12,6,12,30,0.0,127.0,3.9,6.0,127.0,114.14,92.69
2017,12,6,12,45,0.0,93.0,4.0,6.5,93.0,82.46,65.54
2017,12,6,13,0,0.0,59.0,4.1,7.0,59.0,52.19,39.5
2017,12,6,13,15,0.0,52.0,4.1,7.0,52.0,45.98,34.19
2017,12,6,13,30,0.0,45.0,4.1,7.0,45.0,39.76,28.86
2017,12,6,13,45,5.0,116.0,4.15,7.0,119.0,106.7,86.61
2017,12,6,14,0,10.0,187.0,4.2,7.0,193.0,175.57,145.22
2017,12,6,14,15,5.0,122.5,4.15,6.5,125.5,112.07,91.47
2017,12,6,14,30,0.0,58.0,4.1,6.0,58.0,51.25,39.19
2017,12,6,14,45,0.0,36.5,4.05,6.0,36.5,32.19,22.65
2017,12,6,15,0,0.0,15.0,4.0,6.0,15.0,13.2,5.99
2017,12,6,15,15,0.0,13.0,3.9,6.0,13.0,11.44,4.46
2017,12,6,15,30,0.0,11.0,3.8,6.0,11.0,9.67,2.91
2017,12,6,15,45,0.0,9.5,3.75,6.0,9.5,8.35,1.75
2017,12,6,16,0,0.0,8.0,3.7,6.0,8.0,7.02,0.57
2017,12,6,16,15,0.0,6.5,3.45,5.5,6.5,5.7,0.0
2017,12,6,16,30,0.0,5.0,3.2,5.0,5.0,4.38,0.0
2017,12,6,16,45,0.0,3.5,2.95,5.0,3.5,3.07,0.0
2017,12,6,17,0,0.0,2.0,2.7,5.0,2.0,1.75,0.0
2017,12,6,17,15,0.0,1.0,2.45,5.0,1.0,0.91,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.55,0.0
2017,12,7,7,45,0.0,14.5,2.6,5.5,14.5,12.75,4.25
2017,12,7,8,0,0.0,24.0,2.6,6.0,24.0,21.13,12.48
2017,12,7,8,15,0.0,35.5,2.7,6.0,35.5,31.3,21.72
2017,12,7,8,30,0.0,47.0,2.8,6.0,47.0,41.49,30.91
2017,12,7,8,45,0.0,58.5,2.9,6.0,58.5,52.08,40.36
2017,12,7,9,0,0.0,70.0,3.0,6.0,70.0,63.06,50.02
2017,12,7,9,15,0.0,73.5,3.15,6.0,73.5,65.66,52.24
2017,12,7,9,30,0.0,77.0,3.3,6.0,77.0,68.52,54.62
2017,12,7,9,45,0.0,80.5,3.5,6.0,80.5,71.51,57.11
2017,12,7,10,0,0.0,84.0,3.7,6.0,84.0,74.6,59.65
2017,12,7,10,15,0.0,107.5,3.9,6.0,107.5,97.44,79.27
2017,12,7,10,30,0.0,131.0,4.1,6.0,131.0,120.59,98.98
2017,12,7,10,45,0.0,134.5,4.35,6.5,134.5,123.44,101.04
2017,12,7,11,0,0.0,138.0,4.6,7.0,138.0,126.38,103.21
2017,12,7,11,15,0.0,135.0,4.75,7.0,135.0,122.94,100.17
2017,12,7,11,30,0.0,132.0,4.9,7.0,132.0,119.68,97.29
2017,12,7,11,45,2.5,160.0,5.05,7.0,161.5,148.99,122.2
2017,12,7,12,0,5.0,188.0,5.2,7.0,191.0,178.5,147.11
2017,12,7,12,15,7.0,195.0,5.3,7.0,199.5,186.47,153.82
2017,12,7,12,30,9.0,202.0,5.4,7.0,208.0,194.31,160.47
2017,12,7,12,45,4.5,153.0,5.5,7.0,156.0,142.24,116.46
2017,12,7,13,0,0.0,104.0,5.6,7.0,104.0,92.57,74.12
2017,12,7,13,15,6.5,153.5,5.65,6.5,157.0,143.44,117.98
2017,12,7,13,30,13.0,203.0,5.7,6.0,210.0,194.74,161.95
2017,12,7,13,45,6.5,175.5,5.8,6.0,179.0,163.28,135.23
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,133.01,109.49
2017,12,7,14,15,0.0,127.5,5.85,6.0,127.5,113.91,93.3
2017,12,7,14,30,0.0,107.0,5.8,6.0,107.0,95.13,77.28
2017,12,7,14,45,0.0,119.5,5.75,6.0,119.5,106.35,87.18
2017,12,7,15,0,0.0,132.0,5.7,6.0,132.0,117.4,96.94
2017,12,7,15,15,0.0,118.5,5.5,5.5,118.5,104.95,86.5
2017,12,7,15,30,0.0,105.0,5.3,5.0,105.0,92.63,76.05
2017,12,7,15,45,0.0,90.5,5.15,4.5,90.5,79.54,64.79
2017,12,7,16,0,0.0,76.0,5.0,4.0,76.0,66.59,53.46
2017,12,7,16,15,0.0,61.0,4.8,3.5,61.0,53.36,41.7
2017,12,7,16,30,0.0,46.0,4.6,3.0,46.0,40.31,29.91
2017,12,7,16,45,0.0,32.0,4.4,2.5,32.0,28.23,19.93
2017,12,7,17,0,0.0,18.0,4.2,2.0,18.0,15.84,7.5
2017,12,7,17,15,0.0,9.0,3.95,1.5,9.0,8.19,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.01,0.0
2017,12,8,7,45,263.5,29.0,1.9,0.0,63.0,238.24,181.01
2017,12,8,8,0,527.0,36.0,2.0,0.0,104.0,424.21,361.06
2017,12,8,8,15,607.0,42.5,1.95,0.5,153.0,509.98,437.71
2017,12,8,8,30,687.0,49.0,1.9,1.0,202.0,599.09,512.3
2017,12,8,8,45,738.0,53.5,1.85,1.5,251.0,666.32,565.6
2017,12,8,9,0,789.0,58.0,1.8,2.0,300.0,733.91,616.49
2017,12,8,9,15,822.0,61.5,1.75,2.5,346.0,785.17,652.68
2017,12,8,9,30,855.0,65.0,1.7,3.0,392.0,834.9,686.42
2017,12,8,9,45,878.5,67.0,1.7,4.0,433.5,872.44,709.5
2017,12,8,10,0,902.0,69.0,1.7,5.0,475.0,898.53,723.85
2017,12,8,10,15,918.0,71.0,1.8,5.5,509.5,923.62,739.97
2017,12,8,10,30,934.0,73.0,1.9,6.0,544.0,945.41,753.68
2017,12,8,10,45,945.5,74.0,2.05,6.5,572.0,958.31,761.77
2017,12,8,11,0,957.0,75.0,2.2,7.0,600.0,967.51,767.4
2017,12,8,11,15,964.0,76.0,2.3,7.5,619.5,968.8,767.01
2017,12,8,11,30,971.0,77.0,2.4,8.0,639.0,966.2,764.11
2017,12,8,11,45,972.5,78.5,2.5,8.5,649.5,955.42,755.62
2017,12,8,12,0,974.0,80.0,2.6,9.0,660.0,940.82,744.62
2017,12,8,12,15,974.5,80.0,2.65,9.0,662.5,919.85,730.1
2017,12,8,12,30,975.0,80.0,2.7,9.0,665.0,895.27,713.1
2017,12,8,12,45,972.5,80.0,2.8,9.5,658.5,864.8,691.0
2017,12,8,13,0,970.0,80.0,2.9,10.0,652.0,831.11,666.52
2017,12,8,13,15,964.0,79.5,2.95,10.0,636.5,791.26,638.26
2017,12,8,13,30,958.0,79.0,3.0,10.0,621.0,748.77,607.82
2017,12,8,13,45,947.5,78.0,3.1,10.0,597.5,700.41,570.6
2017,12,8,14,0,937.0,77.0,3.2,10.0,574.0,650.24,530.83
2017,12,8,14,15,923.5,75.5,3.2,10.0,543.0,596.32,486.64
2017,12,8,14,30,910.0,74.0,3.2,10.0,512.0,541.39,440.4
2017,12,8,14,45,887.0,73.0,3.25,10.0,473.5,482.76,389.96
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,423.25,337.36
2017,12,8,15,15,836.0,68.5,3.1,9.5,392.0,360.42,281.02
2017,12,8,15,30,808.0,65.0,2.9,9.0,349.0,299.43,225.14
2017,12,8,15,45,767.5,61.0,2.7,9.0,301.0,237.25,168.16
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,179.01,116.15
2017,12,8,16,15,664.5,51.0,2.1,8.5,204.0,120.73,69.46
2017,12,8,16,30,602.0,45.0,1.7,8.0,155.0,69.73,36.87
2017,12,8,16,45,499.0,36.0,1.35,7.5,108.5,28.77,20.01
2017,12,8,17,0,396.0,27.0,1.0,7.0,62.0,22.09,12.46
2017,12,8,17,15,198.0,13.5,0.95,6.5,31.0,12.28,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,130.0,6.5,4.0,1.0,10.0,0.0,0.0
2017,12,9,7,30,260.0,13.0,4.1,1.0,20.0,161.89,0.0
2017,12,9,7,45,403.0,22.0,4.2,1.5,60.5,307.93,229.93
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,431.41,367.62
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,514.25,442.98
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,600.9,516.05
2017,12,9,8,45,739.5,48.5,3.9,5.0,244.0,659.88,563.03
2017,12,9,9,0,778.0,54.0,3.8,6.0,291.0,718.71,607.49
2017,12,9,9,15,809.5,57.5,3.85,7.0,336.0,768.39,643.36
2017,12,9,9,30,841.0,61.0,3.9,8.0,381.0,816.58,676.81
2017,12,9,9,45,864.0,63.0,3.95,9.5,421.0,844.84,692.98
2017,12,9,10,0,887.0,65.0,4.0,11.0,461.0,878.97,713.17
2017,12,9,10,15,902.5,66.5,4.3,12.0,495.0,902.94,728.37
2017,12,9,10,30,918.0,68.0,4.6,13.0,529.0,923.69,741.64
2017,12,9,10,45,929.5,69.0,4.9,14.0,556.0,936.73,749.21
2017,12,9,11,0,941.0,70.0,5.2,15.0,583.0,946.13,754.16
2017,12,9,11,15,947.5,70.5,5.2,15.0,602.0,946.62,753.51
2017,12,9,11,30,954.0,71.0,5.2,15.0,621.0,943.31,750.34
2017,12,9,11,45,959.0,70.5,5.25,15.5,632.5,933.59,741.63
2017,12,9,12,0,964.0,70.0,5.3,16.0,644.0,920.08,730.37
2017,12,9,12,15,964.5,70.5,5.25,16.0,646.0,900.18,715.41
2017,12,9,12,30,965.0,71.0,5.2,16.0,648.0,876.71,698.0
2017,12,9,12,45,964.0,70.0,5.2,16.5,642.0,846.79,674.95
2017,12,9,13,0,963.0,69.0,5.2,17.0,636.0,813.63,649.61
2017,12,9,13,15,958.0,68.5,5.15,17.0,621.5,775.02,621.24
2017,12,9,13,30,953.0,68.0,5.1,17.0,607.0,733.73,590.77
2017,12,9,13,45,946.0,66.5,5.05,17.0,584.5,687.55,554.68
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,639.28,515.67
2017,12,9,14,15,927.0,63.5,4.85,17.0,532.5,586.37,471.85
2017,12,9,14,30,915.0,62.0,4.7,17.0,503.0,532.31,426.1
2017,12,9,14,45,892.5,62.0,4.6,17.0,466.0,474.17,376.14
2017,12,9,15,0,870.0,62.0,4.5,17.0,429.0,416.45,325.27
2017,12,9,15,15,845.5,59.5,4.1,16.5,387.0,356.25,271.52
2017,12,9,15,30,821.0,57.0,3.7,16.0,345.0,296.52,217.42
2017,12,9,15,45,784.5,53.5,3.35,15.5,299.0,235.13,162.23
2017,12,9,16,0,748.0,50.0,3.0,15.0,253.0,177.15,111.3
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.5,119.6,66.01
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,68.6,34.01
