Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.5,15.0,3.9,7.5,40.0,190.17,67.16
2017,12,20,8,0,481.0,30.0,4.1,8.0,80.0,377.49,306.85
2017,12,20,8,15,570.5,37.0,4.0,8.5,127.0,467.18,392.59
2017,12,20,8,30,660.0,44.0,3.9,9.0,174.0,561.48,473.3
2017,12,20,8,45,712.0,48.5,3.85,9.5,222.0,628.43,528.38
2017,12,20,9,0,764.0,53.0,3.8,10.0,270.0,696.06,581.26
2017,12,20,9,15,798.0,56.5,3.8,11.0,315.5,747.95,618.74
2017,12,20,9,30,832.0,60.0,3.8,12.0,361.0,798.6,653.79
2017,12,20,9,45,856.5,62.0,3.85,13.0,401.5,828.96,672.76
2017,12,20,10,0,881.0,64.0,3.9,14.0,442.0,865.14,695.63
2017,12,20,10,15,897.0,66.0,3.85,14.5,477.0,891.18,711.36
2017,12,20,10,30,913.0,68.0,3.8,15.0,512.0,914.09,724.71
2017,12,20,10,45,925.0,69.0,3.75,16.0,540.0,928.73,730.7
2017,12,20,11,0,937.0,70.0,3.7,17.0,568.0,939.82,734.23
2017,12,20,11,15,944.5,70.5,3.55,17.5,588.5,942.52,732.7
2017,12,20,11,30,952.0,71.0,3.4,18.0,609.0,941.44,728.73
2017,12,20,11,45,956.0,71.5,3.3,18.5,621.0,933.45,720.48
2017,12,20,12,0,960.0,72.0,3.2,19.0,633.0,921.68,709.86
2017,12,20,12,15,961.0,72.5,3.1,19.5,637.0,903.61,695.09
2017,12,20,12,30,962.0,73.0,3.0,20.0,641.0,881.92,678.06
2017,12,20,12,45,960.0,73.0,2.9,20.5,636.5,853.74,656.7
2017,12,20,13,0,958.0,73.0,2.8,21.0,632.0,822.31,633.25
2017,12,20,13,15,953.5,72.5,2.65,21.0,619.0,785.39,606.9
2017,12,20,13,30,949.0,72.0,2.5,21.0,606.0,745.7,578.58
2017,12,20,13,45,940.0,71.5,2.4,21.5,585.0,700.49,544.25
2017,12,20,14,0,931.0,71.0,2.3,22.0,564.0,653.28,507.03
2017,12,20,14,15,919.5,69.5,2.15,21.5,535.5,601.8,467.6
2017,12,20,14,30,908.0,68.0,2.0,21.0,507.0,549.07,426.1
2017,12,20,14,45,891.0,66.0,1.85,21.0,471.5,492.22,379.52
2017,12,20,15,0,874.0,64.0,1.7,21.0,436.0,435.2,331.56
2017,12,20,15,15,850.0,61.5,1.5,20.5,395.0,375.25,280.61
2017,12,20,15,30,826.0,59.0,1.3,20.0,354.0,315.85,228.91
2017,12,20,15,45,790.0,56.0,1.1,19.5,308.5,254.63,175.53
2017,12,20,16,0,754.0,53.0,0.9,19.0,263.0,196.63,125.39
2017,12,20,16,15,699.0,48.0,0.95,18.0,215.0,137.78,78.45
2017,12,20,16,30,644.0,43.0,1.0,17.0,167.0,85.07,42.4
2017,12,20,16,45,549.0,35.5,1.05,16.5,120.0,36.01,25.6
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,24.78,14.88
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,12.08,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,180.28,51.57
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,357.29,284.86
2017,12,21,8,15,540.5,37.5,3.45,12.5,122.0,446.34,369.24
2017,12,21,8,30,630.0,45.0,3.5,13.0,168.0,540.16,448.65
2017,12,21,8,45,681.5,50.0,3.55,14.0,215.0,606.49,501.82
2017,12,21,9,0,733.0,55.0,3.6,15.0,262.0,673.56,552.83
2017,12,21,9,15,766.5,58.5,3.55,15.5,306.0,724.33,589.85
2017,12,21,9,30,800.0,62.0,3.5,16.0,350.0,773.91,624.61
2017,12,21,9,45,647.0,100.5,3.5,17.0,350.5,711.99,574.58
2017,12,21,10,0,494.0,139.0,3.5,18.0,351.0,627.15,507.23
2017,12,21,10,15,489.5,154.5,3.75,18.5,378.5,645.98,520.3
2017,12,21,10,30,485.0,170.0,4.0,19.0,406.0,662.31,530.73
2017,12,21,10,45,683.5,124.5,4.25,19.5,476.5,794.53,628.99
2017,12,21,11,0,882.0,79.0,4.5,20.0,547.0,901.89,704.77
2017,12,21,11,15,888.0,80.0,4.6,20.5,566.0,904.03,703.97
2017,12,21,11,30,894.0,81.0,4.7,21.0,585.0,902.62,701.52
2017,12,21,11,45,878.0,89.0,4.85,21.5,592.5,894.99,695.17
2017,12,21,12,0,862.0,97.0,5.0,22.0,600.0,875.55,680.54
2017,12,21,12,15,862.0,97.0,5.0,22.0,603.0,857.21,667.27
2017,12,21,12,30,862.0,97.0,5.0,22.0,606.0,835.61,651.76
2017,12,21,12,45,845.0,102.5,5.0,22.5,598.5,803.54,627.51
2017,12,21,13,0,828.0,108.0,5.0,23.0,591.0,769.13,601.69
2017,12,21,13,15,821.0,107.0,4.9,23.0,578.0,733.08,575.39
2017,12,21,13,30,814.0,106.0,4.8,23.0,565.0,694.83,546.52
2017,12,21,13,45,785.5,110.5,4.7,23.0,541.0,646.17,508.71
2017,12,21,14,0,757.0,115.0,4.6,23.0,517.0,598.98,471.47
2017,12,21,14,15,741.5,112.5,4.35,22.5,489.0,550.33,433.18
2017,12,21,14,30,726.0,110.0,4.1,22.0,461.0,501.25,393.92
2017,12,21,14,45,687.5,106.0,3.95,22.0,420.0,439.7,343.7
2017,12,21,15,0,649.0,102.0,3.8,22.0,379.0,380.69,294.57
2017,12,21,15,15,627.0,99.5,3.45,21.5,346.5,332.04,252.82
2017,12,21,15,30,605.0,97.0,3.1,21.0,314.0,284.76,211.4
2017,12,21,15,45,541.0,94.5,2.8,21.0,269.5,228.55,163.62
2017,12,21,16,0,477.0,92.0,2.5,21.0,225.0,176.55,120.41
2017,12,21,16,15,417.0,81.0,2.3,20.5,182.0,127.29,81.61
2017,12,21,16,30,357.0,70.0,2.1,20.0,139.0,84.98,51.85
2017,12,21,16,45,258.5,55.0,1.95,19.5,98.0,45.98,30.01
2017,12,21,17,0,160.0,40.0,1.8,19.0,57.0,31.82,20.46
2017,12,21,17,15,80.0,20.0,1.8,18.5,28.5,16.34,0.0
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,7.46,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,14.95,6.22
2017,12,22,8,15,0.0,30.5,1.25,18.0,30.5,26.88,16.66
2017,12,22,8,30,0.0,44.0,1.4,18.0,44.0,38.91,27.06
2017,12,22,8,45,0.0,58.5,1.55,18.5,58.5,53.32,39.3
2017,12,22,9,0,0.0,73.0,1.7,19.0,73.0,67.59,51.25
2017,12,22,9,15,0.0,86.5,1.6,19.0,86.5,80.65,62.11
2017,12,22,9,30,0.0,100.0,1.5,19.0,100.0,93.67,72.8
2017,12,22,9,45,0.0,82.0,1.45,19.5,82.0,73.4,55.73
2017,12,22,10,0,0.0,64.0,1.4,20.0,64.0,56.56,41.59
2017,12,22,10,15,0.0,69.5,1.25,20.0,69.5,61.45,45.55
2017,12,22,10,30,0.0,75.0,1.1,20.0,75.0,66.35,49.48
2017,12,22,10,45,0.0,50.5,1.0,20.5,50.5,44.61,31.39
2017,12,22,11,0,0.0,26.0,0.9,21.0,26.0,22.94,13.39
2017,12,22,11,15,0.0,48.0,1.05,21.0,48.0,42.41,29.44
2017,12,22,11,30,0.0,70.0,1.2,21.0,70.0,61.95,45.38
2017,12,22,11,45,0.0,50.0,1.4,21.0,50.0,44.2,30.8
2017,12,22,12,0,0.0,30.0,1.6,21.0,30.0,26.49,16.23
2017,12,22,12,15,0.0,33.0,2.05,20.5,33.0,29.15,18.46
2017,12,22,12,30,0.0,36.0,2.5,20.0,36.0,31.8,20.69
2017,12,22,12,45,0.0,32.0,3.0,20.0,32.0,28.26,17.76
2017,12,22,13,0,0.0,28.0,3.5,20.0,28.0,24.72,14.84
2017,12,22,13,15,0.0,27.5,3.95,19.5,27.5,24.28,14.52
2017,12,22,13,30,0.0,27.0,4.4,19.0,27.0,23.83,14.2
2017,12,22,13,45,53.0,135.0,4.85,18.5,163.0,161.05,128.52
2017,12,22,14,0,106.0,243.0,5.3,18.0,299.0,298.48,240.17
2017,12,22,14,15,62.0,212.5,5.45,17.0,245.0,236.29,190.18
2017,12,22,14,30,18.0,182.0,5.6,16.0,191.0,173.97,139.68
2017,12,22,14,45,9.0,109.0,5.85,15.5,113.5,101.2,79.74
2017,12,22,15,0,0.0,36.0,6.1,15.0,36.0,31.74,21.4
2017,12,22,15,15,0.0,32.5,6.2,14.0,32.5,28.64,18.91
2017,12,22,15,30,0.0,29.0,6.3,13.0,29.0,25.54,16.37
2017,12,22,15,45,0.0,25.0,6.4,12.0,25.0,22.0,13.42
2017,12,22,16,0,0.0,21.0,6.5,11.0,21.0,18.47,10.41
2017,12,22,16,15,0.0,17.0,6.55,10.0,17.0,14.94,7.36
2017,12,22,16,30,0.0,13.0,6.6,9.0,13.0,11.42,4.25
2017,12,22,16,45,0.0,9.0,6.65,8.0,9.0,7.9,1.12
2017,12,22,17,0,0.0,5.0,6.7,7.0,5.0,4.38,0.0
2017,12,22,17,15,0.0,2.5,6.7,6.5,2.5,2.19,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,176.6,29.43
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,360.45,295.14
2017,12,23,8,15,536.0,39.0,2.95,2.5,122.0,451.51,385.41
2017,12,23,8,30,631.0,47.0,2.9,3.0,169.0,541.48,464.32
2017,12,23,8,45,688.0,52.0,2.9,4.0,217.0,612.38,522.76
2017,12,23,9,0,745.0,57.0,2.9,5.0,265.0,684.17,578.78
2017,12,23,9,15,781.5,60.5,2.8,5.5,311.0,737.95,618.67
2017,12,23,9,30,818.0,64.0,2.7,6.0,357.0,790.59,656.08
2017,12,23,9,45,844.0,66.5,2.65,6.5,398.5,831.41,683.61
2017,12,23,10,0,870.0,69.0,2.6,7.0,440.0,869.89,708.74
2017,12,23,10,15,887.0,71.0,2.4,7.5,475.5,888.31,717.33
2017,12,23,10,30,904.0,73.0,2.2,8.0,511.0,912.27,729.73
2017,12,23,10,45,917.0,74.5,2.0,8.5,539.5,928.68,736.29
2017,12,23,11,0,930.0,76.0,1.8,9.0,568.0,941.56,740.17
2017,12,23,11,15,937.5,77.0,1.6,9.0,589.0,945.18,738.77
2017,12,23,11,30,945.0,78.0,1.4,9.0,610.0,945.04,734.78
2017,12,23,11,45,943.5,81.0,1.25,9.5,622.0,935.6,723.92
2017,12,23,12,0,942.0,84.0,1.1,10.0,634.0,922.47,710.79
2017,12,23,12,15,943.5,84.0,1.05,10.0,638.5,904.72,697.74
2017,12,23,12,30,945.0,84.0,1.0,10.0,643.0,883.42,682.47
2017,12,23,12,45,945.0,83.5,0.95,10.5,639.0,856.87,662.54
2017,12,23,13,0,945.0,83.0,0.9,11.0,635.0,827.0,640.53
2017,12,23,13,15,940.5,82.5,0.95,11.0,622.5,790.65,616.77
2017,12,23,13,30,936.0,82.0,1.0,11.0,610.0,751.56,590.85
2017,12,23,13,45,831.5,99.0,1.1,11.5,556.0,666.86,528.68
2017,12,23,14,0,727.0,116.0,1.2,12.0,502.0,584.02,466.01
2017,12,23,14,15,687.5,119.0,1.2,12.0,469.5,528.7,423.17
2017,12,23,14,30,648.0,122.0,1.2,12.0,437.0,475.04,380.34
2017,12,23,14,45,436.0,153.0,1.25,12.0,358.5,364.83,292.85
2017,12,23,15,0,224.0,184.0,1.3,12.0,280.0,268.24,215.79
2017,12,23,15,15,216.0,168.0,1.15,12.0,254.0,235.88,188.57
2017,12,23,15,30,208.0,152.0,1.0,12.0,228.0,204.32,161.36
2017,12,23,15,45,201.5,133.5,0.9,12.0,199.0,174.0,134.94
2017,12,23,16,0,195.0,115.0,0.8,12.0,170.0,141.55,106.74
2017,12,23,16,15,178.5,96.0,0.8,11.5,139.5,108.27,78.96
2017,12,23,16,30,162.0,77.0,0.8,11.0,109.0,77.22,54.28
2017,12,23,16,45,137.5,57.5,0.85,10.5,79.0,48.02,33.6
2017,12,23,17,0,113.0,38.0,0.9,10.0,49.0,30.32,20.29
2017,12,23,17,15,56.5,19.0,0.95,9.5,24.5,15.58,0.0
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,169.42,14.84
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,347.37,281.2
2017,12,24,8,15,519.5,37.0,3.8,6.0,117.0,429.41,363.97
2017,12,24,8,30,614.0,45.0,3.9,7.0,163.0,526.49,447.98
2017,12,24,8,45,671.0,50.0,4.0,8.0,210.0,596.57,506.09
2017,12,24,9,0,728.0,55.0,4.1,9.0,257.0,667.77,562.32
2017,12,24,9,15,601.0,83.5,4.7,9.5,269.0,626.09,530.35
2017,12,24,9,30,474.0,112.0,5.3,10.0,281.0,562.3,479.0
2017,12,24,9,45,442.0,133.0,5.9,11.0,305.0,568.95,482.44
2017,12,24,10,0,410.0,154.0,6.5,12.0,329.0,571.92,482.22
2017,12,24,10,15,276.0,186.0,6.65,12.0,308.0,478.43,402.33
2017,12,24,10,30,142.0,218.0,6.8,12.0,287.0,380.95,318.07
2017,12,24,10,45,320.0,202.0,7.0,12.5,368.5,534.57,447.25
2017,12,24,11,0,498.0,186.0,7.2,13.0,450.0,690.54,573.65
2017,12,24,11,15,535.0,181.0,7.2,13.0,474.0,713.67,591.35
2017,12,24,11,30,572.0,176.0,7.2,13.0,498.0,734.23,607.4
2017,12,24,11,45,381.5,225.5,7.25,13.0,442.5,597.28,494.27
2017,12,24,12,0,191.0,275.0,7.3,13.0,387.0,465.34,383.27
2017,12,24,12,15,321.5,252.0,7.25,12.5,442.0,557.45,461.25
2017,12,24,12,30,452.0,229.0,7.2,12.0,497.0,642.52,531.95
2017,12,24,12,45,521.5,204.0,7.15,12.0,511.0,655.88,543.55
2017,12,24,13,0,591.0,179.0,7.1,12.0,525.0,663.54,550.63
2017,12,24,13,15,619.5,165.5,6.95,12.0,522.0,652.89,541.79
2017,12,24,13,30,648.0,152.0,6.8,12.0,519.0,633.12,525.67
2017,12,24,13,45,752.5,121.0,6.7,12.0,533.0,641.1,532.38
2017,12,24,14,0,857.0,90.0,6.6,12.0,547.0,637.01,528.59
2017,12,24,14,15,461.5,150.0,6.45,11.5,395.0,426.73,354.94
2017,12,24,14,30,66.0,210.0,6.3,11.0,243.0,231.86,190.96
2017,12,24,14,45,336.0,162.0,6.2,11.0,309.0,320.3,264.93
2017,12,24,15,0,606.0,114.0,6.1,11.0,375.0,377.93,308.32
2017,12,24,15,15,571.5,112.0,5.85,10.5,340.0,327.2,262.85
2017,12,24,15,30,537.0,110.0,5.6,10.0,305.0,276.3,216.98
2017,12,24,15,45,511.5,99.0,5.45,9.5,265.5,225.88,171.12
2017,12,24,16,0,486.0,88.0,5.3,9.0,226.0,177.98,127.8
2017,12,24,16,15,443.0,76.5,4.95,8.5,185.5,129.92,86.83
2017,12,24,16,30,400.0,65.0,4.6,8.0,145.0,86.8,53.88
2017,12,24,16,45,333.5,51.0,4.35,7.5,105.5,46.28,29.75
2017,12,24,17,0,267.0,37.0,4.1,7.0,66.0,28.87,19.35
2017,12,24,17,15,133.5,18.5,3.85,6.5,33.0,14.53,0.43
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,187.0,15.5,2.6,0.0,34.0,155.15,1.91
2017,12,25,8,0,374.0,31.0,2.9,0.0,68.0,316.58,259.47
2017,12,25,8,15,469.0,40.0,3.05,0.5,112.5,406.13,349.82
2017,12,25,8,30,564.0,49.0,3.2,1.0,157.0,502.24,436.0
2017,12,25,8,45,615.5,56.5,3.4,2.0,203.0,568.94,492.82
2017,12,25,9,0,667.0,64.0,3.6,3.0,249.0,637.0,548.11
2017,12,25,9,15,705.5,68.5,3.55,3.5,293.5,691.17,590.11
2017,12,25,9,30,744.0,73.0,3.5,4.0,338.0,739.2,625.75
2017,12,25,9,45,766.0,77.5,3.45,4.5,377.5,777.95,653.08
2017,12,25,10,0,788.0,82.0,3.4,5.0,417.0,814.44,678.02
2017,12,25,10,15,806.5,85.0,3.35,5.5,451.5,843.45,696.8
2017,12,25,10,30,825.0,88.0,3.3,6.0,486.0,869.56,713.19
2017,12,25,10,45,833.0,91.5,3.25,6.5,513.0,883.7,720.57
2017,12,25,11,0,841.0,95.0,3.2,7.0,540.0,894.45,725.57
2017,12,25,11,15,849.5,96.5,3.2,7.5,560.5,899.75,727.06
2017,12,25,11,30,858.0,98.0,3.2,8.0,581.0,901.5,726.15
2017,12,25,11,45,866.0,97.5,3.2,8.5,594.5,896.83,720.78
2017,12,25,12,0,874.0,97.0,3.2,9.0,608.0,888.54,713.01
2017,12,25,12,15,511.5,188.5,3.25,9.0,488.0,663.28,542.36
2017,12,25,12,30,149.0,280.0,3.3,9.0,368.0,422.02,345.97
2017,12,25,12,45,146.0,279.5,3.4,9.5,365.5,411.91,338.27
2017,12,25,13,0,143.0,279.0,3.5,10.0,363.0,401.55,329.37
2017,12,25,13,15,360.5,229.5,3.55,10.0,435.0,512.59,422.53
2017,12,25,13,30,578.0,180.0,3.6,10.0,507.0,608.6,500.31
2017,12,25,13,45,582.0,169.5,3.65,10.5,489.5,574.18,471.62
2017,12,25,14,0,586.0,159.0,3.7,11.0,472.0,537.93,441.8
2017,12,25,14,15,457.5,180.0,3.65,11.0,417.0,455.13,373.85
2017,12,25,14,30,329.0,201.0,3.6,11.0,362.0,375.11,307.88
2017,12,25,14,45,318.0,188.0,3.6,11.0,334.5,337.62,276.55
2017,12,25,15,0,307.0,175.0,3.6,11.0,307.0,300.86,245.11
2017,12,25,15,15,288.5,163.0,3.4,10.5,278.0,263.09,212.71
2017,12,25,15,30,270.0,151.0,3.2,10.0,249.0,227.04,181.36
2017,12,25,15,45,442.5,113.0,3.05,10.0,250.0,221.73,169.0
2017,12,25,16,0,615.0,75.0,2.9,10.0,251.0,195.51,136.42
2017,12,25,16,15,556.5,67.5,2.45,9.0,205.5,141.03,90.77
2017,12,25,16,30,498.0,60.0,2.0,8.0,160.0,93.29,55.33
2017,12,25,16,45,399.0,49.5,1.6,7.5,115.5,48.96,30.67
2017,12,25,17,0,300.0,39.0,1.2,7.0,71.0,32.34,22.48
2017,12,25,17,15,150.0,19.5,1.2,6.5,35.5,15.33,1.68
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,86.0,19.5,2.15,4.0,28.0,88.37,0.0
2017,12,26,8,0,172.0,39.0,2.3,4.0,56.0,199.07,158.85
2017,12,26,8,15,261.0,54.5,2.25,4.0,96.5,282.54,239.81
2017,12,26,8,30,350.0,70.0,2.2,4.0,137.0,373.24,321.03
2017,12,26,8,45,391.0,85.0,2.2,4.5,178.5,432.89,372.71
2017,12,26,9,0,432.0,100.0,2.2,5.0,220.0,494.01,423.5
2017,12,26,9,15,476.5,109.0,2.2,5.0,262.0,551.1,470.18
2017,12,26,9,30,521.0,118.0,2.2,5.0,304.0,608.88,515.89
2017,12,26,9,45,539.0,129.5,2.25,5.5,340.5,647.23,543.97
2017,12,26,10,0,557.0,141.0,2.3,6.0,377.0,684.04,570.4
2017,12,26,10,15,278.5,119.0,2.35,6.0,237.0,414.76,352.12
2017,12,26,10,30,0.0,97.0,2.4,6.0,97.0,86.98,69.78
2017,12,26,10,45,0.0,103.5,2.45,6.5,103.5,93.03,75.11
2017,12,26,11,0,0.0,110.0,2.5,7.0,110.0,99.09,80.01
2017,12,26,11,15,0.0,114.0,2.55,7.0,114.0,102.72,82.98
2017,12,26,11,30,0.0,118.0,2.6,7.0,118.0,106.36,85.98
2017,12,26,11,45,0.0,110.5,2.65,7.5,110.5,99.0,79.48
2017,12,26,12,0,0.0,103.0,2.7,8.0,103.0,91.83,73.2
2017,12,26,12,15,0.0,104.0,2.75,8.0,104.0,92.72,73.93
2017,12,26,12,30,0.0,105.0,2.8,8.0,105.0,93.6,74.67
2017,12,26,12,45,0.0,80.0,2.85,8.0,80.0,70.86,55.31
2017,12,26,13,0,0.0,55.0,2.9,8.0,55.0,48.64,36.33
2017,12,26,13,15,0.0,54.0,2.95,8.0,54.0,47.75,35.6
2017,12,26,13,30,0.0,53.0,3.0,8.0,53.0,46.86,34.86
2017,12,26,13,45,0.0,39.0,3.05,8.0,39.0,34.44,24.2
2017,12,26,14,0,0.0,25.0,3.1,8.0,25.0,22.05,13.51
2017,12,26,14,15,0.0,23.5,3.15,8.0,23.5,20.72,12.39
2017,12,26,14,30,0.0,22.0,3.2,8.0,22.0,19.39,11.26
2017,12,26,14,45,0.0,28.0,3.25,8.0,28.0,24.68,15.91
2017,12,26,15,0,0.0,34.0,3.3,8.0,34.0,29.98,20.57
2017,12,26,15,15,0.0,30.5,3.3,7.5,30.5,26.87,17.96
2017,12,26,15,30,0.0,27.0,3.3,7.0,27.0,23.78,15.32
2017,12,26,15,45,190.0,72.5,3.35,7.0,127.0,117.43,90.76
2017,12,26,16,0,380.0,118.0,3.4,7.0,227.0,184.87,139.02
2017,12,26,16,15,323.5,103.0,3.45,7.0,184.5,136.32,98.16
2017,12,26,16,30,267.0,88.0,3.5,7.0,142.0,96.05,67.05
2017,12,26,16,45,196.5,68.0,3.55,7.0,102.0,58.36,41.49
2017,12,26,17,0,126.0,48.0,3.6,7.0,62.0,37.59,27.07
2017,12,26,17,15,63.0,24.0,3.7,6.5,31.0,19.43,4.62
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,10.5,5.15,3.0,10.5,9.23,0.0
2017,12,27,8,0,0.0,21.0,5.2,3.0,21.0,18.5,9.53
2017,12,27,8,15,0.0,36.5,5.25,3.0,36.5,33.18,23.22
2017,12,27,8,30,0.0,52.0,5.3,3.0,52.0,49.0,37.63
2017,12,27,8,45,0.0,68.5,5.35,3.0,68.5,65.69,52.74
2017,12,27,9,0,0.0,85.0,5.4,3.0,85.0,82.13,67.45
2017,12,27,9,15,0.0,101.5,5.3,3.0,101.5,98.42,81.85
2017,12,27,9,30,0.0,118.0,5.2,3.0,118.0,114.63,95.98
2017,12,27,9,45,0.0,108.0,5.15,3.5,108.0,100.86,83.55
2017,12,27,10,0,0.0,98.0,5.1,4.0,98.0,89.08,72.91
2017,12,27,10,15,0.0,99.5,5.0,4.0,99.5,89.92,73.48
2017,12,27,10,30,0.0,101.0,4.9,4.0,101.0,90.93,74.2
2017,12,27,10,45,2.5,138.5,4.85,4.5,140.0,130.49,108.24
2017,12,27,11,0,5.0,176.0,4.8,5.0,179.0,171.0,142.56
2017,12,27,11,15,4.0,177.0,4.7,5.0,179.5,169.9,141.3
2017,12,27,11,30,3.0,178.0,4.6,5.0,180.0,169.01,140.3
2017,12,27,11,45,1.5,147.5,4.55,5.0,148.5,136.21,112.19
2017,12,27,12,0,0.0,117.0,4.5,5.0,117.0,105.06,85.42
2017,12,27,12,15,0.0,117.5,4.45,5.0,117.5,105.42,85.71
2017,12,27,12,30,0.0,118.0,4.4,5.0,118.0,105.79,86.01
2017,12,27,12,45,3.0,155.5,4.35,5.0,157.5,143.8,118.61
2017,12,27,13,0,6.0,193.0,4.3,5.0,197.0,182.24,151.29
2017,12,27,13,15,3.0,172.0,4.2,5.0,174.0,158.97,131.48
2017,12,27,13,30,0.0,151.0,4.1,5.0,151.0,136.43,112.32
2017,12,27,13,45,0.0,135.5,4.1,5.0,135.5,121.7,99.88
2017,12,27,14,0,0.0,120.0,4.1,5.0,120.0,107.22,87.59
2017,12,27,14,15,0.0,92.5,4.0,4.5,92.5,82.03,66.11
2017,12,27,14,30,0.0,65.0,3.9,4.0,65.0,57.47,44.94
2017,12,27,14,45,0.0,54.0,3.85,4.0,54.0,47.69,36.47
2017,12,27,15,0,0.0,43.0,3.8,4.0,43.0,37.94,27.96
2017,12,27,15,15,0.0,39.0,3.75,4.0,39.0,34.39,24.9
2017,12,27,15,30,0.0,35.0,3.7,4.0,35.0,30.84,21.81
2017,12,27,15,45,0.0,30.5,3.65,4.0,30.5,26.86,18.31
2017,12,27,16,0,0.0,26.0,3.6,4.0,26.0,22.88,14.77
2017,12,27,16,15,0.0,21.0,3.45,3.5,21.0,18.47,10.83
2017,12,27,16,30,0.0,16.0,3.3,3.0,16.0,14.06,6.85
2017,12,27,16,45,0.0,11.5,3.2,3.0,11.5,10.09,3.21
2017,12,27,17,0,0.0,7.0,3.1,3.0,7.0,6.14,0.0
2017,12,27,17,15,0.0,3.5,3.0,3.0,3.5,3.07,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,2.5,30.0,118.6,0.0
2017,12,28,8,0,253.0,36.0,1.9,3.0,60.0,245.52,196.01
2017,12,28,8,15,348.0,48.5,1.9,3.0,102.5,331.88,282.04
2017,12,28,8,30,443.0,61.0,1.9,3.0,145.0,427.48,367.37
2017,12,28,8,45,504.0,70.0,1.95,3.5,190.0,500.05,429.71
2017,12,28,9,0,565.0,79.0,2.0,4.0,235.0,574.45,490.08
2017,12,28,9,15,607.5,85.5,1.95,4.0,278.5,632.36,535.34
2017,12,28,9,30,650.0,92.0,1.9,4.0,322.0,689.95,578.81
2017,12,28,9,45,681.5,96.5,1.85,4.5,362.5,734.99,610.27
2017,12,28,10,0,713.0,101.0,1.8,5.0,403.0,778.39,639.67
2017,12,28,10,15,378.5,152.0,1.7,5.5,313.5,544.69,454.43
2017,12,28,10,30,44.0,203.0,1.6,6.0,224.0,257.66,213.96
2017,12,28,10,45,47.0,214.0,1.55,6.5,238.0,270.37,224.91
2017,12,28,11,0,50.0,225.0,1.5,7.0,252.0,283.05,234.4
2017,12,28,11,15,49.0,234.5,1.4,7.0,262.0,290.2,239.53
2017,12,28,11,30,48.0,244.0,1.3,7.0,272.0,297.26,244.61
2017,12,28,11,45,183.5,250.5,1.25,7.5,358.5,436.93,358.92
2017,12,28,12,0,319.0,257.0,1.2,8.0,445.0,572.05,463.09
2017,12,28,12,15,347.0,253.5,1.1,8.0,459.0,582.37,468.97
2017,12,28,12,30,375.0,250.0,1.0,8.0,473.0,590.41,474.29
2017,12,28,12,45,378.5,247.5,0.95,8.5,471.5,577.33,462.94
2017,12,28,13,0,382.0,245.0,0.9,9.0,470.0,562.78,450.73
2017,12,28,13,15,600.0,179.5,0.9,9.0,525.0,651.51,520.41
2017,12,28,13,30,818.0,114.0,0.9,9.0,580.0,714.69,568.12
2017,12,28,13,45,812.5,111.5,0.95,9.5,561.0,674.08,536.29
2017,12,28,14,0,807.0,109.0,1.0,10.0,542.0,631.51,503.64
2017,12,28,14,15,793.5,106.5,1.05,10.0,515.5,583.58,466.91
2017,12,28,14,30,780.0,104.0,1.1,10.0,489.0,533.41,427.37
2017,12,28,14,45,735.5,108.5,1.15,10.0,452.0,474.76,379.97
2017,12,28,15,0,691.0,113.0,1.2,10.0,415.0,418.65,333.35
2017,12,28,15,15,662.5,108.0,1.2,9.5,376.0,362.64,285.88
2017,12,28,15,30,634.0,103.0,1.2,9.0,337.0,308.69,238.8
2017,12,28,15,45,594.0,96.0,1.3,9.0,294.0,252.2,188.98
2017,12,28,16,0,554.0,89.0,1.4,9.0,251.0,199.74,142.64
2017,12,28,16,15,496.5,80.0,1.25,8.0,206.0,147.22,98.88
2017,12,28,16,30,439.0,71.0,1.1,7.0,161.0,98.93,62.15
2017,12,28,16,45,354.5,57.5,1.0,6.5,118.0,55.24,35.58
2017,12,28,17,0,270.0,44.0,0.9,6.0,75.0,34.28,24.53
2017,12,28,17,15,135.0,22.0,0.95,5.5,37.5,17.25,5.06
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.0,17.5,1.15,2.5,30.5,124.69,0.0
2017,12,29,8,0,278.0,35.0,1.3,3.0,61.0,256.63,203.88
2017,12,29,8,15,376.0,47.0,1.25,3.5,104.5,348.56,294.02
2017,12,29,8,30,474.0,59.0,1.2,4.0,148.0,447.28,379.84
2017,12,29,8,45,541.0,66.5,1.2,4.5,194.5,523.58,443.25
2017,12,29,9,0,608.0,74.0,1.2,5.0,241.0,601.93,504.74
2017,12,29,9,15,650.0,80.0,1.2,5.5,285.5,659.86,547.78
2017,12,29,9,30,692.0,86.0,1.2,6.0,330.0,717.42,588.98
2017,12,29,9,45,722.0,90.0,1.2,6.5,371.0,761.38,618.73
2017,12,29,10,0,752.0,94.0,1.2,7.0,412.0,803.58,646.52
2017,12,29,10,15,772.5,97.0,1.2,7.5,447.5,833.96,665.26
2017,12,29,10,30,793.0,100.0,1.2,8.0,483.0,861.66,681.95
2017,12,29,10,45,396.5,103.0,1.25,8.5,294.5,500.07,411.87
2017,12,29,11,0,0.0,106.0,1.3,9.0,106.0,95.2,75.25
2017,12,29,11,15,0.0,109.0,1.4,9.0,109.0,97.88,78.19
2017,12,29,11,30,0.0,112.0,1.5,9.0,112.0,100.58,80.37
2017,12,29,11,45,0.0,107.0,1.65,9.5,107.0,95.68,76.02
2017,12,29,12,0,0.0,102.0,1.8,10.0,102.0,90.89,71.81
2017,12,29,12,15,0.0,109.0,1.95,10.5,109.0,97.4,77.12
2017,12,29,12,30,0.0,116.0,2.1,11.0,116.0,103.9,82.4
2017,12,29,12,45,10.0,169.5,2.25,11.5,175.5,163.01,131.66
2017,12,29,13,0,20.0,223.0,2.4,12.0,235.0,222.93,180.57
2017,12,29,13,15,436.5,164.0,2.55,12.0,413.0,514.47,422.21
2017,12,29,13,30,853.0,105.0,2.7,12.0,591.0,731.32,590.63
2017,12,29,13,45,457.5,170.0,2.85,12.5,430.0,495.59,403.38
2017,12,29,14,0,62.0,235.0,3.0,13.0,269.0,264.05,213.75
2017,12,29,14,15,439.5,165.5,3.05,13.0,384.5,433.93,354.98
2017,12,29,14,30,817.0,96.0,3.1,13.0,500.0,546.1,442.11
2017,12,29,14,45,800.5,92.5,3.2,13.0,466.5,491.65,395.8
2017,12,29,15,0,784.0,89.0,3.3,13.0,433.0,437.16,349.02
2017,12,29,15,15,758.5,85.5,3.2,12.5,393.5,378.72,298.16
2017,12,29,15,30,733.0,82.0,3.1,12.0,354.0,322.22,247.65
2017,12,29,15,45,697.5,77.0,3.05,12.0,310.0,263.41,194.46
2017,12,29,16,0,662.0,72.0,3.0,12.0,266.0,207.88,144.38
2017,12,29,16,15,607.0,65.0,2.7,11.0,220.0,151.17,96.53
2017,12,29,16,30,552.0,58.0,2.4,10.0,174.0,100.68,58.28
2017,12,29,16,45,466.0,48.5,2.1,9.5,128.5,53.5,31.12
2017,12,29,17,0,380.0,39.0,1.8,9.0,83.0,32.05,22.32
2017,12,29,17,15,236.0,25.0,1.9,8.5,47.5,20.74,7.81
2017,12,29,17,30,92.0,11.0,2.0,8.0,12.0,10.01,0.0
2017,12,29,17,45,46.0,5.5,2.1,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,151.0,16.5,0.95,7.5,30.5,131.99,0.0
2017,12,30,8,0,302.0,33.0,1.1,8.0,61.0,270.29,209.96
2017,12,30,8,15,402.0,44.0,1.25,8.0,105.0,362.98,300.94
2017,12,30,8,30,502.0,55.0,1.4,8.0,149.0,462.74,387.78
2017,12,30,8,45,560.5,63.0,1.6,8.5,195.0,533.78,447.06
2017,12,30,9,0,619.0,71.0,1.8,9.0,241.0,606.59,505.17
2017,12,30,9,15,661.0,77.0,1.85,9.5,286.0,664.78,548.9
2017,12,30,9,30,703.0,83.0,1.9,10.0,331.0,722.64,590.87
2017,12,30,9,45,733.5,86.5,2.0,11.0,372.0,766.65,620.58
2017,12,30,10,0,764.0,90.0,2.1,12.0,413.0,808.91,648.34
2017,12,30,10,15,521.0,148.0,2.1,12.5,376.5,666.05,539.61
2017,12,30,10,30,278.0,206.0,2.1,13.0,340.0,504.85,410.39
2017,12,30,10,45,238.0,224.5,2.15,13.5,344.0,472.46,384.06
2017,12,30,11,0,198.0,243.0,2.2,14.0,348.0,455.82,368.75
2017,12,30,11,15,209.5,252.0,2.25,14.5,367.0,472.75,380.97
2017,12,30,11,30,221.0,261.0,2.3,15.0,386.0,488.78,392.23
2017,12,30,11,45,288.5,256.0,2.35,15.5,423.0,552.92,441.25
2017,12,30,12,0,356.0,251.0,2.4,16.0,460.0,598.04,475.11
2017,12,30,12,15,180.5,220.0,2.45,16.0,326.0,388.22,311.8
2017,12,30,12,30,5.0,189.0,2.5,16.0,192.0,178.79,141.41
2017,12,30,12,45,5.0,188.0,2.65,16.5,191.0,177.15,140.33
2017,12,30,13,0,5.0,187.0,2.8,17.0,190.0,175.56,138.85
2017,12,30,13,15,23.5,213.5,2.85,17.0,227.0,214.77,171.01
2017,12,30,13,30,42.0,240.0,2.9,17.0,264.0,263.24,210.07
2017,12,30,13,45,21.0,183.5,2.95,17.0,195.5,181.2,143.98
2017,12,30,14,0,0.0,127.0,3.0,17.0,127.0,113.68,88.82
2017,12,30,14,15,3.0,148.0,3.05,16.5,149.5,134.8,106.65
2017,12,30,14,30,6.0,169.0,3.1,16.0,172.0,155.6,124.12
2017,12,30,14,45,3.0,147.5,3.15,16.0,149.0,133.59,106.19
2017,12,30,15,0,0.0,126.0,3.2,16.0,126.0,112.24,88.75
2017,12,30,15,15,0.0,114.5,3.2,15.5,114.5,101.65,80.3
2017,12,30,15,30,0.0,103.0,3.2,15.0,103.0,91.14,71.82
2017,12,30,15,45,302.0,93.5,3.25,14.5,183.0,171.13,129.76
2017,12,30,16,0,604.0,84.0,3.3,14.0,263.0,208.14,146.22
2017,12,30,16,15,548.0,76.0,3.1,13.0,217.5,153.56,100.53
2017,12,30,16,30,492.0,68.0,2.9,12.0,172.0,105.46,64.18
2017,12,30,16,45,392.5,57.0,2.75,11.5,126.0,57.71,35.42
2017,12,30,17,0,293.0,46.0,2.6,11.0,80.0,35.83,25.44
2017,12,30,17,15,146.5,29.0,2.75,10.0,46.0,22.8,9.78
2017,12,30,17,30,0.0,12.0,2.9,9.0,12.0,10.91,0.0
2017,12,30,17,45,0.0,6.0,3.1,8.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.5,19.0,4.2,2.0,27.5,97.02,0.0
2017,12,31,8,0,177.0,38.0,4.4,2.0,55.0,200.7,159.18
2017,12,31,8,15,268.0,55.0,4.5,2.0,97.0,287.32,246.51
2017,12,31,8,30,359.0,72.0,4.6,2.0,139.0,381.34,332.97
2017,12,31,8,45,416.0,85.0,4.75,2.5,183.5,450.48,395.07
2017,12,31,9,0,473.0,98.0,4.9,3.0,228.0,522.32,457.33
2017,12,31,9,15,518.5,107.5,5.0,3.0,272.0,582.22,508.42
2017,12,31,9,30,564.0,117.0,5.1,3.0,316.0,642.78,558.12
2017,12,31,9,45,282.0,113.0,5.25,3.0,212.5,386.96,339.75
2017,12,31,10,0,0.0,109.0,5.4,3.0,109.0,100.57,83.08
2017,12,31,10,15,0.0,102.0,5.5,3.0,102.0,92.45,75.98
2017,12,31,10,30,0.0,95.0,5.6,3.0,95.0,85.03,69.32
2017,12,31,10,45,0.0,74.0,5.7,3.0,74.0,65.47,52.07
2017,12,31,11,0,0.0,53.0,5.8,3.0,53.0,46.84,35.64
2017,12,31,11,15,0.0,52.5,5.8,3.0,52.5,46.4,35.2
2017,12,31,11,30,0.0,52.0,5.8,3.0,52.0,45.97,34.77
2017,12,31,11,45,0.0,64.0,5.85,3.0,64.0,56.62,44.06
2017,12,31,12,0,0.0,76.0,5.9,3.0,76.0,67.3,53.33
2017,12,31,12,15,0.5,124.0,5.85,3.0,124.5,112.01,92.12
2017,12,31,12,30,1.0,172.0,5.8,3.0,173.0,158.62,132.21
2017,12,31,12,45,0.5,103.5,5.8,3.0,104.0,92.57,75.23
2017,12,31,13,0,0.0,35.0,5.8,3.0,35.0,30.92,21.51
2017,12,31,13,15,0.0,80.5,5.8,3.0,80.5,71.3,56.84
2017,12,31,13,30,0.0,126.0,5.8,3.0,126.0,112.92,93.03
2017,12,31,13,45,0.0,78.5,5.8,3.0,78.5,69.5,55.35
2017,12,31,14,0,0.0,31.0,5.8,3.0,31.0,27.36,18.48
2017,12,31,14,15,0.0,36.0,5.8,3.0,36.0,31.78,22.42
2017,12,31,14,30,0.0,41.0,5.8,3.0,41.0,36.19,26.36
2017,12,31,14,45,0.0,66.0,5.8,3.0,66.0,58.35,45.97
2017,12,31,15,0,0.0,91.0,5.8,3.0,91.0,80.65,65.71
2017,12,31,15,15,0.0,82.5,5.75,2.5,82.5,73.02,59.24
2017,12,31,15,30,0.0,74.0,5.7,2.0,74.0,65.44,52.76
2017,12,31,15,45,0.0,65.0,5.7,2.0,65.0,57.44,45.74
2017,12,31,16,0,0.0,56.0,5.7,2.0,56.0,49.45,38.65
2017,12,31,16,15,0.0,46.0,5.6,1.5,46.0,40.58,30.75
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,31.73,22.74
2017,12,31,16,45,0.0,27.0,5.4,1.0,27.0,23.77,15.4
2017,12,31,17,0,0.0,18.0,5.3,1.0,18.0,15.83,8.61
2017,12,31,17,15,0.0,10.0,5.3,1.0,10.0,8.78,0.73
2017,12,31,17,30,0.0,2.0,5.3,1.0,2.0,1.82,0.0
2017,12,31,17,45,0.0,1.0,3.25,8.5,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
